Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,7,15,15.0,3.5,1.95,7.45,3.5,0.0,0.0
2018,1,22,7,30,30.0,7.0,2.0,7.6,7.0,6.37,0.0
2018,1,22,7,45,84.5,20.0,2.1,7.8,26.5,16.27,0.0
2018,1,22,8,0,139.0,33.0,2.2,8.0,46.0,25.71,15.71
2018,1,22,8,15,107.0,47.5,2.2,8.1,60.5,37.5,27.7
2018,1,22,8,30,75.0,62.0,2.2,8.2,75.0,55.89,40.41
2018,1,22,8,45,177.5,75.5,2.25,8.25,117.5,85.51,60.78
2018,1,22,9,0,280.0,89.0,2.3,8.3,160.0,128.14,93.12
2018,1,22,9,15,349.0,98.0,2.3,8.5,201.5,173.46,130.92
2018,1,22,9,30,418.0,107.0,2.3,8.7,243.0,225.07,175.23
2018,1,22,9,45,492.0,108.5,2.3,8.85,286.0,278.64,221.7
2018,1,22,10,0,566.0,110.0,2.3,9.0,329.0,342.86,276.98
2018,1,22,10,15,645.5,103.5,2.3,9.25,372.0,405.32,330.25
2018,1,22,10,30,725.0,97.0,2.3,9.5,415.0,473.88,387.64
2018,1,22,10,45,800.0,86.5,2.3,9.75,455.0,540.45,442.49
2018,1,22,11,0,875.0,76.0,2.3,10.0,495.0,611.72,499.79
2018,1,22,11,15,883.5,77.0,2.25,10.15,513.0,657.11,535.52
2018,1,22,11,30,892.0,78.0,2.2,10.3,531.0,696.05,565.76
2018,1,22,11,45,718.5,121.5,2.2,10.5,491.0,662.85,538.58
2018,1,22,12,0,545.0,165.0,2.2,10.7,451.0,601.72,490.11
2018,1,22,12,15,430.5,190.5,2.2,10.8,417.0,560.64,457.29
2018,1,22,12,30,316.0,216.0,2.2,10.9,383.0,498.56,407.56
2018,1,22,12,45,246.0,225.5,2.15,11.0,354.5,462.66,378.33
2018,1,22,13,0,176.0,235.0,2.1,11.1,326.0,408.25,334.18
2018,1,22,13,15,251.0,216.5,2.0,11.05,343.5,471.13,386.08
2018,1,22,13,30,326.0,198.0,1.9,11.0,361.0,519.1,425.26
2018,1,22,13,45,385.0,178.5,1.8,11.0,363.5,568.47,464.34
2018,1,22,14,0,444.0,159.0,1.7,11.0,366.0,600.34,489.97
2018,1,22,14,15,577.0,127.0,1.65,10.9,380.0,685.18,556.27
2018,1,22,14,30,710.0,95.0,1.6,10.8,394.0,760.19,611.62
2018,1,22,14,45,724.5,85.5,1.5,10.65,370.0,755.13,607.45
2018,1,22,15,0,739.0,76.0,1.4,10.5,346.0,746.48,601.44
2018,1,22,15,15,619.5,80.0,1.4,10.5,290.0,642.28,524.73
2018,1,22,15,30,500.0,84.0,1.4,10.5,234.0,539.09,446.89
2018,1,22,15,45,548.5,70.0,1.25,9.8,213.0,547.86,454.56
2018,1,22,16,0,597.0,56.0,1.1,9.1,192.0,551.49,455.98
2018,1,22,16,15,557.5,48.0,1.1,8.7,154.0,494.83,409.43
2018,1,22,16,30,518.0,40.0,1.1,8.3,116.0,439.09,360.85
2018,1,22,16,45,400.0,32.5,1.1,7.85,79.0,335.23,266.5
2018,1,22,17,0,282.0,25.0,1.1,7.4,42.0,224.82,93.57
2018,1,22,17,15,149.5,14.0,1.05,7.25,22.0,96.05,0.0
2018,1,22,17,30,17.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,1,22,17,45,8.5,1.5,1.0,6.95,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,15,16.0,3.5,1.3,5.5,3.5,0.0,0.0
2018,1,23,7,30,32.0,7.0,1.3,5.7,7.0,6.37,0.0
2018,1,23,7,45,68.5,20.5,1.3,5.9,25.5,16.65,0.0
2018,1,23,8,0,105.0,34.0,1.3,6.1,44.0,27.24,17.33
2018,1,23,8,15,152.0,49.0,1.35,6.35,72.0,38.71,29.06
2018,1,23,8,30,199.0,64.0,1.4,6.6,100.0,63.15,43.2
2018,1,23,8,45,253.0,77.0,1.45,6.9,134.5,95.13,66.05
2018,1,23,9,0,307.0,90.0,1.5,7.2,169.0,134.91,98.01
2018,1,23,9,15,344.0,101.5,1.6,7.55,203.5,175.36,132.95
2018,1,23,9,30,381.0,113.0,1.7,7.9,238.0,219.89,172.12
2018,1,23,9,45,419.0,120.5,1.75,8.3,272.0,264.89,211.69
2018,1,23,10,0,457.0,128.0,1.8,8.7,306.0,313.45,253.88
2018,1,23,10,15,470.5,137.0,1.85,8.95,333.0,355.71,290.64
2018,1,23,10,30,484.0,146.0,1.9,9.2,360.0,398.51,327.02
2018,1,23,10,45,490.0,154.0,1.95,9.45,380.5,436.53,358.79
2018,1,23,11,0,496.0,162.0,2.0,9.7,401.0,473.98,389.4
2018,1,23,11,15,483.0,172.0,1.95,9.9,411.5,500.7,410.52
2018,1,23,11,30,470.0,182.0,1.9,10.1,422.0,525.08,429.33
2018,1,23,11,45,501.5,177.0,1.85,10.25,437.5,562.96,459.07
2018,1,23,12,0,533.0,172.0,1.8,10.4,453.0,601.0,488.39
2018,1,23,12,15,607.0,150.0,1.8,10.5,471.5,659.06,533.59
2018,1,23,12,30,681.0,128.0,1.8,10.6,490.0,713.02,574.48
2018,1,23,12,45,768.0,107.0,1.75,10.7,511.5,777.59,620.73
2018,1,23,13,0,855.0,86.0,1.7,10.8,533.0,837.8,662.86
2018,1,23,13,15,759.5,107.0,1.75,10.8,497.5,800.18,636.18
2018,1,23,13,30,664.0,128.0,1.8,10.8,462.0,752.96,603.32
2018,1,23,13,45,546.5,150.0,1.8,10.85,417.5,675.66,546.99
2018,1,23,14,0,429.0,172.0,1.8,10.9,373.0,603.39,491.32
2018,1,23,14,15,467.5,152.5,1.8,10.75,360.5,615.45,503.4
2018,1,23,14,30,506.0,133.0,1.8,10.6,348.0,624.45,512.46
2018,1,23,14,45,443.0,132.5,1.8,10.5,310.0,567.49,468.59
2018,1,23,15,0,380.0,132.0,1.8,10.4,272.0,510.17,424.05
2018,1,23,15,15,392.5,115.0,1.8,10.4,246.5,494.61,413.33
2018,1,23,15,30,405.0,98.0,1.8,10.4,221.0,476.5,399.83
2018,1,23,15,45,424.5,82.0,1.65,9.7,195.0,462.51,389.44
2018,1,23,16,0,444.0,66.0,1.5,9.0,169.0,450.57,379.42
2018,1,23,16,15,391.5,56.5,1.5,8.65,133.5,387.34,325.78
2018,1,23,16,30,339.0,47.0,1.5,8.3,98.0,326.15,271.91
2018,1,23,16,45,245.5,35.5,1.5,7.95,66.0,239.01,192.45
2018,1,23,17,0,152.0,24.0,1.5,7.6,34.0,149.63,74.27
2018,1,23,17,15,85.0,13.5,1.45,7.55,18.0,59.83,0.0
2018,1,23,17,30,18.0,3.0,1.4,7.5,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.35,7.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,3.8,8.75,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,3.9,8.8,1.0,0.91,0.0
2018,1,24,7,45,0.0,3.0,4.0,8.9,3.0,2.63,0.0
2018,1,24,8,0,0.0,5.0,4.1,9.0,5.0,4.38,0.0
2018,1,24,8,15,0.0,6.0,4.2,9.05,6.0,5.26,0.0
2018,1,24,8,30,0.0,7.0,4.3,9.1,7.0,6.14,0.0
2018,1,24,8,45,0.0,8.0,4.35,9.2,8.0,7.02,0.47
2018,1,24,9,0,0.0,9.0,4.4,9.3,9.0,7.9,1.26
2018,1,24,9,15,0.0,11.0,4.4,9.3,11.0,9.66,2.81
2018,1,24,9,30,0.0,13.0,4.4,9.3,13.0,11.43,4.36
2018,1,24,9,45,0.0,16.0,4.35,9.35,16.0,14.07,6.66
2018,1,24,10,0,0.0,19.0,4.3,9.4,19.0,16.72,8.95
2018,1,24,10,15,0.0,22.0,4.2,9.45,22.0,19.38,11.23
2018,1,24,10,30,0.0,25.0,4.1,9.5,25.0,22.03,13.5
2018,1,24,10,45,0.0,24.5,3.95,9.55,24.5,21.59,13.09
2018,1,24,11,0,0.0,24.0,3.8,9.6,24.0,21.16,12.68
2018,1,24,11,15,0.0,25.5,3.65,9.65,25.5,22.49,13.81
2018,1,24,11,30,0.0,27.0,3.5,9.7,27.0,23.82,14.93
2018,1,24,11,45,0.0,29.5,3.35,9.75,29.5,26.03,16.82
2018,1,24,12,0,0.0,32.0,3.2,9.8,32.0,28.24,18.71
2018,1,24,12,15,0.0,34.5,3.25,9.8,34.5,30.45,20.61
2018,1,24,12,30,0.0,37.0,3.3,9.8,37.0,32.67,22.51
2018,1,24,12,45,0.0,35.0,3.3,9.8,35.0,30.89,20.99
2018,1,24,13,0,0.0,33.0,3.3,9.8,33.0,29.12,19.48
2018,1,24,13,15,0.0,30.0,3.2,9.6,30.0,26.47,17.22
2018,1,24,13,30,0.0,27.0,3.1,9.4,27.0,23.81,14.97
2018,1,24,13,45,0.0,28.0,3.05,9.2,28.0,24.69,15.77
2018,1,24,14,0,0.0,29.0,3.0,9.0,29.0,25.57,16.58
2018,1,24,14,15,0.0,30.5,2.9,8.75,30.5,26.89,17.78
2018,1,24,14,30,0.0,32.0,2.8,8.5,32.0,28.21,18.99
2018,1,24,14,45,0.0,29.5,2.7,8.3,29.5,25.99,17.11
2018,1,24,15,0,0.0,27.0,2.6,8.1,27.0,23.78,15.23
2018,1,24,15,15,0.0,27.5,2.6,8.1,27.5,24.21,15.65
2018,1,24,15,30,0.0,28.0,2.6,8.1,28.0,24.65,16.05
2018,1,24,15,45,0.0,23.0,2.55,7.95,23.0,20.23,12.17
2018,1,24,16,0,0.0,18.0,2.5,7.8,18.0,15.82,8.26
2018,1,24,16,15,0.0,15.0,2.45,7.8,15.0,13.18,5.87
2018,1,24,16,30,0.0,12.0,2.4,7.8,12.0,10.53,3.44
2018,1,24,16,45,0.0,9.0,2.4,7.8,9.0,7.9,0.95
2018,1,24,17,0,0.0,6.0,2.4,7.8,6.0,5.26,0.0
2018,1,24,17,15,0.0,3.0,2.45,7.9,3.0,2.73,0.0
2018,1,24,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,7,15,9.0,3.0,2.25,6.45,3.0,0.0,0.0
2018,1,25,7,30,18.0,6.0,2.3,6.9,6.0,5.46,0.0
2018,1,25,7,45,27.5,9.0,2.3,7.35,11.0,7.61,0.0
2018,1,25,8,0,37.0,12.0,2.3,7.8,16.0,10.09,2.93
2018,1,25,8,15,90.0,20.0,2.4,8.0,35.0,15.09,7.86
2018,1,25,8,30,143.0,28.0,2.5,8.2,54.0,30.27,16.3
2018,1,25,8,45,71.5,23.5,2.6,8.4,36.5,29.04,16.57
2018,1,25,9,0,0.0,19.0,2.7,8.6,19.0,16.7,9.02
2018,1,25,9,15,5.0,41.5,2.75,8.65,43.0,37.74,27.28
2018,1,25,9,30,10.0,64.0,2.8,8.7,67.0,59.44,46.05
2018,1,25,9,45,5.5,53.0,2.9,8.75,54.5,48.68,36.79
2018,1,25,10,0,1.0,42.0,3.0,8.8,42.0,37.44,27.04
2018,1,25,10,15,195.5,80.5,3.0,8.8,168.0,175.14,144.76
2018,1,25,10,30,390.0,119.0,3.0,8.8,294.0,324.71,270.36
2018,1,25,10,45,527.0,122.5,3.05,8.8,372.0,430.32,357.96
2018,1,25,11,0,664.0,126.0,3.1,8.8,450.0,542.79,449.61
2018,1,25,11,15,669.0,130.0,3.1,8.8,466.5,581.78,481.17
2018,1,25,11,30,674.0,134.0,3.1,8.8,483.0,619.2,511.31
2018,1,25,11,45,618.5,150.5,3.1,8.8,475.5,624.61,515.3
2018,1,25,12,0,563.0,167.0,3.1,8.8,468.0,619.14,510.85
2018,1,25,12,15,476.5,189.5,3.15,8.8,445.0,596.66,492.4
2018,1,25,12,30,390.0,212.0,3.2,8.8,422.0,553.87,458.07
2018,1,25,12,45,321.0,220.5,3.2,8.85,392.5,518.8,429.54
2018,1,25,13,0,252.0,229.0,3.2,8.9,363.0,480.08,397.65
2018,1,25,13,15,223.5,222.0,3.2,8.8,338.5,438.58,365.01
2018,1,25,13,30,195.0,215.0,3.2,8.7,314.0,410.9,342.86
2018,1,25,13,45,201.0,204.0,3.15,8.65,303.0,407.08,340.72
2018,1,25,14,0,207.0,193.0,3.1,8.6,292.0,402.39,337.79
2018,1,25,14,15,144.5,161.0,3.1,8.5,228.0,310.26,261.77
2018,1,25,14,30,82.0,129.0,3.1,8.4,164.0,217.76,183.74
2018,1,25,14,45,203.0,126.5,3.1,8.35,205.0,336.39,287.25
2018,1,25,15,0,324.0,124.0,3.1,8.3,246.0,454.18,386.62
2018,1,25,15,15,475.0,102.5,3.1,8.3,261.0,547.92,465.43
2018,1,25,15,30,626.0,81.0,3.1,8.3,276.0,640.74,539.35
2018,1,25,15,45,523.5,79.0,3.05,8.1,226.5,542.78,460.71
2018,1,25,16,0,421.0,77.0,3.0,7.9,177.0,445.33,380.27
2018,1,25,16,15,397.5,65.5,2.95,7.8,145.0,402.16,342.63
2018,1,25,16,30,374.0,54.0,2.9,7.7,113.0,359.59,303.24
2018,1,25,16,45,267.5,42.5,2.85,7.55,78.0,264.77,216.84
2018,1,25,17,0,161.0,31.0,2.8,7.4,43.0,170.0,106.03
2018,1,25,17,15,84.0,16.5,2.75,7.3,22.5,62.35,0.0
2018,1,25,17,30,7.0,2.0,2.7,7.2,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.65,7.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,7,15,33.5,4.5,1.05,5.65,5.0,0.0,0.0
2018,1,26,7,30,67.0,9.0,1.0,5.9,10.0,8.19,0.0
2018,1,26,7,45,141.5,22.0,0.95,6.1,33.5,17.37,0.0
2018,1,26,8,0,216.0,35.0,0.9,6.3,57.0,27.3,17.86
2018,1,26,8,15,298.5,46.0,0.85,6.75,92.5,35.44,26.25
2018,1,26,8,30,381.0,57.0,0.8,7.2,128.0,66.17,40.27
2018,1,26,8,45,489.0,61.0,0.8,7.65,175.5,109.82,68.01
2018,1,26,9,0,597.0,65.0,0.8,8.1,223.0,164.53,109.84
2018,1,26,9,15,684.5,62.5,0.75,8.25,271.5,222.14,158.41
2018,1,26,9,30,772.0,60.0,0.7,8.4,320.0,286.93,214.51
2018,1,26,9,45,802.0,61.5,0.65,8.55,357.5,344.46,266.12
2018,1,26,10,0,832.0,63.0,0.6,8.7,395.0,403.87,317.93
2018,1,26,10,15,854.5,63.5,0.6,8.75,427.0,459.32,365.53
2018,1,26,10,30,877.0,64.0,0.6,8.8,459.0,515.55,412.22
2018,1,26,10,45,888.0,65.5,0.6,8.85,484.0,566.58,453.46
2018,1,26,11,0,899.0,67.0,0.6,8.9,509.0,616.29,492.45
2018,1,26,11,15,889.5,71.0,0.6,8.9,521.5,654.16,521.6
2018,1,26,11,30,880.0,75.0,0.6,8.9,534.0,688.67,547.62
2018,1,26,11,45,875.0,79.0,0.6,8.9,542.5,722.97,571.57
2018,1,26,12,0,870.0,83.0,0.6,8.9,551.0,759.87,596.99
2018,1,26,12,15,703.0,130.0,0.65,8.85,509.5,714.77,565.05
2018,1,26,12,30,536.0,177.0,0.7,8.8,468.0,647.21,515.24
2018,1,26,12,45,517.5,180.5,0.7,8.75,459.5,651.11,519.22
2018,1,26,13,0,499.0,184.0,0.7,8.7,451.0,652.24,520.24
2018,1,26,13,15,445.0,192.5,0.75,8.65,426.5,625.93,501.06
2018,1,26,13,30,391.0,201.0,0.8,8.6,402.0,580.44,468.03
2018,1,26,13,45,376.5,195.0,0.85,8.55,382.5,566.21,458.93
2018,1,26,14,0,362.0,189.0,0.9,8.5,363.0,550.28,448.09
2018,1,26,14,15,262.0,189.5,0.9,8.35,312.0,466.3,382.5
2018,1,26,14,30,162.0,190.0,0.9,8.2,261.0,365.81,302.65
2018,1,26,14,45,112.0,172.5,0.9,8.1,220.0,302.42,251.8
2018,1,26,15,0,62.0,155.0,0.9,8.0,179.0,224.07,187.05
2018,1,26,15,15,53.0,138.0,0.9,8.0,157.0,197.48,165.37
2018,1,26,15,30,44.0,121.0,0.9,8.0,135.0,170.97,143.12
2018,1,26,15,45,39.5,106.5,0.85,7.5,117.5,151.86,127.12
2018,1,26,16,0,35.0,92.0,0.8,7.0,100.0,133.02,110.95
2018,1,26,16,15,23.0,74.5,0.85,6.8,79.5,104.16,85.47
2018,1,26,16,30,11.0,57.0,0.9,6.6,59.0,67.74,53.18
2018,1,26,16,45,19.5,41.5,1.0,6.4,43.5,64.11,48.95
2018,1,26,17,0,28.0,26.0,1.1,6.2,28.0,58.05,35.24
2018,1,26,17,15,21.5,14.5,1.1,6.1,15.5,25.35,0.0
2018,1,26,17,30,15.0,3.0,1.1,6.0,3.0,0.0,0.0
2018,1,26,17,45,7.5,1.5,1.15,5.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,7,15,2.0,2.5,1.25,7.1,2.5,0.0,0.0
2018,1,27,7,30,4.0,5.0,1.2,7.3,5.0,4.55,0.0
2018,1,27,7,45,15.5,20.0,1.2,7.5,21.5,17.28,1.38
2018,1,27,8,0,27.0,35.0,1.2,7.7,38.0,29.55,19.79
2018,1,27,8,15,22.5,46.5,1.2,8.0,49.5,39.18,29.46
2018,1,27,8,30,18.0,58.0,1.2,8.3,61.0,50.61,37.75
2018,1,27,8,45,35.5,66.5,1.2,8.55,75.0,62.01,46.86
2018,1,27,9,0,53.0,75.0,1.2,8.8,89.0,75.38,57.74
2018,1,27,9,15,26.5,82.5,1.1,9.05,89.5,79.68,62.75
2018,1,27,9,30,0.0,90.0,1.0,9.3,90.0,79.55,63.51
2018,1,27,9,45,2.5,111.0,0.95,9.5,112.0,99.39,80.26
2018,1,27,10,0,5.0,132.0,0.9,9.7,134.0,119.88,97.34
2018,1,27,10,15,44.0,162.0,0.8,9.85,182.0,170.21,139.05
2018,1,27,10,30,83.0,192.0,0.7,10.0,230.0,222.68,181.9
2018,1,27,10,45,137.5,206.5,0.65,10.15,273.0,280.09,228.31
2018,1,27,11,0,192.0,221.0,0.6,10.3,316.0,336.35,273.05
2018,1,27,11,15,136.5,225.5,0.5,10.4,294.5,316.36,255.83
2018,1,27,11,30,81.0,230.0,0.4,10.5,273.0,281.2,226.86
2018,1,27,11,45,57.5,220.0,0.35,10.65,250.5,258.17,208.16
2018,1,27,12,0,34.0,210.0,0.3,10.8,228.0,233.16,187.59
2018,1,27,12,15,20.0,192.5,0.3,10.85,203.0,195.0,156.81
2018,1,27,12,30,6.0,175.0,0.3,10.9,178.0,167.1,134.01
2018,1,27,12,45,64.0,197.0,0.3,11.0,231.5,250.85,203.55
2018,1,27,13,0,122.0,219.0,0.3,11.1,285.0,343.1,276.88
2018,1,27,13,15,121.5,218.5,0.4,11.15,283.0,346.74,279.53
2018,1,27,13,30,121.0,218.0,0.5,11.2,281.0,350.1,282.86
2018,1,27,13,45,81.5,204.0,0.55,11.25,245.5,286.21,232.22
2018,1,27,14,0,42.0,190.0,0.6,11.3,210.0,237.41,192.82
2018,1,27,14,15,103.0,190.5,0.65,11.25,236.5,311.16,254.67
2018,1,27,14,30,164.0,191.0,0.7,11.2,263.0,368.66,302.01
2018,1,27,14,45,191.5,174.0,0.8,11.15,252.0,372.73,306.8
2018,1,27,15,0,219.0,157.0,0.9,11.1,241.0,391.57,323.38
2018,1,27,15,15,308.0,129.5,0.9,11.1,235.0,428.54,355.44
2018,1,27,15,30,397.0,102.0,0.9,11.1,229.0,478.18,396.09
2018,1,27,15,45,483.0,82.0,0.95,10.65,215.5,516.94,427.95
2018,1,27,16,0,569.0,62.0,1.0,10.2,202.0,544.79,449.43
2018,1,27,16,15,464.0,57.5,1.05,9.65,157.0,445.1,370.05
2018,1,27,16,30,359.0,53.0,1.1,9.1,112.0,348.47,289.6
2018,1,27,16,45,261.5,41.0,1.2,8.6,77.0,258.19,210.78
2018,1,27,17,0,164.0,29.0,1.3,8.1,42.0,171.51,119.01
2018,1,27,17,15,94.5,16.5,1.3,8.0,23.0,68.67,0.0
2018,1,27,17,30,25.0,4.0,1.3,7.9,4.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.35,7.75,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,28,7,15,73.5,6.5,0.75,7.45,8.0,0.0,0.0
2018,1,28,7,30,147.0,13.0,0.7,8.1,16.0,11.82,0.0
2018,1,28,7,45,307.0,22.5,0.65,8.75,48.5,18.82,3.43
2018,1,28,8,0,467.0,32.0,0.6,9.4,81.0,26.24,16.95
2018,1,28,8,15,554.5,37.5,0.6,9.85,123.5,32.56,23.43
2018,1,28,8,30,642.0,43.0,0.6,10.3,166.0,71.33,36.26
2018,1,28,8,45,695.5,47.0,0.55,10.75,210.0,122.61,68.93
2018,1,28,9,0,749.0,51.0,0.5,11.2,254.0,179.9,114.56
2018,1,28,9,15,787.0,53.0,0.5,11.65,296.0,237.31,164.67
2018,1,28,9,30,825.0,55.0,0.5,12.1,338.0,298.13,218.52
2018,1,28,9,45,851.5,56.5,0.45,12.6,376.0,357.74,270.77
2018,1,28,10,0,878.0,58.0,0.4,13.1,414.0,417.99,321.87
2018,1,28,10,15,894.0,60.0,0.4,13.5,446.0,475.04,369.21
2018,1,28,10,30,910.0,62.0,0.4,13.9,478.0,531.75,414.51
2018,1,28,10,45,921.0,62.5,0.4,14.25,503.0,583.43,454.57
2018,1,28,11,0,932.0,63.0,0.4,14.6,528.0,633.68,492.21
2018,1,28,11,15,939.0,64.0,0.4,14.85,546.5,680.25,526.19
2018,1,28,11,30,946.0,65.0,0.4,15.1,565.0,724.59,557.11
2018,1,28,11,45,950.0,65.0,0.45,15.35,575.5,763.14,582.88
2018,1,28,12,0,954.0,65.0,0.5,15.6,586.0,798.81,606.6
2018,1,28,12,15,954.5,65.5,0.5,15.75,589.0,829.28,626.08
2018,1,28,12,30,955.0,66.0,0.5,15.9,592.0,856.36,643.29
2018,1,28,12,45,953.0,66.0,0.5,16.05,587.0,877.25,656.46
2018,1,28,13,0,951.0,66.0,0.5,16.2,582.0,894.46,667.36
2018,1,28,13,15,944.5,66.5,0.5,16.3,569.0,904.68,673.97
2018,1,28,13,30,938.0,67.0,0.5,16.4,556.0,911.04,678.32
2018,1,28,13,45,928.5,67.0,0.5,16.45,536.0,910.32,678.38
2018,1,28,14,0,919.0,67.0,0.5,16.5,516.0,905.81,676.23
2018,1,28,14,15,897.5,66.5,0.45,16.35,485.5,886.41,663.92
2018,1,28,14,30,876.0,66.0,0.4,16.2,455.0,863.6,649.61
2018,1,28,14,45,762.5,78.0,0.4,16.0,399.0,782.7,597.11
2018,1,28,15,0,649.0,90.0,0.4,15.8,343.0,697.89,541.03
2018,1,28,15,15,609.5,86.0,0.4,15.8,305.0,649.89,509.08
2018,1,28,15,30,570.0,82.0,0.4,15.8,267.0,600.83,474.94
2018,1,28,15,45,516.5,76.5,0.35,14.8,227.0,538.27,430.72
2018,1,28,16,0,463.0,71.0,0.3,13.8,187.0,476.29,385.13
2018,1,28,16,15,406.0,62.0,0.3,13.4,149.5,409.03,332.33
2018,1,28,16,30,349.0,53.0,0.3,13.0,112.0,341.88,277.31
2018,1,28,16,45,276.0,41.0,0.35,12.6,79.0,267.58,213.83
2018,1,28,17,0,203.0,29.0,0.4,12.2,46.0,196.88,138.94
2018,1,28,17,15,123.0,17.0,0.45,12.0,25.5,85.56,0.0
2018,1,28,17,30,43.0,5.0,0.5,11.8,5.0,4.55,0.0
2018,1,28,17,45,21.5,2.5,0.55,11.65,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,29,7,15,2.0,1.5,1.5,8.8,1.5,0.0,0.0
2018,1,29,7,30,4.0,3.0,1.5,9.1,3.0,2.73,0.0
2018,1,29,7,45,2.0,8.5,1.5,9.4,8.5,7.46,0.0
2018,1,29,8,0,0.0,14.0,1.5,9.7,14.0,12.3,4.98
2018,1,29,8,15,0.0,19.0,1.45,10.15,19.0,16.7,9.28
2018,1,29,8,30,0.0,24.0,1.4,10.6,24.0,21.11,12.63
2018,1,29,8,45,0.0,30.0,1.3,11.05,30.0,26.41,17.32
2018,1,29,9,0,0.0,36.0,1.2,11.5,36.0,31.72,21.94
2018,1,29,9,15,0.0,48.5,1.15,11.95,48.5,42.79,31.47
2018,1,29,9,30,0.0,61.0,1.1,12.4,61.0,53.89,40.89
2018,1,29,9,45,1.5,89.5,1.05,12.85,90.0,79.77,62.72
2018,1,29,10,0,3.0,118.0,1.0,13.3,119.0,106.25,84.69
2018,1,29,10,15,9.5,143.5,1.0,13.4,147.5,133.0,106.68
2018,1,29,10,30,16.0,169.0,1.0,13.5,176.0,160.97,129.47
2018,1,29,10,45,39.5,191.5,1.05,13.6,211.0,203.17,163.83
2018,1,29,11,0,63.0,214.0,1.1,13.7,246.0,243.31,196.19
2018,1,29,11,15,81.0,226.0,1.05,13.6,268.5,271.64,218.86
2018,1,29,11,30,99.0,238.0,1.0,13.5,291.0,301.63,242.74
2018,1,29,11,45,128.5,246.0,0.95,13.4,316.0,348.28,279.6
2018,1,29,12,0,158.0,254.0,0.9,13.3,341.0,386.57,309.51
2018,1,29,12,15,122.0,250.0,0.8,13.65,317.5,361.68,288.58
2018,1,29,12,30,86.0,246.0,0.7,14.0,294.0,320.45,255.46
2018,1,29,12,45,81.5,243.5,0.65,14.35,288.5,318.13,253.5
2018,1,29,13,0,77.0,241.0,0.6,14.7,283.0,315.45,250.99
2018,1,29,13,15,97.0,238.5,0.65,14.75,290.5,333.69,266.16
2018,1,29,13,30,117.0,236.0,0.7,14.8,298.0,368.27,293.58
2018,1,29,13,45,103.0,221.5,0.7,14.9,274.5,326.15,260.99
2018,1,29,14,0,89.0,207.0,0.7,15.0,251.0,299.37,240.41
2018,1,29,14,15,69.5,194.5,0.8,14.85,227.5,269.84,217.57
2018,1,29,14,30,50.0,182.0,0.9,14.7,204.0,240.2,194.2
2018,1,29,14,45,70.5,171.5,0.95,14.5,200.5,248.09,202.11
2018,1,29,15,0,91.0,161.0,1.0,14.3,197.0,255.5,209.43
2018,1,29,15,15,109.0,148.0,1.0,14.3,187.0,271.9,223.48
2018,1,29,15,30,127.0,135.0,1.0,14.3,177.0,271.71,224.11
2018,1,29,15,45,121.5,118.0,1.15,13.6,153.5,245.88,203.97
2018,1,29,16,0,116.0,101.0,1.3,12.9,130.0,219.84,183.03
2018,1,29,16,15,96.5,83.0,1.35,12.7,104.0,181.76,150.52
2018,1,29,16,30,77.0,65.0,1.4,12.5,78.0,144.32,117.82
2018,1,29,16,45,57.0,48.0,1.45,12.3,56.0,109.06,86.16
2018,1,29,17,0,37.0,31.0,1.5,12.1,34.0,73.81,50.84
2018,1,29,17,15,26.0,17.5,1.55,12.0,19.0,30.79,0.0
2018,1,29,17,30,15.0,4.0,1.6,11.9,4.0,11.59,0.0
2018,1,29,17,45,7.5,2.0,1.6,11.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,30,7,15,34.5,5.0,2.6,7.05,6.0,0.0,0.0
2018,1,30,7,30,69.0,10.0,2.6,7.7,12.0,9.1,0.0
2018,1,30,7,45,124.5,25.0,2.55,8.35,36.0,19.65,6.23
2018,1,30,8,0,180.0,40.0,2.5,9.0,60.0,31.02,21.26
2018,1,30,8,15,232.5,54.0,2.35,9.5,92.0,41.26,31.22
2018,1,30,8,30,285.0,68.0,2.2,10.0,124.0,70.12,46.06
2018,1,30,8,45,344.5,78.5,2.1,10.45,162.5,106.97,71.34
2018,1,30,9,0,404.0,89.0,2.0,10.9,201.0,150.9,106.11
2018,1,30,9,15,425.5,100.5,1.85,11.35,234.5,193.7,143.57
2018,1,30,9,30,447.0,112.0,1.7,11.8,268.0,238.75,183.38
2018,1,30,9,45,416.5,131.0,1.5,12.3,288.5,274.65,216.22
2018,1,30,10,0,386.0,150.0,1.3,12.8,309.0,306.87,244.58
2018,1,30,10,15,467.5,145.0,1.2,13.25,352.0,363.82,290.91
2018,1,30,10,30,549.0,140.0,1.1,13.7,395.0,427.73,341.76
2018,1,30,10,45,576.5,140.5,1.0,14.15,421.0,477.97,380.69
2018,1,30,11,0,604.0,141.0,0.9,14.6,447.0,525.33,416.37
2018,1,30,11,15,603.5,147.0,0.9,14.9,461.5,560.78,442.92
2018,1,30,11,30,603.0,153.0,0.9,15.2,476.0,594.4,467.6
2018,1,30,11,45,558.5,169.0,0.9,15.55,473.0,599.56,470.48
2018,1,30,12,0,514.0,185.0,0.9,15.9,470.0,605.41,473.74
2018,1,30,12,15,573.0,168.5,0.95,16.05,487.5,652.63,509.6
2018,1,30,12,30,632.0,152.0,1.0,16.2,505.0,707.33,549.76
2018,1,30,12,45,661.5,142.5,1.05,16.4,509.0,739.0,572.1
2018,1,30,13,0,691.0,133.0,1.1,16.6,513.0,768.73,592.94
2018,1,30,13,15,765.5,110.5,1.25,16.6,523.0,819.56,630.13
2018,1,30,13,30,840.0,88.0,1.4,16.6,533.0,863.74,662.42
2018,1,30,13,45,839.0,84.5,1.5,16.65,515.0,866.03,665.35
2018,1,30,14,0,838.0,81.0,1.6,16.7,497.0,864.74,666.45
2018,1,30,14,15,815.0,79.5,1.75,16.5,466.5,842.99,654.58
2018,1,30,14,30,792.0,78.0,1.9,16.3,436.0,817.99,640.34
2018,1,30,14,45,795.5,70.5,2.0,16.15,408.0,805.37,634.1
2018,1,30,15,0,799.0,63.0,2.1,16.0,380.0,789.18,625.01
2018,1,30,15,15,796.0,58.5,2.1,16.0,348.5,768.14,611.04
2018,1,30,15,30,793.0,54.0,2.1,16.0,317.0,744.05,594.52
2018,1,30,15,45,712.5,56.0,2.35,14.85,269.0,664.28,539.75
2018,1,30,16,0,632.0,58.0,2.6,13.7,221.0,591.51,487.49
2018,1,30,16,15,586.5,50.5,2.75,13.1,179.5,529.13,438.92
2018,1,30,16,30,541.0,43.0,2.9,12.5,138.0,467.92,388.37
2018,1,30,16,45,453.0,36.0,3.05,11.95,100.0,381.23,312.64
2018,1,30,17,0,365.0,29.0,3.2,11.4,62.0,300.51,227.7
2018,1,30,17,15,188.5,16.5,3.25,11.2,33.0,149.5,0.0
2018,1,30,17,30,12.0,4.0,3.3,11.0,4.0,10.02,0.0
2018,1,30,17,45,6.0,2.0,3.4,10.85,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,31,7,15,101.5,7.5,1.85,7.7,10.0,0.0,0.0
2018,1,31,7,30,203.0,15.0,1.7,8.2,20.0,13.64,0.0
2018,1,31,7,45,290.0,24.5,1.5,8.75,48.5,20.39,7.65
2018,1,31,8,0,377.0,34.0,1.3,9.3,77.0,27.56,18.37
2018,1,31,8,15,510.5,39.0,1.4,9.8,125.0,30.73,21.87
2018,1,31,8,30,644.0,44.0,1.5,10.3,173.0,72.88,37.29
2018,1,31,8,45,624.5,55.0,1.55,10.75,204.0,120.39,70.29
2018,1,31,9,0,605.0,66.0,1.6,11.2,235.0,167.81,111.39
2018,1,31,9,15,603.5,78.0,1.6,11.5,268.5,217.72,156.79
2018,1,31,9,30,602.0,90.0,1.6,11.8,302.0,266.96,202.07
2018,1,31,9,45,739.5,75.0,1.6,12.1,363.0,338.92,262.3
2018,1,31,10,0,877.0,60.0,1.6,12.4,424.0,422.12,331.56
2018,1,31,10,15,892.0,61.5,1.5,12.9,456.0,478.49,379.25
2018,1,31,10,30,907.0,63.0,1.4,13.4,488.0,534.4,424.77
2018,1,31,10,45,890.5,69.5,1.25,13.9,505.0,577.45,458.33
2018,1,31,11,0,874.0,76.0,1.1,14.4,522.0,616.71,487.39
2018,1,31,11,15,843.0,86.5,1.15,14.65,528.5,651.02,513.5
2018,1,31,11,30,812.0,97.0,1.2,14.9,535.0,677.23,533.08
2018,1,31,11,45,775.5,108.5,1.2,15.15,533.5,695.54,545.98
2018,1,31,12,0,739.0,120.0,1.2,15.4,532.0,712.41,557.14
2018,1,31,12,15,745.0,118.5,1.2,15.5,535.5,740.54,576.55
2018,1,31,12,30,751.0,117.0,1.2,15.6,539.0,766.17,594.02
2018,1,31,12,45,757.5,113.5,1.25,15.7,536.5,787.19,608.91
2018,1,31,13,0,764.0,110.0,1.3,15.8,534.0,805.35,621.95
2018,1,31,13,15,771.5,104.5,1.35,15.8,524.5,814.53,629.14
2018,1,31,13,30,779.0,99.0,1.4,15.8,515.0,825.07,637.52
2018,1,31,13,45,777.0,96.0,1.5,15.75,498.0,826.88,640.69
2018,1,31,14,0,775.0,93.0,1.6,15.7,481.0,825.37,641.74
2018,1,31,14,15,612.5,124.0,1.75,15.65,420.5,724.89,572.69
2018,1,31,14,30,450.0,155.0,1.9,15.6,360.0,609.97,489.49
2018,1,31,14,45,491.0,135.0,2.0,15.55,344.0,619.22,500.17
2018,1,31,15,0,532.0,115.0,2.1,15.5,328.0,624.68,506.1
2018,1,31,15,15,529.5,104.5,2.1,15.5,299.5,608.8,494.95
2018,1,31,15,30,527.0,94.0,2.1,15.5,271.0,583.78,476.71
2018,1,31,15,45,427.5,91.5,2.25,14.55,223.0,483.83,401.0
2018,1,31,16,0,328.0,89.0,2.4,13.6,175.0,394.6,329.9
2018,1,31,16,15,267.5,76.0,2.5,13.1,137.5,324.86,272.2
2018,1,31,16,30,207.0,63.0,2.6,12.6,100.0,243.45,203.11
2018,1,31,16,45,128.0,47.5,2.7,12.05,68.5,165.46,134.73
2018,1,31,17,0,49.0,32.0,2.8,11.5,37.0,81.1,59.0
2018,1,31,17,15,42.0,19.0,2.85,11.15,21.5,52.85,0.0
2018,1,31,17,30,35.0,6.0,2.9,10.8,6.0,24.13,0.0
2018,1,31,17,45,17.5,3.0,3.0,10.4,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,1,7,15,31.0,5.5,1.05,10.15,6.5,0.0,0.0
2018,2,1,7,30,62.0,11.0,1.0,10.5,13.0,10.01,0.0
2018,2,1,7,45,130.0,26.5,0.9,10.9,39.0,20.79,8.65
2018,2,1,8,0,198.0,42.0,0.8,11.3,65.0,32.53,22.6
2018,2,1,8,15,276.0,53.5,0.85,11.7,101.0,40.87,30.72
2018,2,1,8,30,354.0,65.0,0.9,12.1,137.0,71.59,44.75
2018,2,1,8,45,386.5,77.0,0.9,12.5,172.5,110.79,72.06
2018,2,1,9,0,419.0,89.0,0.9,12.9,208.0,153.88,106.88
2018,2,1,9,15,452.5,99.0,0.85,13.25,245.0,199.16,145.5
2018,2,1,9,30,486.0,109.0,0.8,13.6,282.0,248.0,187.61
2018,2,1,9,45,524.0,114.5,0.75,13.95,318.5,297.57,229.88
2018,2,1,10,0,562.0,120.0,0.7,14.3,355.0,354.03,276.74
2018,2,1,10,15,637.0,111.0,0.6,14.75,396.5,413.43,324.17
2018,2,1,10,30,712.0,102.0,0.5,15.2,438.0,478.51,374.53
2018,2,1,10,45,690.0,113.5,0.45,15.6,453.0,515.84,402.9
2018,2,1,11,0,668.0,125.0,0.4,16.0,468.0,549.47,427.57
2018,2,1,11,15,659.0,133.0,0.35,16.25,481.5,584.22,452.46
2018,2,1,11,30,650.0,141.0,0.3,16.5,495.0,616.33,474.65
2018,2,1,11,45,695.5,130.5,0.25,16.8,515.5,665.7,509.17
2018,2,1,12,0,741.0,120.0,0.2,17.1,536.0,715.17,542.38
