Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,754.5,117.0,0.3,17.15,542.5,747.62,564.96
2018,2,1,12,30,768.0,114.0,0.4,17.2,549.0,777.89,586.47
2018,2,1,12,45,832.0,94.5,0.55,17.3,562.5,825.07,620.22
2018,2,1,13,0,896.0,75.0,0.7,17.4,576.0,866.14,649.64
2018,2,1,13,15,915.0,68.0,0.75,17.35,570.0,888.66,665.44
2018,2,1,13,30,934.0,61.0,0.8,17.3,564.0,907.71,679.35
2018,2,1,13,45,926.5,60.5,0.9,17.25,544.0,908.06,682.05
2018,2,1,14,0,919.0,60.0,1.0,17.2,524.0,904.61,682.59
2018,2,1,14,15,904.0,59.5,1.05,17.15,496.5,890.78,675.42
2018,2,1,14,30,889.0,59.0,1.1,17.1,469.0,873.44,666.02
2018,2,1,14,45,877.5,57.0,1.15,17.05,437.5,853.78,655.0
2018,2,1,15,0,866.0,55.0,1.2,17.0,406.0,830.91,641.64
2018,2,1,15,15,667.0,76.5,1.2,17.0,331.5,691.5,544.55
2018,2,1,15,30,468.0,98.0,1.2,17.0,257.0,534.82,431.0
2018,2,1,15,45,274.5,101.0,1.3,16.1,191.5,357.53,294.19
2018,2,1,16,0,81.0,104.0,1.4,15.2,126.0,195.85,160.6
2018,2,1,16,15,65.5,86.5,1.5,14.7,102.0,149.82,122.59
2018,2,1,16,30,50.0,69.0,1.6,14.2,78.0,117.89,95.01
2018,2,1,16,45,122.0,50.0,1.65,13.75,64.0,165.38,133.95
2018,2,1,17,0,194.0,31.0,1.7,13.3,50.0,195.59,150.49
2018,2,1,17,15,133.5,19.5,1.75,13.15,29.5,123.53,2.09
2018,2,1,17,30,73.0,8.0,1.8,13.0,9.0,46.34,0.0
2018,2,1,17,45,36.5,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,7,15,34.5,6.5,0.75,11.25,7.5,0.0,0.0
2018,2,2,7,30,69.0,13.0,0.7,11.5,15.0,11.82,0.0
2018,2,2,7,45,199.5,26.0,0.7,11.8,47.0,20.45,9.07
2018,2,2,8,0,330.0,39.0,0.7,12.1,79.0,31.85,22.02
2018,2,2,8,15,347.5,52.5,0.7,12.45,110.0,40.26,30.13
2018,2,2,8,30,365.0,66.0,0.7,12.8,141.0,73.16,45.56
2018,2,2,8,45,343.5,83.5,0.75,13.2,167.0,111.42,74.25
2018,2,2,9,0,322.0,101.0,0.8,13.6,193.0,147.29,105.27
2018,2,2,9,15,343.0,115.0,0.8,13.9,226.5,187.67,139.69
2018,2,2,9,30,364.0,129.0,0.8,14.2,260.0,230.42,176.37
2018,2,2,9,45,410.0,136.0,0.75,14.5,298.0,277.78,215.87
2018,2,2,10,0,456.0,143.0,0.7,14.8,336.0,329.66,258.44
2018,2,2,10,15,526.0,137.5,0.7,15.25,376.0,384.76,302.73
2018,2,2,10,30,596.0,132.0,0.7,15.7,416.0,449.83,353.73
2018,2,2,10,45,655.0,122.5,0.7,16.15,449.5,506.27,397.21
2018,2,2,11,0,714.0,113.0,0.7,16.6,483.0,565.81,442.0
2018,2,2,11,15,810.0,93.5,0.7,16.9,526.5,639.74,496.65
2018,2,2,11,30,906.0,74.0,0.7,17.2,570.0,714.65,550.08
2018,2,2,11,45,921.5,71.5,0.7,17.45,584.5,757.83,577.98
2018,2,2,12,0,937.0,69.0,0.7,17.7,599.0,798.89,604.51
2018,2,2,12,15,937.5,69.5,0.75,17.8,602.0,829.29,624.82
2018,2,2,12,30,938.0,70.0,0.8,17.9,605.0,856.34,643.06
2018,2,2,12,45,935.0,70.0,0.85,18.05,600.0,876.38,656.62
2018,2,2,13,0,932.0,70.0,0.9,18.2,595.0,892.73,667.95
2018,2,2,13,15,926.5,70.0,0.9,18.2,582.0,903.17,675.04
2018,2,2,13,30,921.0,70.0,0.9,18.2,569.0,909.8,679.86
2018,2,2,13,45,911.5,69.0,0.85,18.25,548.5,907.81,678.17
2018,2,2,14,0,902.0,68.0,0.8,18.3,528.0,902.03,674.25
2018,2,2,14,15,888.0,67.5,0.8,18.25,500.5,889.23,667.06
2018,2,2,14,30,874.0,67.0,0.8,18.2,473.0,872.97,657.73
2018,2,2,14,45,860.0,64.0,0.8,18.1,440.5,850.06,644.09
2018,2,2,15,0,846.0,61.0,0.8,18.0,408.0,824.01,628.3
2018,2,2,15,15,822.0,58.5,0.8,18.0,369.5,795.66,610.47
2018,2,2,15,30,798.0,56.0,0.8,18.0,331.0,756.42,584.67
2018,2,2,15,45,764.0,53.0,0.8,17.35,289.0,706.5,551.97
2018,2,2,16,0,730.0,50.0,0.8,16.7,247.0,655.49,517.11
2018,2,2,16,15,679.0,45.5,0.9,16.25,203.0,589.23,469.7
2018,2,2,16,30,628.0,41.0,1.0,15.8,159.0,523.87,419.94
2018,2,2,16,45,540.5,35.0,1.05,15.35,117.0,433.8,347.04
2018,2,2,17,0,453.0,29.0,1.1,14.9,75.0,348.18,267.46
2018,2,2,17,15,284.0,20.0,1.2,14.6,43.5,214.23,46.23
2018,2,2,17,30,115.0,11.0,1.3,14.3,12.0,71.74,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.0,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,7,15,111.0,8.0,0.8,12.2,12.0,0.0,0.0
2018,2,3,7,30,222.0,16.0,0.8,12.6,24.0,14.55,0.0
2018,2,3,7,45,372.5,24.5,0.75,13.0,60.5,20.15,9.35
2018,2,3,8,0,523.0,33.0,0.7,13.4,97.0,29.07,19.58
2018,2,3,8,15,600.5,38.0,0.7,13.85,141.0,32.53,23.19
2018,2,3,8,30,678.0,43.0,0.7,14.3,185.0,74.78,36.85
2018,2,3,8,45,725.0,46.5,0.7,14.7,229.5,127.64,70.71
2018,2,3,9,0,772.0,50.0,0.7,15.1,274.0,185.72,117.05
2018,2,3,9,15,802.0,52.5,0.75,15.55,315.5,243.69,167.67
2018,2,3,9,30,832.0,55.0,0.8,16.0,357.0,305.11,221.91
2018,2,3,9,45,852.0,57.5,0.9,16.4,394.5,363.73,273.75
2018,2,3,10,0,872.0,60.0,1.0,16.8,432.0,423.07,324.87
2018,2,3,10,15,887.5,61.0,1.0,17.1,463.5,479.17,371.66
2018,2,3,10,30,903.0,62.0,1.0,17.4,495.0,534.88,416.48
2018,2,3,10,45,912.5,63.5,1.05,17.75,520.5,587.07,457.46
2018,2,3,11,0,922.0,65.0,1.1,18.1,546.0,637.76,496.06
2018,2,3,11,15,928.5,65.5,1.1,18.3,564.0,683.61,529.95
2018,2,3,11,30,935.0,66.0,1.1,18.5,582.0,727.19,560.4
2018,2,3,11,45,939.0,66.5,1.05,18.7,593.0,766.46,585.7
2018,2,3,12,0,943.0,67.0,1.0,18.9,604.0,802.87,608.72
2018,2,3,12,15,942.5,67.0,1.0,18.9,606.5,832.09,627.84
2018,2,3,12,30,942.0,67.0,1.0,18.9,609.0,857.87,644.72
2018,2,3,12,45,939.0,67.0,0.95,18.95,603.5,878.0,656.96
2018,2,3,13,0,936.0,67.0,0.9,19.0,598.0,894.42,666.82
2018,2,3,13,15,931.5,66.5,0.95,18.9,585.5,905.14,675.21
2018,2,3,13,30,927.0,66.0,1.0,18.8,573.0,912.05,681.34
2018,2,3,13,45,918.5,65.0,1.0,18.75,552.5,910.92,681.4
2018,2,3,14,0,910.0,64.0,1.0,18.7,532.0,905.99,679.2
2018,2,3,14,15,898.0,63.0,1.0,18.55,505.0,894.23,672.9
2018,2,3,14,30,886.0,62.0,1.0,18.4,478.0,878.91,664.4
2018,2,3,14,45,870.0,60.5,1.0,18.2,445.0,856.03,650.96
2018,2,3,15,0,854.0,59.0,1.0,18.0,412.0,830.08,635.39
2018,2,3,15,15,830.5,57.0,1.0,18.0,374.0,794.26,612.29
2018,2,3,15,30,807.0,55.0,1.0,18.0,336.0,764.31,592.93
2018,2,3,15,45,772.5,52.0,0.95,17.25,293.5,713.69,559.11
2018,2,3,16,0,738.0,49.0,0.9,16.5,251.0,662.0,523.37
2018,2,3,16,15,594.0,52.5,0.9,15.95,196.5,542.36,435.42
2018,2,3,16,30,450.0,56.0,0.9,15.4,142.0,424.23,343.88
2018,2,3,16,45,364.0,45.0,0.9,14.9,102.5,336.0,271.1
2018,2,3,17,0,278.0,34.0,0.9,14.4,63.0,253.98,197.33
2018,2,3,17,15,145.5,20.5,0.95,14.3,35.0,134.47,45.7
2018,2,3,17,30,13.0,7.0,1.0,14.2,7.0,13.37,0.0
2018,2,3,17,45,6.5,3.5,1.0,14.1,3.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,12.0,5.0,0.75,11.65,5.5,0.0,0.0
2018,2,4,7,30,24.0,10.0,0.7,12.1,11.0,9.1,0.0
2018,2,4,7,45,15.5,25.0,0.7,12.55,26.0,21.59,10.96
2018,2,4,8,0,7.0,40.0,0.7,13.0,41.0,34.27,24.19
2018,2,4,8,15,11.0,57.5,0.7,13.45,59.5,48.6,37.42
2018,2,4,8,30,15.0,75.0,0.7,13.9,78.0,64.59,49.0
2018,2,4,8,45,105.5,92.5,0.7,14.3,123.0,91.33,67.52
2018,2,4,9,0,196.0,110.0,0.7,14.7,168.0,131.72,97.37
2018,2,4,9,15,367.5,107.0,0.65,15.05,235.0,186.91,137.59
2018,2,4,9,30,539.0,104.0,0.6,15.4,302.0,263.22,196.89
2018,2,4,9,45,619.0,99.0,0.55,15.75,348.5,321.3,244.64
2018,2,4,10,0,699.0,94.0,0.5,16.1,395.0,386.91,297.78
2018,2,4,10,15,784.5,82.5,0.5,16.5,443.5,455.74,352.46
2018,2,4,10,30,870.0,71.0,0.5,16.9,492.0,528.73,408.88
2018,2,4,10,45,897.5,68.5,0.45,17.25,522.0,585.43,451.3
2018,2,4,11,0,925.0,66.0,0.4,17.6,552.0,642.18,492.32
2018,2,4,11,15,932.5,66.0,0.45,18.0,570.5,688.36,525.75
2018,2,4,11,30,940.0,66.0,0.5,18.4,589.0,732.32,555.87
2018,2,4,11,45,944.5,66.0,0.5,18.75,600.0,771.64,580.77
2018,2,4,12,0,949.0,66.0,0.5,19.1,611.0,808.09,603.51
2018,2,4,12,15,949.5,66.5,0.5,19.3,614.0,838.93,622.73
2018,2,4,12,30,950.0,67.0,0.5,19.5,617.0,866.36,639.71
2018,2,4,12,45,947.5,66.5,0.45,19.75,611.5,886.53,650.88
2018,2,4,13,0,945.0,66.0,0.4,20.0,606.0,902.95,659.74
2018,2,4,13,15,940.0,65.5,0.4,20.0,593.0,913.38,666.58
2018,2,4,13,30,935.0,65.0,0.4,20.0,580.0,919.94,671.19
2018,2,4,13,45,927.0,64.5,0.45,20.05,560.0,919.96,672.78
2018,2,4,14,0,919.0,64.0,0.5,20.1,540.0,916.16,672.19
2018,2,4,14,15,907.5,63.0,0.55,20.1,513.0,904.81,667.04
2018,2,4,14,30,896.0,62.0,0.6,20.1,486.0,889.87,659.7
2018,2,4,14,45,878.5,60.5,0.7,20.05,452.5,865.53,647.24
2018,2,4,15,0,861.0,59.0,0.8,20.0,419.0,838.12,632.52
2018,2,4,15,15,838.0,56.5,0.8,20.0,380.0,801.81,609.6
2018,2,4,15,30,815.0,54.0,0.8,20.0,341.0,763.21,584.7
2018,2,4,15,45,781.5,51.5,0.85,19.1,299.0,721.99,559.79
2018,2,4,16,0,748.0,49.0,0.9,18.2,257.0,671.43,526.8
2018,2,4,16,15,683.0,46.5,0.95,17.75,211.0,596.56,473.17
2018,2,4,16,30,618.0,44.0,1.0,17.3,165.0,523.18,417.77
2018,2,4,16,45,493.0,39.0,1.1,16.85,119.5,416.32,332.8
2018,2,4,17,0,368.0,34.0,1.2,16.4,74.0,311.39,241.98
2018,2,4,17,15,232.0,22.5,1.35,16.05,43.5,190.65,85.94
2018,2,4,17,30,96.0,11.0,1.5,15.7,13.0,61.89,0.0
2018,2,4,17,45,48.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,5,7,15,10.5,6.0,0.45,12.4,6.5,5.46,0.0
2018,2,5,7,30,21.0,12.0,0.5,12.6,13.0,10.91,0.0
2018,2,5,7,45,50.5,29.5,0.55,12.8,35.0,24.47,13.63
2018,2,5,8,0,80.0,47.0,0.6,13.0,57.0,38.13,27.63
2018,2,5,8,15,75.0,65.5,0.65,13.25,78.0,52.07,40.56
2018,2,5,8,30,70.0,84.0,0.7,13.5,99.0,72.79,54.28
2018,2,5,8,45,115.5,102.0,0.75,13.7,133.5,100.02,74.55
2018,2,5,9,0,161.0,120.0,0.8,13.9,168.0,133.14,100.37
2018,2,5,9,15,219.0,133.0,0.85,14.3,208.5,172.3,131.46
2018,2,5,9,30,277.0,146.0,0.9,14.7,249.0,217.51,168.17
2018,2,5,9,45,329.0,154.5,0.9,15.1,288.5,262.99,205.45
2018,2,5,10,0,381.0,163.0,0.9,15.5,328.0,313.84,246.8
2018,2,5,10,15,432.5,164.0,0.95,15.9,364.5,368.32,290.62
2018,2,5,10,30,484.0,165.0,1.0,16.3,401.0,422.28,333.38
2018,2,5,10,45,649.5,128.5,1.05,16.75,462.5,511.91,402.96
2018,2,5,11,0,815.0,92.0,1.1,17.2,524.0,607.59,475.53
2018,2,5,11,15,855.0,84.5,1.2,17.45,551.5,663.42,517.41
2018,2,5,11,30,895.0,77.0,1.3,17.7,579.0,715.14,555.56
2018,2,5,11,45,883.5,82.5,1.35,17.95,585.5,747.53,577.38
2018,2,5,12,0,872.0,88.0,1.4,18.2,592.0,776.25,596.75
2018,2,5,12,15,902.5,79.0,1.55,18.25,603.0,818.12,626.79
2018,2,5,12,30,933.0,70.0,1.7,18.3,614.0,857.96,655.21
2018,2,5,12,45,931.5,70.0,1.85,18.3,609.5,879.29,671.13
2018,2,5,13,0,930.0,70.0,2.0,18.3,605.0,896.99,684.88
2018,2,5,13,15,927.0,69.0,2.2,18.3,593.0,908.42,695.0
2018,2,5,13,30,924.0,68.0,2.4,18.3,581.0,916.07,702.66
2018,2,5,13,45,917.5,67.0,2.55,18.3,561.5,916.77,705.21
2018,2,5,14,0,911.0,66.0,2.7,18.3,542.0,913.68,705.29
2018,2,5,14,15,900.5,64.5,2.8,18.25,515.0,902.6,699.64
2018,2,5,14,30,890.0,63.0,2.9,18.2,488.0,887.92,691.56
2018,2,5,14,45,874.5,61.5,3.05,18.1,455.5,865.38,678.37
2018,2,5,15,0,859.0,60.0,3.2,18.0,423.0,839.73,662.76
2018,2,5,15,15,836.5,58.0,3.2,18.0,384.5,804.54,638.8
2018,2,5,15,30,814.0,56.0,3.2,18.0,346.0,775.22,618.77
2018,2,5,15,45,780.0,53.0,3.25,16.85,303.0,724.62,585.06
2018,2,5,16,0,746.0,50.0,3.3,15.7,260.0,672.9,549.05
2018,2,5,16,15,694.5,46.5,3.35,15.15,215.5,606.69,498.65
2018,2,5,16,30,643.0,43.0,3.4,14.6,171.0,541.28,446.31
2018,2,5,16,45,558.5,37.0,3.5,14.05,127.5,451.96,371.92
2018,2,5,17,0,474.0,31.0,3.6,13.5,84.0,366.94,293.74
2018,2,5,17,15,315.0,22.5,3.6,13.2,50.5,241.86,131.38
2018,2,5,17,30,156.0,14.0,3.6,12.9,17.0,97.33,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.6,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,7,15,138.5,9.5,1.2,10.4,15.5,8.64,0.0
2018,2,6,7,30,277.0,19.0,1.2,11.0,31.0,17.28,0.0
2018,2,6,7,45,430.5,26.0,1.15,11.65,71.0,23.25,13.09
2018,2,6,8,0,584.0,33.0,1.1,12.3,111.0,28.84,19.65
2018,2,6,8,15,656.0,37.5,1.1,12.65,156.5,31.94,22.86
2018,2,6,8,30,728.0,42.0,1.1,13.0,202.0,78.25,37.83
2018,2,6,8,45,772.0,45.0,1.1,13.35,248.0,133.69,74.07
2018,2,6,9,0,816.0,48.0,1.1,13.7,294.0,195.88,124.6
2018,2,6,9,15,844.0,51.0,1.15,14.0,337.0,256.36,178.2
2018,2,6,9,30,872.0,54.0,1.2,14.3,380.0,319.02,234.44
2018,2,6,9,45,889.5,56.0,1.25,14.6,417.5,378.81,287.96
2018,2,6,10,0,907.0,58.0,1.3,14.9,455.0,438.95,340.31
2018,2,6,10,15,921.0,59.0,1.3,15.1,487.5,496.49,388.92
2018,2,6,10,30,935.0,60.0,1.3,15.3,520.0,553.39,435.33
2018,2,6,10,45,945.0,60.5,1.35,15.55,545.5,606.58,477.67
2018,2,6,11,0,955.0,61.0,1.4,15.8,571.0,658.19,517.57
2018,2,6,11,15,960.5,62.0,1.4,16.05,589.5,705.56,552.84
2018,2,6,11,30,966.0,63.0,1.4,16.3,608.0,750.49,583.95
2018,2,6,11,45,968.5,63.0,1.45,16.5,618.5,789.41,610.42
2018,2,6,12,0,971.0,63.0,1.5,16.7,629.0,825.23,634.66
2018,2,6,12,15,970.0,64.0,1.5,16.8,632.0,856.2,655.14
2018,2,6,12,30,969.0,65.0,1.5,16.9,635.0,883.62,673.19
2018,2,6,12,45,965.5,66.0,1.5,17.0,630.0,905.26,687.39
2018,2,6,13,0,962.0,67.0,1.5,17.1,625.0,923.08,699.15
2018,2,6,13,15,956.5,67.0,1.45,17.1,612.0,934.03,706.0
2018,2,6,13,30,951.0,67.0,1.4,17.1,599.0,941.02,710.42
2018,2,6,13,45,943.5,65.5,1.4,17.15,578.0,940.35,710.54
2018,2,6,14,0,936.0,64.0,1.4,17.2,557.0,935.75,708.3
2018,2,6,14,15,925.0,63.0,1.4,17.05,530.0,924.8,702.52
2018,2,6,14,30,914.0,62.0,1.4,16.9,503.0,910.16,694.42
2018,2,6,14,45,898.5,60.0,1.4,16.75,469.0,886.65,680.34
2018,2,6,15,0,883.0,58.0,1.4,16.6,435.0,859.9,664.03
2018,2,6,15,15,860.5,56.5,1.4,16.6,396.0,824.87,641.37
2018,2,6,15,30,838.0,55.0,1.4,16.6,357.0,787.48,616.67
2018,2,6,15,45,805.5,52.0,1.25,15.7,313.5,745.66,588.44
2018,2,6,16,0,773.0,49.0,1.1,14.8,270.0,694.31,552.23
2018,2,6,16,15,723.0,45.5,1.1,14.2,224.5,628.27,504.53
2018,2,6,16,30,673.0,42.0,1.1,13.6,179.0,562.95,454.79
2018,2,6,16,45,591.5,36.5,1.1,13.05,134.5,475.03,384.36
2018,2,6,17,0,510.0,31.0,1.1,12.5,90.0,391.17,310.19
2018,2,6,17,15,344.5,22.5,1.1,12.4,54.5,261.73,156.7
2018,2,6,17,30,179.0,14.0,1.1,12.3,19.0,110.12,0.0
2018,2,6,17,45,89.5,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.7,15.5,9.1,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.1,31.0,17.01,0.0
2018,2,7,7,45,396.5,27.5,2.15,9.5,70.5,22.5,12.9
2018,2,7,8,0,546.0,35.0,2.2,9.9,110.0,30.57,21.42
2018,2,7,8,15,618.5,40.0,2.15,10.4,155.0,34.01,24.95
2018,2,7,8,30,691.0,45.0,2.1,10.9,200.0,79.45,40.17
2018,2,7,8,45,736.5,48.5,2.05,11.4,245.5,133.39,76.04
2018,2,7,9,0,782.0,52.0,2.0,11.9,291.0,192.4,124.47
2018,2,7,9,15,812.5,54.5,1.9,12.4,333.5,251.55,177.29
2018,2,7,9,30,843.0,57.0,1.8,12.9,376.0,314.34,233.8
2018,2,7,9,45,864.5,59.0,1.65,13.45,414.5,374.07,287.04
2018,2,7,10,0,886.0,61.0,1.5,14.0,453.0,434.65,339.16
2018,2,7,10,15,899.5,62.5,1.5,14.35,485.0,491.5,387.3
2018,2,7,10,30,913.0,64.0,1.5,14.7,517.0,547.74,433.25
2018,2,7,10,45,922.0,66.0,1.45,15.1,543.0,601.07,474.99
2018,2,7,11,0,931.0,68.0,1.4,15.5,569.0,652.84,514.01
2018,2,7,11,15,937.0,68.5,1.35,15.8,587.5,699.14,547.98
2018,2,7,11,30,943.0,69.0,1.3,16.1,606.0,743.08,577.98
2018,2,7,11,45,945.5,70.0,1.3,16.4,617.0,782.46,604.01
2018,2,7,12,0,948.0,71.0,1.3,16.7,628.0,818.85,627.74
2018,2,7,12,15,948.0,72.0,1.25,16.85,631.0,850.1,647.49
2018,2,7,12,30,948.0,73.0,1.2,17.0,634.0,877.91,664.81
2018,2,7,12,45,945.0,73.0,1.15,17.2,629.0,898.44,677.06
2018,2,7,13,0,942.0,73.0,1.1,17.4,624.0,915.21,686.89
2018,2,7,13,15,937.0,72.5,1.1,17.4,611.0,925.79,694.11
2018,2,7,13,30,932.0,72.0,1.1,17.4,598.0,932.48,699.0
2018,2,7,13,45,923.5,72.0,1.05,17.45,578.0,932.79,698.88
2018,2,7,14,0,915.0,72.0,1.0,17.5,558.0,929.27,696.48
2018,2,7,14,15,903.5,70.5,0.95,17.45,530.5,917.36,688.98
2018,2,7,14,30,892.0,69.0,0.9,17.4,503.0,901.83,679.29
2018,2,7,14,45,875.5,67.5,0.85,17.35,469.5,878.41,664.44
2018,2,7,15,0,859.0,66.0,0.8,17.3,436.0,851.87,647.54
2018,2,7,15,15,836.0,63.0,0.8,17.3,396.5,823.3,629.87
2018,2,7,15,30,813.0,60.0,0.8,17.3,357.0,783.56,604.15
2018,2,7,15,45,779.0,57.5,0.6,16.6,314.0,733.42,569.03
2018,2,7,16,0,745.0,55.0,0.4,15.9,271.0,682.05,532.12
2018,2,7,16,15,694.0,51.0,0.4,15.4,225.5,615.11,485.0
2018,2,7,16,30,643.0,47.0,0.4,14.9,180.0,548.83,435.9
2018,2,7,16,45,560.0,40.5,0.45,14.35,135.5,459.19,366.56
2018,2,7,17,0,477.0,34.0,0.5,13.8,91.0,383.05,300.62
2018,2,7,17,15,318.5,24.0,0.55,13.55,55.0,250.36,159.42
2018,2,7,17,30,160.0,14.0,0.6,13.3,19.0,100.07,0.0
2018,2,7,17,45,80.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,7,15,128.5,10.0,1.0,10.95,16.5,9.1,0.0
2018,2,8,7,30,257.0,20.0,0.9,11.5,33.0,16.87,0.0
2018,2,8,7,45,344.0,30.0,0.8,12.1,67.0,24.6,14.76
2018,2,8,8,0,431.0,40.0,0.7,12.7,101.0,32.05,22.56
2018,2,8,8,15,472.0,50.5,0.65,13.25,139.5,39.59,29.67
2018,2,8,8,30,513.0,61.0,0.6,13.8,178.0,80.78,46.43
2018,2,8,8,45,549.5,69.0,0.55,14.4,218.0,127.34,78.02
2018,2,8,9,0,586.0,77.0,0.5,15.0,258.0,178.17,118.85
2018,2,8,9,15,589.5,89.0,0.5,15.35,293.0,228.65,163.17
2018,2,8,9,30,593.0,101.0,0.5,15.7,328.0,279.08,207.54
2018,2,8,9,45,723.0,84.5,0.45,16.05,388.5,347.76,262.81
2018,2,8,10,0,853.0,68.0,0.4,16.4,449.0,429.5,327.54
2018,2,8,10,15,886.5,65.0,0.35,16.85,485.5,489.41,375.07
2018,2,8,10,30,920.0,62.0,0.3,17.3,522.0,550.79,421.97
2018,2,8,10,45,930.5,62.5,0.3,17.75,548.0,603.74,461.54
2018,2,8,11,0,941.0,63.0,0.3,18.2,574.0,655.2,498.68
2018,2,8,11,15,947.5,64.0,0.25,18.45,593.0,702.81,531.57
2018,2,8,11,30,954.0,65.0,0.2,18.7,612.0,748.1,560.35
2018,2,8,11,45,958.0,65.0,0.2,18.95,623.0,787.84,585.17
2018,2,8,12,0,962.0,65.0,0.2,19.2,634.0,824.63,607.86
2018,2,8,12,15,963.5,64.5,0.25,19.25,637.0,855.68,628.02
2018,2,8,12,30,965.0,64.0,0.3,19.3,640.0,883.28,646.1
2018,2,8,12,45,963.5,63.5,0.4,19.35,635.0,904.75,661.44
2018,2,8,13,0,962.0,63.0,0.5,19.4,630.0,922.43,674.67
2018,2,8,13,15,957.5,62.5,0.6,19.6,617.0,933.59,683.58
2018,2,8,13,30,953.0,62.0,0.7,19.8,604.0,940.8,690.21
2018,2,8,13,45,945.5,61.5,0.85,19.95,583.5,941.35,693.85
2018,2,8,14,0,938.0,61.0,1.0,20.1,563.0,937.98,695.01
2018,2,8,14,15,927.0,59.5,1.1,19.95,535.5,926.25,690.63
2018,2,8,14,30,916.0,58.0,1.2,19.8,508.0,910.8,683.84
2018,2,8,14,45,900.5,56.5,1.3,19.65,474.0,887.77,671.87
2018,2,8,15,0,885.0,55.0,1.4,19.5,440.0,861.5,657.51
2018,2,8,15,15,864.0,53.5,1.4,19.5,401.5,827.5,635.88
2018,2,8,15,30,843.0,52.0,1.4,19.5,363.0,791.04,612.19
2018,2,8,15,45,813.0,49.5,1.55,18.6,320.0,743.68,583.63
2018,2,8,16,0,783.0,47.0,1.7,17.7,277.0,695.11,552.54
2018,2,8,16,15,737.0,43.5,1.75,17.15,231.5,639.14,512.49
2018,2,8,16,30,691.0,40.0,1.8,16.6,186.0,576.14,464.73
2018,2,8,16,45,616.0,35.0,1.85,16.05,141.5,492.45,397.95
2018,2,8,17,0,541.0,30.0,1.9,15.5,97.0,412.64,328.36
2018,2,8,17,15,386.0,23.0,1.95,15.15,60.0,283.67,191.88
2018,2,8,17,30,231.0,16.0,2.0,14.8,23.0,141.05,0.0
2018,2,8,17,45,115.5,8.0,2.05,14.5,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,9.1,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,18.4,0.0
2018,2,9,7,45,381.0,29.5,0.75,14.2,68.5,24.05,14.37
2018,2,9,8,0,412.0,39.0,0.6,14.6,98.0,30.96,21.47
2018,2,9,8,15,524.5,45.0,0.55,15.15,148.5,34.87,25.3
2018,2,9,8,30,637.0,51.0,0.5,15.7,199.0,82.97,43.66
2018,2,9,8,45,715.0,50.5,0.5,16.25,248.5,134.15,75.8
2018,2,9,9,0,793.0,50.0,0.5,16.8,298.0,196.39,124.22
2018,2,9,9,15,710.0,73.5,0.55,17.05,318.5,244.58,170.76
2018,2,9,9,30,627.0,97.0,0.6,17.3,339.0,286.45,211.45
2018,2,9,9,45,700.5,90.5,0.7,17.55,386.0,346.41,261.68
2018,2,9,10,0,774.0,84.0,0.8,17.8,433.0,413.82,317.11
2018,2,9,10,15,799.5,85.0,0.9,17.7,467.5,471.11,364.7
2018,2,9,10,30,825.0,86.0,1.0,17.6,502.0,529.27,411.84
2018,2,9,10,45,791.0,100.0,1.1,17.55,515.0,567.29,442.67
2018,2,9,11,0,757.0,114.0,1.2,17.5,528.0,601.43,469.75
2018,2,9,11,15,775.5,112.0,1.3,17.55,548.5,646.15,504.28
2018,2,9,11,30,794.0,110.0,1.4,17.6,569.0,691.35,538.42
2018,2,9,11,45,787.5,115.0,1.55,17.6,577.0,724.2,563.07
2018,2,9,12,0,781.0,120.0,1.7,17.6,585.0,753.93,584.82
2018,2,9,12,15,816.0,110.5,1.85,17.75,599.0,798.31,616.58
2018,2,9,12,30,851.0,101.0,2.0,17.9,613.0,841.08,646.94
2018,2,9,12,45,818.0,110.5,2.1,18.05,599.5,845.53,650.25
2018,2,9,13,0,785.0,120.0,2.2,18.2,586.0,845.2,650.75
2018,2,9,13,15,679.5,148.0,2.3,18.15,545.5,803.29,622.7
2018,2,9,13,30,574.0,176.0,2.4,18.1,505.0,742.68,580.97
2018,2,9,13,45,629.5,152.5,2.5,18.1,502.0,780.38,610.09
2018,2,9,14,0,685.0,129.0,2.6,18.1,499.0,808.22,631.16
2018,2,9,14,15,731.5,109.0,2.65,17.9,486.5,827.49,646.48
2018,2,9,14,30,778.0,89.0,2.7,17.7,474.0,837.44,655.41
2018,2,9,14,45,771.5,83.0,2.75,17.5,443.5,818.34,643.8
2018,2,9,15,0,765.0,77.0,2.8,17.3,413.0,796.04,630.04
2018,2,9,15,15,755.5,73.5,2.8,17.3,380.5,771.28,613.56
2018,2,9,15,30,746.0,70.0,2.8,17.3,348.0,743.78,594.81
2018,2,9,15,45,704.0,69.0,2.8,16.45,306.5,695.54,561.95
2018,2,9,16,0,662.0,68.0,2.8,15.6,265.0,642.19,524.06
2018,2,9,16,15,527.0,67.0,2.85,15.0,208.0,517.98,428.79
2018,2,9,16,30,392.0,66.0,2.9,14.4,151.0,396.45,330.45
2018,2,9,16,45,333.5,54.0,2.95,13.8,114.0,327.72,271.94
2018,2,9,17,0,275.0,42.0,3.0,13.2,77.0,263.3,214.02
2018,2,9,17,15,188.0,28.5,3.05,13.05,48.0,181.91,128.37
2018,2,9,17,30,101.0,15.0,3.1,12.9,19.0,69.13,0.0
2018,2,9,17,45,50.5,7.5,3.2,12.7,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,152.0,11.0,3.9,8.15,19.5,10.01,0.0
2018,2,10,7,30,304.0,22.0,3.9,8.5,39.0,18.57,0.0
2018,2,10,7,45,442.5,29.0,3.95,8.8,80.5,25.74,16.33
2018,2,10,8,0,581.0,36.0,4.0,9.1,122.0,31.23,22.22
2018,2,10,8,15,639.0,42.0,3.9,9.6,167.0,35.57,26.5
2018,2,10,8,30,697.0,48.0,3.8,10.1,212.0,84.64,43.85
2018,2,10,8,45,677.5,58.5,3.7,10.6,245.0,137.71,82.58
2018,2,10,9,0,658.0,69.0,3.6,11.1,278.0,185.65,125.03
2018,2,10,9,15,535.5,99.5,3.45,11.65,284.5,226.31,167.65
2018,2,10,9,30,413.0,130.0,3.3,12.2,291.0,248.94,193.63
2018,2,10,9,45,229.0,155.5,3.1,12.75,246.0,229.18,183.3
2018,2,10,10,0,45.0,181.0,2.9,13.3,201.0,183.39,148.13
2018,2,10,10,15,74.0,201.0,2.75,13.55,237.0,219.96,178.03
2018,2,10,10,30,103.0,221.0,2.6,13.8,273.0,259.99,210.43
2018,2,10,10,45,168.0,232.0,2.45,14.1,322.5,322.27,260.62
2018,2,10,11,0,233.0,243.0,2.3,14.4,372.0,384.48,310.04
2018,2,10,11,15,229.0,254.5,2.3,14.5,384.5,406.79,327.26
2018,2,10,11,30,225.0,266.0,2.3,14.6,397.0,428.41,343.87
2018,2,10,11,45,234.0,270.5,2.25,14.75,409.0,451.55,361.65
2018,2,10,12,0,243.0,275.0,2.2,14.9,421.0,474.66,379.24
2018,2,10,12,15,336.0,256.5,2.25,14.9,459.5,553.81,441.59
2018,2,10,12,30,429.0,238.0,2.3,14.9,498.0,637.75,506.09
2018,2,10,12,45,377.5,249.0,2.3,14.9,476.5,605.42,480.95
2018,2,10,13,0,326.0,260.0,2.3,14.9,455.0,583.82,464.14
2018,2,10,13,15,345.0,248.0,2.3,14.85,450.5,595.61,474.36
2018,2,10,13,30,364.0,236.0,2.3,14.8,446.0,606.12,483.46
2018,2,10,13,45,587.0,165.0,2.3,14.75,490.5,756.69,600.29
2018,2,10,14,0,810.0,94.0,2.3,14.7,535.0,876.38,685.57
2018,2,10,14,15,826.0,85.5,2.25,14.45,516.5,881.24,689.04
2018,2,10,14,30,842.0,77.0,2.2,14.2,498.0,882.16,691.05
2018,2,10,14,45,872.0,69.0,2.2,14.0,479.5,883.26,693.72
2018,2,10,15,0,902.0,61.0,2.2,13.8,461.0,888.88,699.7
2018,2,10,15,15,885.0,58.5,2.2,13.8,422.5,856.62,678.2
2018,2,10,15,30,868.0,56.0,2.2,13.8,384.0,821.61,654.75
2018,2,10,15,45,841.0,53.0,2.15,12.95,340.0,775.23,623.97
2018,2,10,16,0,814.0,50.0,2.1,12.1,296.0,727.33,590.96
2018,2,10,16,15,772.5,46.5,2.15,11.5,249.5,673.34,551.85
2018,2,10,16,30,731.0,43.0,2.2,10.9,203.0,611.91,504.65
2018,2,10,16,45,658.5,38.0,2.2,10.25,156.5,527.77,436.4
2018,2,10,17,0,586.0,33.0,2.2,9.6,110.0,446.9,365.42
2018,2,10,17,15,429.0,25.5,2.3,9.35,69.5,316.11,234.14
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,166.3,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.85,14.5,8.19,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,27.0,10.5,2.8,6.55,12.0,9.55,0.0
2018,2,11,7,30,54.0,21.0,2.9,7.1,24.0,17.11,1.62
2018,2,11,7,45,100.0,37.5,3.05,7.65,50.0,29.93,20.21
2018,2,11,8,0,146.0,54.0,3.2,8.2,76.0,42.43,32.37
2018,2,11,8,15,222.0,68.5,3.35,8.45,115.0,53.31,42.68
2018,2,11,8,30,298.0,83.0,3.5,8.7,154.0,85.18,58.12
2018,2,11,8,45,187.0,97.5,3.7,8.95,145.0,105.98,77.99
2018,2,11,9,0,76.0,112.0,3.9,9.2,136.0,111.33,87.67
2018,2,11,9,15,38.5,91.0,3.95,9.2,103.0,90.23,71.35
2018,2,11,9,30,1.0,70.0,4.0,9.2,70.0,62.19,48.39
2018,2,11,9,45,7.5,99.0,4.0,9.2,102.0,90.32,72.39
2018,2,11,10,0,14.0,128.0,4.0,9.2,134.0,119.52,97.12
2018,2,11,10,15,32.0,167.5,4.0,9.15,183.5,168.55,138.44
2018,2,11,10,30,50.0,207.0,4.0,9.1,233.0,218.54,180.16
2018,2,11,10,45,88.5,230.5,3.95,9.0,279.0,267.84,221.3
2018,2,11,11,0,127.0,254.0,3.9,8.9,325.0,329.61,272.32
2018,2,11,11,15,198.5,254.0,4.05,8.9,368.5,386.08,319.58
2018,2,11,11,30,270.0,254.0,4.2,8.9,412.0,458.54,379.36
2018,2,11,11,45,147.5,227.5,4.35,8.85,314.0,341.69,283.38
2018,2,11,12,0,25.0,201.0,4.5,8.8,216.0,213.89,175.57
2018,2,11,12,15,146.5,179.5,4.65,8.95,269.0,303.84,254.21
2018,2,11,12,30,268.0,158.0,4.8,9.1,322.0,400.53,336.85
2018,2,11,12,45,528.5,139.5,4.95,9.25,459.0,637.52,531.81
2018,2,11,13,0,789.0,121.0,5.1,9.4,596.0,853.42,698.33
2018,2,11,13,15,831.5,108.5,5.15,9.5,600.5,891.65,726.35
2018,2,11,13,30,874.0,96.0,5.2,9.6,605.0,926.8,753.11
2018,2,11,13,45,884.5,90.0,5.25,9.75,590.0,937.17,761.39
2018,2,11,14,0,895.0,84.0,5.3,9.9,575.0,934.59,760.34
2018,2,11,14,15,886.5,81.0,5.3,9.8,548.0,923.64,753.64
2018,2,11,14,30,878.0,78.0,5.3,9.7,521.0,918.16,751.23
2018,2,11,14,45,849.0,79.0,5.25,9.6,484.0,886.63,728.89
2018,2,11,15,0,820.0,80.0,5.2,9.5,447.0,852.13,704.3
2018,2,11,15,15,599.0,91.5,5.2,9.5,347.0,666.9,561.29
2018,2,11,15,30,378.0,103.0,5.2,9.5,247.0,473.69,405.3
2018,2,11,15,45,373.0,94.5,5.0,9.15,223.0,450.98,387.85
2018,2,11,16,0,368.0,86.0,4.8,8.8,199.0,427.14,368.35
2018,2,11,16,15,507.5,68.5,4.75,8.55,197.5,507.16,436.09
2018,2,11,16,30,647.0,51.0,4.7,8.3,196.0,562.02,479.47
2018,2,11,16,45,552.5,45.0,4.65,8.1,148.5,471.38,401.15
2018,2,11,17,0,458.0,39.0,4.6,7.9,101.0,380.14,318.23
2018,2,11,17,15,316.0,29.5,4.6,7.75,64.0,263.48,202.05
2018,2,11,17,30,174.0,20.0,4.6,7.6,27.0,114.41,0.0
2018,2,11,17,45,87.0,10.0,4.65,7.5,13.5,53.26,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,6.65,0.0,0.0,0.0
