Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,0,820.0,138.0,0.9,9.5,712.0,938.4,714.27
2018,3,4,13,15,896.0,108.5,0.9,9.45,725.0,982.13,742.36
2018,3,4,13,30,972.0,79.0,0.9,9.4,738.0,1031.73,774.94
2018,3,4,13,45,965.5,78.5,0.9,9.4,716.5,1032.64,775.55
2018,3,4,14,0,959.0,78.0,0.9,9.4,695.0,1029.41,774.45
2018,3,4,14,15,833.5,107.5,0.9,9.3,627.0,954.07,726.22
2018,3,4,14,30,708.0,137.0,0.9,9.2,559.0,871.66,673.1
2018,3,4,14,45,618.0,153.5,0.9,9.15,506.5,799.71,625.79
2018,3,4,15,0,528.0,170.0,0.9,9.1,454.0,719.9,571.11
2018,3,4,15,15,428.0,176.5,0.9,9.1,395.5,628.22,504.45
2018,3,4,15,30,328.0,183.0,0.9,9.1,337.0,521.56,424.68
2018,3,4,15,45,340.0,156.5,1.0,8.75,302.5,492.6,406.61
2018,3,4,16,0,352.0,130.0,1.1,8.4,268.0,479.18,398.83
2018,3,4,16,15,555.5,93.0,1.2,7.95,278.0,592.18,492.04
2018,3,4,16,30,759.0,56.0,1.3,7.5,288.0,675.93,557.16
2018,3,4,16,45,686.5,53.0,1.35,7.05,234.5,589.09,490.5
2018,3,4,17,0,614.0,50.0,1.4,6.6,181.0,511.58,429.14
2018,3,4,17,15,540.0,42.5,1.45,6.25,135.5,427.07,356.85
2018,3,4,17,30,466.0,35.0,1.5,5.9,90.0,348.27,283.95
2018,3,4,17,45,303.0,24.5,1.6,5.6,53.5,217.21,129.81
2018,3,4,18,0,140.0,14.0,1.7,5.3,17.0,79.91,0.0
2018,3,4,18,15,70.0,7.0,1.75,5.2,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,5,6,45,137.5,12.0,1.5,3.55,20.5,10.91,0.0
2018,3,5,7,0,275.0,24.0,1.5,4.0,41.0,20.32,3.36
2018,3,5,7,15,414.5,33.0,1.5,4.45,85.0,26.93,18.04
2018,3,5,7,30,554.0,42.0,1.5,4.9,129.0,33.48,24.84
2018,3,5,7,45,633.0,47.0,1.5,5.3,180.5,39.71,30.92
2018,3,5,8,0,712.0,52.0,1.5,5.7,232.0,42.94,34.04
2018,3,5,8,15,749.5,57.0,1.45,6.25,282.0,76.15,42.14
2018,3,5,8,30,787.0,62.0,1.4,6.8,332.0,135.28,77.6
2018,3,5,8,45,725.5,80.0,1.35,7.35,356.5,190.22,125.63
2018,3,5,9,0,664.0,98.0,1.3,7.9,381.0,240.58,173.84
2018,3,5,9,15,646.5,112.5,1.3,8.35,411.5,292.92,222.32
2018,3,5,9,30,629.0,127.0,1.3,8.8,442.0,342.62,267.51
2018,3,5,9,45,699.0,120.5,1.3,9.3,495.5,406.62,321.42
2018,3,5,10,0,769.0,114.0,1.3,9.8,549.0,477.07,379.2
2018,3,5,10,15,869.5,93.5,1.2,10.1,611.5,556.44,442.05
2018,3,5,10,30,970.0,73.0,1.1,10.4,674.0,640.99,506.69
2018,3,5,10,45,976.5,74.0,1.0,10.7,700.0,696.0,546.88
2018,3,5,11,0,983.0,75.0,0.9,11.0,726.0,748.93,584.13
2018,3,5,11,15,987.5,75.5,0.85,11.25,744.5,797.55,615.64
2018,3,5,11,30,992.0,76.0,0.8,11.5,763.0,843.43,644.47
2018,3,5,11,45,995.0,76.0,0.75,11.7,774.0,884.61,669.74
2018,3,5,12,0,998.0,76.0,0.7,11.9,785.0,922.51,692.48
2018,3,5,12,15,999.0,75.5,0.65,12.05,787.0,954.66,711.33
2018,3,5,12,30,1000.0,75.0,0.6,12.2,789.0,983.08,727.65
2018,3,5,12,45,999.0,74.5,0.5,12.3,783.5,1005.81,739.21
2018,3,5,13,0,998.0,74.0,0.4,12.4,778.0,1024.49,748.21
2018,3,5,13,15,994.5,73.5,0.4,12.45,764.0,1036.69,755.87
2018,3,5,13,30,991.0,73.0,0.4,12.5,750.0,1044.67,761.15
2018,3,5,13,45,985.0,72.5,0.35,12.55,728.0,1046.01,761.27
2018,3,5,14,0,979.0,72.0,0.3,12.6,706.0,1043.15,759.09
2018,3,5,14,15,970.5,70.5,0.35,12.5,676.5,1032.47,755.12
2018,3,5,14,30,962.0,69.0,0.4,12.4,647.0,1017.74,748.86
2018,3,5,14,45,950.0,67.5,0.45,12.35,611.0,995.77,737.98
2018,3,5,15,0,938.0,66.0,0.5,12.3,575.0,970.15,724.82
2018,3,5,15,15,921.5,64.5,0.5,12.3,533.0,936.98,705.35
2018,3,5,15,30,905.0,63.0,0.5,12.3,491.0,900.82,683.8
2018,3,5,15,45,881.5,61.0,0.6,11.9,444.5,855.23,658.5
2018,3,5,16,0,858.0,59.0,0.7,11.5,398.0,807.71,630.91
2018,3,5,16,15,813.5,57.0,0.7,11.0,345.5,749.39,592.93
2018,3,5,16,30,769.0,55.0,0.7,10.5,293.0,683.09,547.63
2018,3,5,16,45,616.0,58.0,0.7,10.0,227.5,550.11,449.8
2018,3,5,17,0,463.0,61.0,0.7,9.5,162.0,422.78,349.86
2018,3,5,17,15,401.0,49.0,0.8,9.2,120.0,347.0,286.86
2018,3,5,17,30,339.0,37.0,0.9,8.9,78.0,276.42,223.48
2018,3,5,17,45,240.5,25.5,0.95,8.55,48.0,186.53,117.98
2018,3,5,18,0,142.0,14.0,1.0,8.2,18.0,80.93,0.0
2018,3,5,18,15,71.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,2.55,4.5,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,2.6,4.8,2.0,0.0,0.0
2018,3,6,6,45,168.0,14.0,2.65,5.05,24.0,12.73,0.0
2018,3,6,7,0,315.0,25.0,2.7,5.3,46.0,21.12,6.45
2018,3,6,7,15,234.5,37.0,2.65,5.75,60.0,28.73,19.66
2018,3,6,7,30,154.0,49.0,2.6,6.2,74.0,38.92,29.65
2018,3,6,7,45,98.0,71.5,2.6,6.6,89.5,57.28,46.76
2018,3,6,8,0,42.0,94.0,2.6,7.0,105.0,75.77,63.76
2018,3,6,8,15,44.0,113.5,2.55,7.6,127.0,93.83,75.2
2018,3,6,8,30,46.0,133.0,2.5,8.2,149.0,114.58,91.89
2018,3,6,8,45,79.5,154.5,2.5,8.75,187.0,142.86,114.0
2018,3,6,9,0,113.0,176.0,2.5,9.3,225.0,175.5,140.15
2018,3,6,9,15,102.5,188.0,2.45,9.85,235.5,193.0,155.33
2018,3,6,9,30,92.0,200.0,2.4,10.4,246.0,207.64,167.8
2018,3,6,9,45,178.5,216.5,2.3,10.95,315.0,268.26,216.48
2018,3,6,10,0,265.0,233.0,2.2,11.5,384.0,340.92,274.62
2018,3,6,10,15,244.0,259.5,2.2,11.85,404.5,372.97,300.11
2018,3,6,10,30,223.0,286.0,2.2,12.2,425.0,397.17,318.88
2018,3,6,10,45,330.0,270.0,2.15,12.55,485.5,471.7,377.78
2018,3,6,11,0,437.0,254.0,2.1,12.9,546.0,557.38,443.81
2018,3,6,11,15,554.5,223.0,2.05,13.05,603.5,637.13,504.85
2018,3,6,11,30,672.0,192.0,2.0,13.2,661.0,728.45,572.87
2018,3,6,11,45,675.5,189.5,1.95,13.3,666.5,758.7,593.85
2018,3,6,12,0,679.0,187.0,1.9,13.4,672.0,786.6,613.37
2018,3,6,12,15,828.5,134.5,1.85,13.45,728.5,881.02,678.89
2018,3,6,12,30,978.0,82.0,1.8,13.5,785.0,973.58,740.15
2018,3,6,12,45,977.5,81.5,1.7,13.55,779.5,996.33,752.84
2018,3,6,13,0,977.0,81.0,1.6,13.6,774.0,1015.14,763.67
2018,3,6,13,15,972.0,80.0,1.55,13.65,759.0,1025.06,769.49
2018,3,6,13,30,967.0,79.0,1.5,13.7,744.0,1030.79,772.8
2018,3,6,13,45,960.0,78.5,1.45,13.75,722.0,1031.04,772.72
2018,3,6,14,0,953.0,78.0,1.4,13.8,700.0,1027.16,770.17
2018,3,6,14,15,927.0,80.5,1.35,13.75,664.0,1004.58,755.84
2018,3,6,14,30,901.0,83.0,1.3,13.7,628.0,978.36,739.44
2018,3,6,14,45,826.5,95.5,1.2,13.65,573.5,925.0,704.06
2018,3,6,15,0,752.0,108.0,1.1,13.6,519.0,865.05,664.19
2018,3,6,15,15,621.0,132.0,1.1,13.6,454.5,761.27,594.39
2018,3,6,15,30,490.0,156.0,1.1,13.6,390.0,651.94,517.7
2018,3,6,15,45,555.5,124.0,0.95,13.25,365.0,665.16,529.97
2018,3,6,16,0,621.0,92.0,0.8,12.9,340.0,665.71,530.59
2018,3,6,16,15,580.5,86.5,0.75,12.5,295.0,605.68,487.73
2018,3,6,16,30,540.0,81.0,0.7,12.1,250.0,546.21,444.6
2018,3,6,16,45,483.5,72.0,0.65,11.7,204.0,472.02,387.64
2018,3,6,17,0,427.0,63.0,0.6,11.3,158.0,400.85,330.35
2018,3,6,17,15,363.5,52.0,0.6,11.1,118.0,326.7,268.07
2018,3,6,17,30,300.0,41.0,0.6,10.9,78.0,256.86,206.15
2018,3,6,17,45,194.5,27.0,0.6,10.7,47.0,165.0,108.63
2018,3,6,18,0,89.0,13.0,0.6,10.5,16.0,54.61,0.0
2018,3,6,18,15,44.5,6.5,0.65,10.3,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,7.2,2.0,0.0,0.0
2018,3,7,6,45,98.5,14.5,2.5,7.2,20.5,13.19,0.0
2018,3,7,7,0,182.0,26.0,2.4,7.2,39.0,20.48,7.89
2018,3,7,7,15,156.0,23.5,2.45,7.4,41.0,18.05,10.27
2018,3,7,7,30,130.0,21.0,2.5,7.6,43.0,15.79,8.66
2018,3,7,7,45,65.0,21.5,2.5,7.8,32.5,17.61,10.48
2018,3,7,8,0,0.0,22.0,2.5,8.0,22.0,19.35,12.14
2018,3,7,8,15,14.5,50.5,2.5,8.55,55.5,45.35,33.72
2018,3,7,8,30,29.0,79.0,2.5,9.1,89.0,71.76,55.58
2018,3,7,8,45,88.0,123.5,2.55,9.65,160.5,119.78,93.74
2018,3,7,9,0,147.0,168.0,2.6,10.2,232.0,177.65,140.31
2018,3,7,9,15,267.5,178.0,2.6,10.75,309.0,234.92,185.0
2018,3,7,9,30,388.0,188.0,2.6,11.3,386.0,309.11,244.72
2018,3,7,9,45,610.5,143.5,2.65,11.85,482.0,393.72,312.45
2018,3,7,10,0,833.0,99.0,2.7,12.4,578.0,498.1,396.49
2018,3,7,10,15,867.0,93.5,2.75,12.65,616.5,559.27,446.97
2018,3,7,10,30,901.0,88.0,2.8,12.9,655.0,620.37,496.28
2018,3,7,10,45,873.5,102.5,2.8,13.15,670.5,666.6,532.17
2018,3,7,11,0,846.0,117.0,2.8,13.4,686.0,706.54,562.27
2018,3,7,11,15,736.0,164.5,2.8,13.5,669.0,717.11,568.62
2018,3,7,11,30,626.0,212.0,2.8,13.6,652.0,713.97,564.46
2018,3,7,11,45,790.0,148.5,2.8,13.7,712.0,806.48,634.44
2018,3,7,12,0,954.0,85.0,2.8,13.8,772.0,900.04,699.6
2018,3,7,12,15,888.5,112.0,2.8,13.85,753.5,902.95,700.47
2018,3,7,12,30,823.0,139.0,2.8,13.9,735.0,907.65,703.59
2018,3,7,12,45,497.5,207.5,2.85,13.9,567.0,702.46,554.88
2018,3,7,13,0,172.0,276.0,2.9,13.9,399.0,451.65,360.2
2018,3,7,13,15,130.0,287.5,2.85,13.8,379.5,429.9,343.48
2018,3,7,13,30,88.0,299.0,2.8,13.7,360.0,389.57,311.23
2018,3,7,13,45,354.5,233.0,2.75,13.6,467.5,630.93,504.32
2018,3,7,14,0,621.0,167.0,2.7,13.5,575.0,827.06,652.23
2018,3,7,14,15,647.0,161.0,2.55,13.2,570.0,846.35,664.94
2018,3,7,14,30,673.0,155.0,2.4,12.9,565.0,862.32,676.87
2018,3,7,14,45,513.0,186.5,2.3,12.6,488.5,732.89,583.58
2018,3,7,15,0,353.0,218.0,2.2,12.3,412.0,596.06,480.4
2018,3,7,15,15,261.5,210.0,2.2,12.3,348.0,498.63,405.93
2018,3,7,15,30,170.0,202.0,2.2,12.3,284.0,386.66,317.54
2018,3,7,15,45,145.5,181.5,1.95,11.55,247.0,338.87,280.55
2018,3,7,16,0,121.0,161.0,1.7,10.8,210.0,291.74,243.0
2018,3,7,16,15,146.0,135.0,1.65,10.5,186.5,277.98,233.63
2018,3,7,16,30,171.0,109.0,1.6,10.2,163.0,276.0,233.18
2018,3,7,16,45,226.5,93.5,1.55,9.9,152.0,292.3,247.81
2018,3,7,17,0,282.0,78.0,1.5,9.6,141.0,317.64,268.09
2018,3,7,17,15,226.5,62.0,1.45,9.45,104.5,250.51,209.13
2018,3,7,17,30,171.0,46.0,1.4,9.3,68.0,175.91,142.98
2018,3,7,17,45,99.5,29.0,1.35,9.2,40.5,107.01,72.71
2018,3,7,18,0,28.0,12.0,1.3,9.1,13.0,24.39,0.0
2018,3,7,18,15,14.0,6.0,1.3,9.1,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,6,15,7.0,1.0,0.65,8.3,1.0,0.0,0.0
2018,3,8,6,30,14.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,3,8,6,45,76.0,15.0,0.6,8.7,20.0,13.64,0.0
2018,3,8,7,0,138.0,28.0,0.6,8.9,38.0,21.97,10.23
2018,3,8,7,15,155.5,43.0,0.65,9.05,63.0,34.25,24.54
2018,3,8,7,30,173.0,58.0,0.7,9.2,88.0,45.54,35.39
2018,3,8,7,45,218.5,76.5,0.7,9.35,127.0,59.04,47.95
2018,3,8,8,0,264.0,95.0,0.7,9.5,166.0,72.13,59.89
2018,3,8,8,15,256.5,117.5,0.7,9.65,197.5,102.44,75.66
2018,3,8,8,30,249.0,140.0,0.7,9.8,229.0,139.43,103.0
2018,3,8,8,45,243.0,161.5,0.7,9.95,258.0,175.47,132.87
2018,3,8,9,0,237.0,183.0,0.7,10.1,287.0,211.11,163.47
2018,3,8,9,15,311.0,191.0,0.7,10.35,342.0,259.43,202.01
2018,3,8,9,30,385.0,199.0,0.7,10.6,397.0,316.31,247.85
2018,3,8,9,45,347.0,224.0,0.7,10.8,412.5,348.93,275.69
2018,3,8,10,0,309.0,249.0,0.7,11.0,428.0,377.23,298.97
2018,3,8,10,15,284.5,269.5,0.7,11.25,441.5,404.48,320.37
2018,3,8,10,30,260.0,290.0,0.7,11.5,455.0,429.01,338.9
2018,3,8,10,45,284.5,297.0,0.7,11.8,484.0,469.43,369.4
2018,3,8,11,0,309.0,304.0,0.7,12.1,513.0,511.52,400.48
2018,3,8,11,15,261.0,313.0,0.7,12.3,493.0,504.17,393.78
2018,3,8,11,30,213.0,322.0,0.7,12.5,473.0,481.67,376.28
2018,3,8,11,45,266.0,324.0,0.75,12.7,515.0,550.09,427.82
2018,3,8,12,0,319.0,326.0,0.8,12.9,557.0,610.93,472.27
2018,3,8,12,15,419.0,295.5,0.8,12.9,600.0,693.43,532.55
2018,3,8,12,30,519.0,265.0,0.8,12.9,643.0,768.46,586.32
2018,3,8,12,45,488.0,271.5,0.8,12.85,625.0,763.08,581.39
2018,3,8,13,0,457.0,278.0,0.8,12.8,607.0,754.31,575.22
2018,3,8,13,15,378.0,298.0,0.85,12.65,566.5,695.63,534.28
2018,3,8,13,30,299.0,318.0,0.9,12.5,526.0,649.97,501.83
2018,3,8,13,45,301.0,306.5,0.9,12.3,510.5,644.77,499.9
2018,3,8,14,0,303.0,295.0,0.9,12.1,495.0,637.94,496.39
2018,3,8,14,15,357.5,268.0,0.9,12.0,494.5,662.2,516.75
2018,3,8,14,30,412.0,241.0,0.9,11.9,494.0,701.66,547.14
2018,3,8,14,45,398.0,229.0,0.9,11.8,462.0,654.67,514.69
2018,3,8,15,0,384.0,217.0,0.9,11.7,430.0,624.11,494.32
2018,3,8,15,15,380.5,200.5,0.9,11.7,398.5,596.36,475.74
2018,3,8,15,30,377.0,184.0,0.9,11.7,367.0,566.99,455.68
2018,3,8,15,45,476.0,146.0,0.9,11.45,354.5,616.88,497.04
2018,3,8,16,0,575.0,108.0,0.9,11.2,342.0,647.56,522.0
2018,3,8,16,15,466.0,109.0,0.9,10.85,283.5,534.87,437.98
2018,3,8,16,30,357.0,110.0,0.9,10.5,225.0,436.48,361.7
2018,3,8,16,45,321.5,94.5,0.9,10.15,184.5,378.03,315.78
2018,3,8,17,0,286.0,79.0,0.9,9.8,144.0,321.55,269.19
2018,3,8,17,15,234.5,63.0,0.9,9.5,107.5,256.69,213.53
2018,3,8,17,30,183.0,47.0,0.9,9.2,71.0,196.48,159.73
2018,3,8,17,45,119.0,30.5,0.9,8.85,43.5,120.62,85.21
2018,3,8,18,0,55.0,14.0,0.9,8.5,16.0,39.23,0.0
2018,3,8,18,15,27.5,7.0,0.9,8.45,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,7.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,8.2,10.5,9.55,0.0
2018,3,9,7,0,0.0,20.0,1.0,8.5,20.0,17.63,7.9
2018,3,9,7,15,203.0,36.5,1.05,8.75,72.5,28.07,19.22
2018,3,9,7,30,406.0,53.0,1.1,9.0,125.0,41.93,32.23
2018,3,9,7,45,270.5,74.5,1.1,9.2,129.0,55.28,44.62
2018,3,9,8,0,135.0,96.0,1.1,9.4,133.0,75.43,62.91
2018,3,9,8,15,208.5,117.0,1.1,9.7,186.5,100.37,75.07
2018,3,9,8,30,282.0,138.0,1.1,10.0,240.0,142.49,104.11
2018,3,9,8,45,364.5,142.5,1.1,10.3,293.0,182.27,133.37
2018,3,9,9,0,447.0,147.0,1.1,10.6,346.0,233.66,174.6
2018,3,9,9,15,314.0,190.0,1.15,10.95,336.5,260.24,202.86
2018,3,9,9,30,181.0,233.0,1.2,11.3,327.0,269.68,214.65
2018,3,9,9,45,328.0,221.0,1.2,11.7,407.0,339.0,269.13
2018,3,9,10,0,475.0,209.0,1.2,12.1,487.0,426.24,337.54
2018,3,9,10,15,383.5,244.0,1.25,12.35,476.5,435.01,345.11
2018,3,9,10,30,292.0,279.0,1.3,12.6,466.0,438.12,347.47
2018,3,9,10,45,217.0,302.5,1.35,12.9,444.5,425.04,336.83
2018,3,9,11,0,142.0,326.0,1.4,13.2,423.0,410.4,324.31
2018,3,9,11,15,170.0,333.5,1.4,13.35,452.5,448.86,353.95
2018,3,9,11,30,198.0,341.0,1.4,13.5,482.0,489.28,384.41
2018,3,9,11,45,158.5,344.0,1.4,13.6,458.0,472.12,370.27
2018,3,9,12,0,119.0,347.0,1.4,13.7,434.0,451.57,353.84
2018,3,9,12,15,122.5,352.0,1.4,13.7,441.5,467.77,366.23
2018,3,9,12,30,126.0,357.0,1.4,13.7,449.0,483.83,378.24
2018,3,9,12,45,195.0,346.0,1.4,13.7,487.5,542.73,424.09
2018,3,9,13,0,264.0,335.0,1.4,13.7,526.0,619.83,481.86
2018,3,9,13,15,249.5,334.0,1.4,13.65,512.0,613.28,476.5
2018,3,9,13,30,235.0,333.0,1.4,13.6,498.0,587.55,458.33
2018,3,9,13,45,175.5,322.5,1.4,13.5,443.5,522.96,410.22
2018,3,9,14,0,116.0,312.0,1.4,13.4,389.0,438.73,346.76
2018,3,9,14,15,114.5,298.0,1.4,13.3,371.5,424.3,337.18
2018,3,9,14,30,113.0,284.0,1.4,13.2,354.0,409.35,326.68
2018,3,9,14,45,130.5,269.5,1.35,13.1,346.0,429.64,343.5
2018,3,9,15,0,148.0,255.0,1.3,13.0,338.0,430.56,345.49
2018,3,9,15,15,118.0,233.0,1.3,13.0,296.0,376.89,304.09
2018,3,9,15,30,88.0,211.0,1.3,13.0,254.0,306.92,249.49
2018,3,9,15,45,117.0,192.0,1.3,12.6,243.5,326.9,267.84
2018,3,9,16,0,146.0,173.0,1.3,12.2,233.0,327.88,270.64
2018,3,9,16,15,183.0,150.0,1.2,11.8,215.5,327.38,272.2
2018,3,9,16,30,220.0,127.0,1.1,11.4,198.0,337.77,281.88
2018,3,9,16,45,228.0,105.5,1.0,11.0,168.5,309.74,259.36
2018,3,9,17,0,236.0,84.0,0.9,10.6,139.0,279.88,234.5
2018,3,9,17,15,197.0,66.5,0.85,10.3,104.5,224.26,186.33
2018,3,9,17,30,158.0,49.0,0.8,10.0,70.0,171.89,139.47
2018,3,9,17,45,106.5,32.0,0.8,9.7,43.5,117.11,84.34
2018,3,9,18,0,55.0,15.0,0.8,9.4,17.0,40.16,0.0
2018,3,9,18,15,27.5,7.5,0.8,9.35,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.55,8.3,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.6,8.4,2.0,0.0,0.0
2018,3,10,6,45,6.0,6.0,0.65,8.55,6.0,5.46,0.0
2018,3,10,7,0,0.0,10.0,0.7,8.7,10.0,8.78,1.39
2018,3,10,7,15,0.0,15.5,0.75,8.85,15.5,13.62,6.49
2018,3,10,7,30,0.0,21.0,0.8,9.0,21.0,18.47,11.12
2018,3,10,7,45,0.0,28.0,0.8,9.15,28.0,24.65,16.9
2018,3,10,8,0,0.0,35.0,0.8,9.3,35.0,30.83,22.6
2018,3,10,8,15,21.5,77.5,0.7,9.45,85.5,67.58,52.62
2018,3,10,8,30,43.0,120.0,0.6,9.6,136.0,105.78,83.77
2018,3,10,8,45,132.5,155.5,0.55,9.7,213.5,153.41,119.48
2018,3,10,9,0,222.0,191.0,0.5,9.8,291.0,215.28,167.43
2018,3,10,9,15,164.5,209.5,0.55,10.0,287.5,230.45,182.4
2018,3,10,9,30,107.0,228.0,0.6,10.2,284.0,237.43,189.85
2018,3,10,9,45,105.5,248.0,0.65,10.35,306.5,263.27,210.86
2018,3,10,10,0,104.0,268.0,0.7,10.5,329.0,289.16,231.44
2018,3,10,10,15,124.5,283.5,0.75,10.6,360.5,327.23,261.4
2018,3,10,10,30,145.0,299.0,0.8,10.7,392.0,364.33,290.28
2018,3,10,10,45,156.5,312.5,0.8,10.85,416.5,395.87,314.24
2018,3,10,11,0,168.0,326.0,0.8,11.0,441.0,428.39,338.7
2018,3,10,11,15,198.5,335.0,0.8,11.05,474.5,471.34,371.2
2018,3,10,11,30,229.0,344.0,0.8,11.1,508.0,516.43,404.8
2018,3,10,11,45,217.0,349.0,0.8,11.2,506.0,524.75,410.12
2018,3,10,12,0,205.0,354.0,0.8,11.3,504.0,531.52,414.61
2018,3,10,12,15,243.5,350.5,0.8,11.4,529.5,572.17,445.15
2018,3,10,12,30,282.0,347.0,0.8,11.5,555.0,628.62,486.07
2018,3,10,12,45,262.0,349.0,0.8,11.55,541.0,623.68,481.52
2018,3,10,13,0,242.0,351.0,0.8,11.6,527.0,600.39,464.86
2018,3,10,13,15,279.5,337.0,0.75,11.65,536.5,645.49,498.04
2018,3,10,13,30,317.0,323.0,0.7,11.7,546.0,673.42,518.23
2018,3,10,13,45,333.5,307.5,0.7,11.8,536.0,677.92,522.19
2018,3,10,14,0,350.0,292.0,0.7,11.9,526.0,680.64,525.29
2018,3,10,14,15,333.5,281.5,0.65,11.9,497.0,655.11,507.21
2018,3,10,14,30,317.0,271.0,0.6,11.9,468.0,628.06,488.34
2018,3,10,14,45,333.5,251.5,0.6,11.95,448.5,620.5,484.96
2018,3,10,15,0,350.0,232.0,0.6,12.0,429.0,610.71,479.75
2018,3,10,15,15,413.5,198.0,0.6,12.0,414.0,642.27,505.54
2018,3,10,15,30,477.0,164.0,0.6,12.0,399.0,651.51,515.08
2018,3,10,15,45,623.0,117.0,0.55,12.05,394.0,718.69,565.11
2018,3,10,16,0,769.0,70.0,0.5,12.1,389.0,760.08,594.1
2018,3,10,16,15,752.0,64.0,0.55,11.8,344.0,712.95,563.0
2018,3,10,16,30,735.0,58.0,0.6,11.5,299.0,664.28,530.84
2018,3,10,16,45,687.5,53.5,0.65,11.25,249.5,594.04,480.83
2018,3,10,17,0,640.0,49.0,0.7,11.0,200.0,525.44,429.49
2018,3,10,17,15,560.0,43.0,0.75,10.65,152.0,441.82,361.65
2018,3,10,17,30,480.0,37.0,0.8,10.3,104.0,359.95,291.09
2018,3,10,17,45,335.0,27.5,0.8,9.95,65.0,246.34,183.53
2018,3,10,18,0,190.0,18.0,0.8,9.6,26.0,108.06,0.0
2018,3,10,18,15,95.0,9.0,0.85,9.3,13.0,8.19,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,26.0,3.0,1.7,6.5,3.0,0.0,0.0
2018,3,11,6,30,52.0,6.0,1.7,7.0,6.0,5.46,0.0
2018,3,11,6,45,209.5,18.0,1.7,7.45,34.5,16.37,0.0
2018,3,11,7,0,367.0,30.0,1.7,7.9,63.0,24.85,14.84
2018,3,11,7,15,462.5,38.5,1.7,8.35,107.5,30.82,21.85
2018,3,11,7,30,558.0,47.0,1.7,8.8,152.0,36.69,27.61
2018,3,11,7,45,631.0,51.5,1.65,9.2,204.0,42.69,33.27
2018,3,11,8,0,704.0,56.0,1.6,9.6,256.0,45.38,35.75
2018,3,11,8,15,745.0,60.0,1.55,10.15,307.0,89.24,48.06
2018,3,11,8,30,786.0,64.0,1.5,10.7,358.0,148.3,86.29
2018,3,11,8,45,814.0,67.5,1.45,11.2,406.5,209.36,136.42
2018,3,11,9,0,842.0,71.0,1.4,11.7,455.0,273.29,192.79
2018,3,11,9,15,863.5,73.0,1.4,12.1,500.0,338.91,251.47
2018,3,11,9,30,885.0,75.0,1.4,12.5,545.0,402.83,307.79
2018,3,11,9,45,901.5,76.0,1.35,12.95,584.5,464.7,360.64
2018,3,11,10,0,918.0,77.0,1.3,13.4,624.0,526.7,411.5
2018,3,11,10,15,854.5,104.0,1.35,13.7,634.5,571.06,447.69
2018,3,11,10,30,791.0,131.0,1.4,14.0,645.0,607.09,475.99
2018,3,11,10,45,677.0,177.5,1.4,14.3,629.5,622.16,486.54
2018,3,11,11,0,563.0,224.0,1.4,14.6,614.0,620.41,483.95
2018,3,11,11,15,757.0,156.5,1.45,14.8,695.0,730.98,567.5
2018,3,11,11,30,951.0,89.0,1.5,15.0,776.0,839.15,642.83
2018,3,11,11,45,839.0,138.5,1.55,15.2,750.5,843.16,644.01
2018,3,11,12,0,727.0,188.0,1.6,15.4,725.0,835.42,638.45
2018,3,11,12,15,754.0,177.0,1.6,15.5,735.5,873.93,664.53
2018,3,11,12,30,781.0,166.0,1.6,15.6,746.0,910.44,688.53
2018,3,11,12,45,873.5,126.5,1.6,15.75,770.0,969.02,726.95
2018,3,11,13,0,966.0,87.0,1.6,15.9,794.0,1021.39,760.52
2018,3,11,13,15,882.5,117.5,1.55,15.9,754.5,1001.28,746.39
2018,3,11,13,30,799.0,148.0,1.5,15.9,715.0,965.39,722.9
2018,3,11,13,45,733.5,165.5,1.45,15.95,674.0,935.63,703.51
2018,3,11,14,0,668.0,183.0,1.4,16.0,633.0,894.74,676.56
2018,3,11,14,15,694.5,164.0,1.4,15.9,614.5,900.07,681.97
2018,3,11,14,30,721.0,145.0,1.4,15.8,596.0,901.17,684.12
2018,3,11,14,45,710.5,138.5,1.35,15.75,562.0,877.29,668.74
2018,3,11,15,0,700.0,132.0,1.3,15.7,528.0,850.42,651.63
2018,3,11,15,15,751.0,109.5,1.3,15.7,506.5,857.98,658.82
2018,3,11,15,30,802.0,87.0,1.3,15.7,485.0,854.71,658.26
2018,3,11,15,45,670.5,101.5,1.25,15.3,413.0,742.1,581.49
2018,3,11,16,0,539.0,116.0,1.2,14.9,341.0,627.88,501.7
2018,3,11,16,15,430.5,116.5,1.15,14.35,282.5,516.23,419.42
2018,3,11,16,30,322.0,117.0,1.1,13.8,224.0,402.24,331.36
2018,3,11,16,45,340.5,96.5,1.1,13.3,193.0,394.28,326.5
2018,3,11,17,0,359.0,76.0,1.1,12.8,162.0,367.15,304.73
2018,3,11,17,15,265.0,63.0,1.1,12.4,118.0,275.26,227.51
2018,3,11,17,30,171.0,50.0,1.1,12.0,74.0,179.66,145.59
2018,3,11,17,45,114.0,32.5,1.1,11.65,46.0,120.02,89.09
2018,3,11,18,0,57.0,15.0,1.1,11.3,18.0,52.6,0.0
2018,3,11,18,15,28.5,7.5,1.1,11.15,9.0,6.82,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,12,6,15,25.0,3.0,2.6,8.9,3.0,0.0,0.0
2018,3,12,6,30,50.0,6.0,2.7,9.1,6.0,5.46,0.0
2018,3,12,6,45,190.0,18.5,2.75,9.35,34.0,15.48,0.0
2018,3,12,7,0,330.0,31.0,2.8,9.6,62.0,25.5,15.66
2018,3,12,7,15,429.0,40.5,2.85,9.8,107.0,32.32,23.09
2018,3,12,7,30,528.0,50.0,2.9,10.0,152.0,38.97,29.53
2018,3,12,7,45,587.5,57.0,2.9,10.2,201.5,43.2,33.58
2018,3,12,8,0,647.0,64.0,2.9,10.4,251.0,47.34,37.38
2018,3,12,8,15,537.5,83.0,2.9,10.75,257.5,93.77,57.89
2018,3,12,8,30,428.0,102.0,2.9,11.1,264.0,133.12,89.31
2018,3,12,8,45,265.0,147.5,2.85,11.4,252.0,171.31,128.64
2018,3,12,9,0,102.0,193.0,2.8,11.7,240.0,188.5,149.98
2018,3,12,9,15,83.0,209.5,2.8,11.95,250.0,205.49,164.8
2018,3,12,9,30,64.0,226.0,2.8,12.2,260.0,220.21,177.25
2018,3,12,9,45,153.5,246.5,2.75,12.45,336.5,285.33,229.2
2018,3,12,10,0,243.0,267.0,2.7,12.7,413.0,359.85,288.57
2018,3,12,10,15,180.0,250.5,2.7,12.8,362.0,328.16,263.86
2018,3,12,10,30,117.0,234.0,2.7,12.9,311.0,288.21,232.02
2018,3,12,10,45,144.5,271.5,2.7,13.0,370.0,349.97,281.32
2018,3,12,11,0,172.0,309.0,2.7,13.1,429.0,415.18,332.15
2018,3,12,11,15,129.5,309.0,2.7,13.2,400.5,395.36,315.57
2018,3,12,11,30,87.0,309.0,2.7,13.3,372.0,361.08,287.91
2018,3,12,11,45,55.5,274.0,2.7,13.4,314.5,306.11,244.21
2018,3,12,12,0,24.0,239.0,2.7,13.5,257.0,248.09,197.48
2018,3,12,12,15,143.5,251.5,2.8,13.65,358.5,381.15,306.41
2018,3,12,12,30,263.0,264.0,2.9,13.8,460.0,523.3,418.25
2018,3,12,12,45,157.5,272.0,2.95,13.95,389.0,428.15,341.97
2018,3,12,13,0,52.0,280.0,3.0,14.1,318.0,326.46,259.79
2018,3,12,13,15,31.5,245.5,3.1,14.15,268.5,272.6,217.29
2018,3,12,13,30,11.0,211.0,3.2,14.2,219.0,205.55,163.35
2018,3,12,13,45,11.0,203.0,3.25,14.3,210.5,198.39,157.9
2018,3,12,14,0,11.0,195.0,3.3,14.4,202.0,191.17,152.27
2018,3,12,14,15,6.5,152.0,3.3,14.3,156.0,144.88,114.79
2018,3,12,14,30,2.0,109.0,3.3,14.2,110.0,99.4,77.5
2018,3,12,14,45,1.0,92.5,3.35,14.1,93.0,82.97,64.05
2018,3,12,15,0,0.0,76.0,3.4,14.0,76.0,67.28,51.09
2018,3,12,15,15,0.0,80.0,3.4,14.0,80.0,70.82,54.21
2018,3,12,15,30,0.0,84.0,3.4,14.0,84.0,74.37,57.36
2018,3,12,15,45,55.0,82.5,3.45,13.55,105.5,137.81,113.39
2018,3,12,16,0,110.0,81.0,3.5,13.1,127.0,194.21,162.98
2018,3,12,16,15,332.5,74.0,3.45,12.9,190.0,380.36,322.9
2018,3,12,16,30,555.0,67.0,3.4,12.7,253.0,541.97,454.65
2018,3,12,16,45,462.5,59.5,3.3,12.45,197.5,442.23,373.67
2018,3,12,17,0,370.0,52.0,3.2,12.2,142.0,348.97,295.45
2018,3,12,17,15,218.0,38.0,3.25,12.05,88.0,207.24,174.03
2018,3,12,17,30,66.0,24.0,3.3,11.9,34.0,74.9,58.65
2018,3,12,17,45,33.0,15.0,3.35,11.75,20.0,42.92,28.97
2018,3,12,18,0,0.0,6.0,3.4,11.6,6.0,5.26,0.0
2018,3,12,18,15,0.0,3.0,3.45,11.55,3.0,2.73,0.0
2018,3,12,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,9.4,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,9.4,3.0,2.73,0.0
2018,3,13,6,45,3.5,4.0,2.25,9.4,4.0,3.58,0.0
2018,3,13,7,0,0.0,5.0,2.2,9.4,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,2.25,9.45,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,2.3,9.5,8.0,7.02,0.72
2018,3,13,7,45,0.0,13.0,2.3,9.55,13.0,11.42,4.78
2018,3,13,8,0,0.0,18.0,2.3,9.6,18.0,15.83,8.83
2018,3,13,8,15,0.0,20.0,2.35,9.7,20.0,17.6,9.75
2018,3,13,8,30,0.0,22.0,2.4,9.8,22.0,19.37,11.26
2018,3,13,8,45,0.0,28.5,2.45,9.9,28.5,25.11,16.2
2018,3,13,9,0,0.0,35.0,2.5,10.0,35.0,30.87,21.1
2018,3,13,9,15,0.0,68.0,2.5,10.2,68.0,60.14,46.1
2018,3,13,9,30,0.0,101.0,2.5,10.4,101.0,89.31,70.63
2018,3,13,9,45,0.0,103.5,2.55,10.6,103.5,91.62,72.3
2018,3,13,10,0,0.0,106.0,2.6,10.8,106.0,93.92,74.0
2018,3,13,10,15,2.0,135.0,2.6,10.95,136.5,120.83,96.25
2018,3,13,10,30,4.0,164.0,2.6,11.1,167.0,148.26,118.69
2018,3,13,10,45,12.5,197.0,2.65,11.25,206.0,184.13,147.97
2018,3,13,11,0,21.0,230.0,2.7,11.4,245.0,221.36,178.05
2018,3,13,11,15,72.0,269.0,2.7,11.45,321.5,304.95,246.06
2018,3,13,11,30,123.0,308.0,2.7,11.5,398.0,398.44,320.3
2018,3,13,11,45,186.5,333.0,2.7,11.55,471.5,484.02,387.36
2018,3,13,12,0,250.0,358.0,2.7,11.6,545.0,574.31,456.64
2018,3,13,12,15,202.5,363.5,2.7,11.6,515.0,550.04,436.66
2018,3,13,12,30,155.0,369.0,2.7,11.6,485.0,522.43,414.66
2018,3,13,12,45,161.0,365.5,2.7,11.6,485.5,532.14,422.61
2018,3,13,13,0,167.0,362.0,2.7,11.6,486.0,541.3,429.99
2018,3,13,13,15,150.5,355.0,2.65,11.6,465.0,524.22,416.77
2018,3,13,13,30,134.0,348.0,2.6,11.6,444.0,505.92,402.76
2018,3,13,13,45,170.5,333.5,2.55,11.6,452.0,530.01,422.93
2018,3,13,14,0,207.0,319.0,2.5,11.6,460.0,553.34,442.24
2018,3,13,14,15,194.0,299.0,2.5,11.5,427.0,520.42,417.86
2018,3,13,14,30,181.0,279.0,2.5,11.4,394.0,486.42,392.77
2018,3,13,14,45,135.0,261.0,2.45,11.3,344.0,422.19,342.57
2018,3,13,15,0,89.0,243.0,2.4,11.2,294.0,340.48,277.82
2018,3,13,15,15,173.0,228.5,2.4,11.2,319.0,420.63,345.38
2018,3,13,15,30,257.0,214.0,2.4,11.2,344.0,496.16,407.41
2018,3,13,15,45,185.5,189.5,2.3,10.85,279.0,381.99,316.64
2018,3,13,16,0,114.0,165.0,2.2,10.5,214.0,288.48,240.49
2018,3,13,16,15,108.5,132.5,2.1,10.3,174.5,242.07,203.33
2018,3,13,16,30,103.0,100.0,2.0,10.1,135.0,195.25,164.8
2018,3,13,16,45,189.5,93.0,1.95,9.85,144.5,262.63,223.52
2018,3,13,17,0,276.0,86.0,1.9,9.6,154.0,308.59,262.13
2018,3,13,17,15,234.0,69.0,1.85,9.35,117.5,249.53,210.29
2018,3,13,17,30,192.0,52.0,1.8,9.1,81.0,193.94,160.33
2018,3,13,17,45,123.5,35.5,1.75,8.85,51.5,128.84,99.32
2018,3,13,18,0,55.0,19.0,1.7,8.6,22.0,58.99,0.0
2018,3,13,18,15,27.5,9.5,1.7,8.5,11.0,20.5,0.0
2018,3,13,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.0,1.1,6.85,3.0,0.0,0.0
2018,3,14,6,30,15.0,6.0,1.1,7.0,6.0,5.46,0.0
2018,3,14,6,45,20.5,21.0,1.05,7.15,22.5,17.92,0.0
2018,3,14,7,0,26.0,36.0,1.0,7.3,39.0,30.34,20.63
2018,3,14,7,15,45.0,56.0,1.0,7.35,64.0,46.15,35.92
2018,3,14,7,30,64.0,76.0,1.0,7.4,89.0,59.97,49.01
2018,3,14,7,45,81.5,92.0,0.95,7.45,113.5,71.99,60.19
2018,3,14,8,0,99.0,108.0,0.9,7.5,138.0,83.71,70.84
2018,3,14,8,15,100.0,132.0,0.95,7.55,166.5,110.27,86.84
2018,3,14,8,30,101.0,156.0,1.0,7.6,195.0,138.57,109.48
2018,3,14,8,45,126.5,178.0,1.0,7.6,233.5,170.86,135.37
2018,3,14,9,0,152.0,200.0,1.0,7.6,272.0,206.81,164.82
2018,3,14,9,15,191.0,220.0,1.1,7.7,319.0,248.99,199.32
2018,3,14,9,30,230.0,240.0,1.2,7.8,366.0,296.11,237.98
2018,3,14,9,45,332.5,231.5,1.3,7.85,427.5,353.55,284.53
2018,3,14,10,0,435.0,223.0,1.4,7.9,489.0,423.99,341.61
2018,3,14,10,15,439.5,183.5,1.55,8.0,464.0,419.74,340.75
2018,3,14,10,30,444.0,144.0,1.7,8.1,439.0,416.19,340.64
2018,3,14,10,45,253.0,163.0,1.8,8.15,332.5,331.77,272.65
2018,3,14,11,0,62.0,182.0,1.9,8.2,226.0,210.73,171.81
2018,3,14,11,15,195.0,257.5,2.05,8.3,400.0,402.7,328.87
2018,3,14,11,30,328.0,333.0,2.2,8.4,574.0,594.27,477.27
2018,3,14,11,45,258.5,327.0,2.35,8.5,518.5,548.69,440.66
2018,3,14,12,0,189.0,321.0,2.5,8.6,463.0,484.28,390.68
2018,3,14,12,15,122.5,282.0,2.6,8.65,374.0,394.26,319.81
2018,3,14,12,30,56.0,243.0,2.7,8.7,285.0,285.54,232.1
2018,3,14,12,45,34.0,222.5,2.8,8.75,248.0,246.75,200.52
2018,3,14,13,0,12.0,202.0,2.9,8.8,211.0,196.16,158.65
2018,3,14,13,15,25.5,196.0,2.9,8.95,214.5,214.8,174.68
2018,3,14,13,30,39.0,190.0,2.9,9.1,218.0,223.07,182.11
2018,3,14,13,45,268.5,192.5,2.9,9.2,377.5,483.55,398.79
2018,3,14,14,0,498.0,195.0,2.9,9.3,537.0,735.31,594.69
2018,3,14,14,15,495.5,205.5,2.95,9.4,533.5,746.24,601.29
2018,3,14,14,30,493.0,216.0,3.0,9.5,530.0,754.84,608.2
2018,3,14,14,45,664.5,156.0,3.0,9.55,554.5,855.8,685.87
2018,3,14,15,0,836.0,96.0,3.0,9.6,579.0,932.48,741.92
2018,3,14,15,15,866.0,81.5,3.0,9.6,550.5,917.86,732.54
2018,3,14,15,30,896.0,67.0,3.0,9.6,522.0,907.57,727.23
2018,3,14,15,45,861.5,67.5,3.1,9.5,472.5,854.92,691.85
2018,3,14,16,0,827.0,68.0,3.2,9.4,423.0,809.27,661.21
2018,3,14,16,15,809.5,63.5,3.2,9.15,376.5,761.36,627.76
2018,3,14,16,30,792.0,59.0,3.2,8.9,330.0,711.78,591.99
2018,3,14,16,45,745.0,55.0,3.15,8.65,277.5,639.81,537.05
2018,3,14,17,0,698.0,51.0,3.1,8.4,225.0,569.27,481.03
2018,3,14,17,15,621.5,45.5,3.05,8.0,174.0,479.86,405.71
2018,3,14,17,30,545.0,40.0,3.0,7.6,123.0,402.32,335.77
2018,3,14,17,45,402.5,31.5,2.95,7.15,80.0,286.8,228.46
2018,3,14,18,0,260.0,23.0,2.9,6.7,37.0,170.87,22.78
2018,3,14,18,15,130.0,11.5,2.85,6.55,18.5,66.52,0.0
2018,3,14,18,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
