Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.0,2.95,6.25,1.0,0.0,0.0
2018,3,15,6,30,0.0,2.0,3.0,6.4,2.0,1.82,0.0
2018,3,15,6,45,0.0,6.0,3.0,6.5,6.0,5.26,0.0
2018,3,15,7,0,0.0,10.0,3.0,6.6,10.0,8.78,2.03
2018,3,15,7,15,41.0,18.5,3.05,6.75,27.0,15.28,8.2
2018,3,15,7,30,82.0,27.0,3.1,6.9,44.0,22.01,14.53
2018,3,15,7,45,52.0,26.5,3.1,7.05,38.5,21.32,14.0
2018,3,15,8,0,22.0,26.0,3.1,7.2,33.0,22.6,15.19
2018,3,15,8,15,11.0,34.0,3.15,7.35,37.5,31.32,21.54
2018,3,15,8,30,0.0,42.0,3.2,7.5,42.0,37.04,26.86
2018,3,15,8,45,0.0,49.5,3.2,7.65,49.5,43.7,32.54
2018,3,15,9,0,0.0,57.0,3.2,7.8,57.0,50.36,38.18
2018,3,15,9,15,0.0,79.0,3.3,7.95,79.0,69.92,54.86
2018,3,15,9,30,0.0,101.0,3.4,8.1,101.0,89.33,71.22
2018,3,15,9,45,0.0,96.0,3.5,8.25,96.0,85.05,67.33
2018,3,15,10,0,0.0,91.0,3.6,8.4,91.0,80.67,63.42
2018,3,15,10,15,1.0,110.5,3.6,8.55,111.0,98.55,78.38
2018,3,15,10,30,2.0,130.0,3.6,8.7,131.0,116.68,93.42
2018,3,15,10,45,1.5,123.5,3.65,8.85,124.5,110.78,88.25
2018,3,15,11,0,1.0,117.0,3.7,9.0,118.0,104.76,83.06
2018,3,15,11,15,1.5,128.5,3.7,9.0,129.5,115.65,92.08
2018,3,15,11,30,2.0,140.0,3.7,9.0,141.0,126.67,101.19
2018,3,15,11,45,1.0,119.5,3.7,8.95,120.0,107.39,85.04
2018,3,15,12,0,0.0,99.0,3.7,8.9,99.0,88.03,68.81
2018,3,15,12,15,2.5,135.5,3.7,8.95,137.5,123.6,98.6
2018,3,15,12,30,5.0,172.0,3.7,9.0,176.0,160.02,128.81
2018,3,15,12,45,3.5,152.5,3.75,9.0,155.0,140.7,112.76
2018,3,15,13,0,2.0,133.0,3.8,9.0,134.0,121.3,96.66
2018,3,15,13,15,1.5,118.0,3.8,9.05,119.0,107.0,84.79
2018,3,15,13,30,1.0,103.0,3.8,9.1,104.0,92.7,72.87
2018,3,15,13,45,36.5,181.0,3.8,9.2,206.5,212.39,173.95
2018,3,15,14,0,72.0,259.0,3.8,9.3,309.0,333.01,272.99
2018,3,15,14,15,87.0,266.5,3.8,9.25,324.0,358.58,294.14
2018,3,15,14,30,102.0,274.0,3.8,9.2,339.0,384.44,315.83
2018,3,15,14,45,128.0,258.0,3.75,9.15,335.5,411.19,338.72
2018,3,15,15,0,154.0,242.0,3.7,9.1,332.0,418.14,346.02
2018,3,15,15,15,102.5,202.0,3.7,9.1,260.0,321.9,267.67
2018,3,15,15,30,51.0,162.0,3.7,9.1,188.0,211.41,175.8
2018,3,15,15,45,51.5,132.5,3.6,8.85,157.0,178.57,149.24
2018,3,15,16,0,52.0,103.0,3.5,8.6,126.0,145.69,122.04
2018,3,15,16,15,77.5,99.0,3.45,8.45,128.5,174.18,147.62
2018,3,15,16,30,103.0,95.0,3.4,8.3,131.0,188.38,160.75
2018,3,15,16,45,207.5,91.0,3.35,8.2,148.5,272.49,234.66
2018,3,15,17,0,312.0,87.0,3.3,8.1,166.0,348.63,298.93
2018,3,15,17,15,259.0,71.0,3.25,7.9,126.5,281.11,239.29
2018,3,15,17,30,206.0,55.0,3.2,7.7,87.0,205.75,172.21
2018,3,15,17,45,134.0,38.0,3.15,7.5,56.0,137.19,108.42
2018,3,15,18,0,62.0,21.0,3.1,7.3,25.0,66.1,15.06
2018,3,15,18,15,31.0,10.5,3.05,7.2,12.5,22.92,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.2,5.45,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,5.6,4.0,3.64,0.0
2018,3,16,6,45,1.5,10.0,2.25,5.7,10.0,8.79,0.0
2018,3,16,7,0,0.0,16.0,2.3,5.8,16.0,14.06,6.78
2018,3,16,7,15,0.0,25.5,2.35,5.95,25.5,22.45,14.79
2018,3,16,7,30,0.0,35.0,2.4,6.1,35.0,30.84,22.73
2018,3,16,7,45,7.0,61.5,2.5,6.25,63.5,53.84,43.96
2018,3,16,8,0,14.0,88.0,2.6,6.4,92.0,75.28,63.53
2018,3,16,8,15,30.0,96.0,2.65,6.55,107.0,83.22,66.26
2018,3,16,8,30,46.0,104.0,2.7,6.7,122.0,95.14,75.34
2018,3,16,8,45,184.5,142.0,2.8,6.85,229.0,153.8,119.5
2018,3,16,9,0,323.0,180.0,2.9,7.0,336.0,235.85,184.81
2018,3,16,9,15,495.0,160.5,3.0,7.15,424.0,300.05,236.27
2018,3,16,9,30,667.0,141.0,3.1,7.3,512.0,385.76,307.4
2018,3,16,9,45,462.0,207.0,3.15,7.45,472.5,393.83,319.31
2018,3,16,10,0,257.0,273.0,3.2,7.6,433.0,377.16,307.87
2018,3,16,10,15,309.5,278.5,3.25,7.65,480.5,430.48,351.81
2018,3,16,10,30,362.0,284.0,3.3,7.7,528.0,488.69,398.97
2018,3,16,10,45,475.5,252.5,3.35,7.8,585.5,563.79,459.85
2018,3,16,11,0,589.0,221.0,3.4,7.9,643.0,644.9,524.62
2018,3,16,11,15,540.5,225.5,3.45,8.0,620.0,640.39,520.89
2018,3,16,11,30,492.0,230.0,3.5,8.1,597.0,633.37,515.34
2018,3,16,11,45,542.5,230.0,3.55,8.2,639.5,698.18,565.8
2018,3,16,12,0,593.0,230.0,3.6,8.3,682.0,769.04,619.48
2018,3,16,12,15,334.0,267.5,3.65,8.3,522.0,580.62,471.72
2018,3,16,12,30,75.0,305.0,3.7,8.3,362.0,366.61,297.66
2018,3,16,12,45,273.5,293.5,3.75,8.3,500.0,575.53,468.74
2018,3,16,13,0,472.0,282.0,3.8,8.3,638.0,778.3,626.22
2018,3,16,13,15,467.0,282.0,3.8,8.25,629.0,784.29,629.75
2018,3,16,13,30,462.0,282.0,3.8,8.2,620.0,787.88,632.98
2018,3,16,13,45,549.0,241.5,3.85,8.15,631.0,835.76,672.37
2018,3,16,14,0,636.0,201.0,3.9,8.1,642.0,887.15,713.11
2018,3,16,14,15,586.5,206.5,3.85,8.0,600.5,838.01,677.32
2018,3,16,14,30,537.0,212.0,3.8,7.9,559.0,794.14,645.03
2018,3,16,14,45,364.5,205.0,3.8,7.8,434.5,615.31,506.99
2018,3,16,15,0,192.0,198.0,3.8,7.7,310.0,419.38,349.85
2018,3,16,15,15,280.5,154.0,3.8,7.7,305.0,447.06,377.36
2018,3,16,15,30,369.0,110.0,3.8,7.7,300.0,487.62,413.82
2018,3,16,15,45,539.5,99.5,3.65,7.45,349.5,626.59,527.04
2018,3,16,16,0,710.0,89.0,3.5,7.2,399.0,742.27,618.3
2018,3,16,16,15,566.5,100.5,3.4,7.05,329.5,615.32,519.51
2018,3,16,16,30,423.0,112.0,3.3,6.9,260.0,490.08,418.45
2018,3,16,16,45,441.0,91.5,3.2,6.75,224.5,461.12,395.93
2018,3,16,17,0,459.0,71.0,3.1,6.6,189.0,434.24,373.09
2018,3,16,17,15,432.5,59.0,3.0,6.4,150.5,380.46,325.53
2018,3,16,17,30,406.0,47.0,2.9,6.2,112.0,328.12,276.89
2018,3,16,17,45,288.0,35.5,2.85,6.05,73.0,228.94,185.2
2018,3,16,18,0,170.0,24.0,2.8,5.9,34.0,132.38,50.83
2018,3,16,18,15,85.0,12.0,2.75,5.85,17.0,47.56,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,6,15,10.5,4.5,1.0,5.0,4.5,0.0,0.0
2018,3,17,6,30,21.0,9.0,1.0,5.3,9.0,8.19,0.0
2018,3,17,6,45,75.0,22.5,0.95,5.55,30.5,18.38,6.98
2018,3,17,7,0,129.0,36.0,0.9,5.8,52.0,29.01,20.16
2018,3,17,7,15,146.5,53.5,0.95,6.05,79.5,42.21,32.8
2018,3,17,7,30,164.0,71.0,1.0,6.3,107.0,54.96,44.81
2018,3,17,7,45,161.5,86.0,1.05,6.5,129.0,65.46,54.54
2018,3,17,8,0,159.0,101.0,1.1,6.7,151.0,76.03,64.11
2018,3,17,8,15,237.5,127.5,1.1,6.75,216.5,115.17,85.94
2018,3,17,8,30,316.0,154.0,1.1,6.8,282.0,165.35,122.56
2018,3,17,8,45,332.0,172.5,1.1,6.85,321.5,207.6,157.74
2018,3,17,9,0,348.0,191.0,1.1,6.9,361.0,252.01,195.9
2018,3,17,9,15,224.5,193.5,1.15,7.05,307.0,239.84,191.47
2018,3,17,9,30,101.0,196.0,1.2,7.2,253.0,211.3,171.43
2018,3,17,9,45,52.0,165.5,1.2,7.35,195.0,169.87,138.06
2018,3,17,10,0,3.0,135.0,1.2,7.5,137.0,121.0,97.34
2018,3,17,10,15,5.5,165.5,1.25,7.6,169.0,149.82,121.28
2018,3,17,10,30,8.0,196.0,1.3,7.7,201.0,179.29,145.3
2018,3,17,10,45,26.5,239.5,1.35,7.8,258.0,236.72,192.09
2018,3,17,11,0,45.0,283.0,1.4,7.9,315.0,293.86,237.8
2018,3,17,11,15,83.5,303.5,1.4,8.0,365.5,346.79,280.07
2018,3,17,11,30,122.0,324.0,1.4,8.1,416.0,413.5,332.38
2018,3,17,11,45,307.0,309.0,1.45,8.2,543.5,571.46,456.72
2018,3,17,12,0,492.0,294.0,1.5,8.3,671.0,743.03,584.9
2018,3,17,12,15,543.5,268.0,1.6,8.3,685.5,782.85,614.28
2018,3,17,12,30,595.0,242.0,1.7,8.3,700.0,826.36,647.56
2018,3,17,12,45,436.5,263.0,1.75,8.35,597.5,712.61,563.15
2018,3,17,13,0,278.0,284.0,1.8,8.4,495.0,578.57,462.26
2018,3,17,13,15,217.0,279.5,1.8,8.45,442.5,521.81,419.24
2018,3,17,13,30,156.0,275.0,1.8,8.5,390.0,444.95,359.51
2018,3,17,13,45,249.0,276.0,1.85,8.55,453.0,559.72,450.97
2018,3,17,14,0,342.0,277.0,1.9,8.6,516.0,656.57,525.74
2018,3,17,14,15,445.5,240.5,1.9,8.6,538.5,737.98,588.4
2018,3,17,14,30,549.0,204.0,1.9,8.6,561.0,797.11,634.54
2018,3,17,14,45,581.0,183.0,1.9,8.65,542.0,806.74,642.75
2018,3,17,15,0,613.0,162.0,1.9,8.7,523.0,806.33,643.7
2018,3,17,15,15,412.5,147.0,1.9,8.7,382.5,581.99,476.62
2018,3,17,15,30,212.0,132.0,1.9,8.7,242.0,353.1,295.4
2018,3,17,15,45,122.5,132.5,1.85,8.6,195.0,255.13,214.5
2018,3,17,16,0,33.0,133.0,1.8,8.5,148.0,163.59,135.7
2018,3,17,16,15,69.0,131.0,1.75,8.3,157.0,192.46,162.06
2018,3,17,16,30,105.0,129.0,1.7,8.1,166.0,233.34,197.7
2018,3,17,16,45,166.0,111.5,1.7,7.85,159.5,255.39,217.97
2018,3,17,17,0,227.0,94.0,1.7,7.6,153.0,284.48,242.96
2018,3,17,17,15,226.0,73.5,1.7,7.15,121.5,249.06,211.92
2018,3,17,17,30,225.0,53.0,1.7,6.7,90.0,225.76,189.49
2018,3,17,17,45,239.5,39.0,1.7,6.3,65.5,206.32,166.88
2018,3,17,18,0,254.0,25.0,1.7,5.9,41.0,173.93,83.25
2018,3,17,18,15,127.0,12.5,1.75,5.75,20.5,66.12,0.0
2018,3,17,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,15,5.0,5.0,1.25,3.35,5.0,0.0,0.0
2018,3,18,6,30,10.0,10.0,1.3,3.9,10.0,9.1,0.0
2018,3,18,6,45,10.5,26.0,1.35,4.45,26.5,22.18,10.98
2018,3,18,7,0,11.0,42.0,1.4,5.0,43.0,35.76,26.34
2018,3,18,7,15,25.5,61.5,1.4,5.45,66.5,50.68,40.61
2018,3,18,7,30,40.0,81.0,1.4,5.9,90.0,65.83,54.79
2018,3,18,7,45,67.5,105.0,1.45,6.35,124.5,83.65,71.1
2018,3,18,8,0,95.0,129.0,1.5,6.8,159.0,98.26,84.16
2018,3,18,8,15,126.5,150.5,1.55,7.25,198.0,126.68,99.63
2018,3,18,8,30,158.0,172.0,1.6,7.7,237.0,159.6,124.58
2018,3,18,8,45,131.5,189.5,1.65,8.2,248.0,182.17,144.48
2018,3,18,9,0,105.0,207.0,1.7,8.7,259.0,202.28,162.4
2018,3,18,9,15,100.0,229.5,1.7,9.0,282.5,228.62,184.44
2018,3,18,9,30,95.0,252.0,1.7,9.3,306.0,254.69,205.82
2018,3,18,9,45,153.5,272.0,1.75,9.6,366.0,308.7,248.94
2018,3,18,10,0,212.0,292.0,1.8,9.9,426.0,368.77,296.64
2018,3,18,10,15,226.5,306.5,1.75,10.05,456.0,405.91,325.74
2018,3,18,10,30,241.0,321.0,1.7,10.2,486.0,444.34,355.47
2018,3,18,10,45,204.5,337.5,1.7,10.4,481.0,452.01,360.55
2018,3,18,11,0,168.0,354.0,1.7,10.6,476.0,456.01,362.63
2018,3,18,11,15,189.5,362.0,1.65,10.65,502.5,492.07,390.17
2018,3,18,11,30,211.0,370.0,1.6,10.7,529.0,529.47,418.16
2018,3,18,11,45,210.0,374.5,1.6,10.7,534.5,545.76,430.03
2018,3,18,12,0,209.0,379.0,1.6,10.7,540.0,561.26,441.42
2018,3,18,12,15,234.5,376.5,1.55,10.6,557.5,592.38,464.97
2018,3,18,12,30,260.0,374.0,1.5,10.5,575.0,638.45,498.84
2018,3,18,12,45,359.0,338.5,1.5,10.35,613.5,704.83,549.97
2018,3,18,13,0,458.0,303.0,1.5,10.2,652.0,787.92,611.59
2018,3,18,13,15,507.0,279.0,1.4,10.1,659.0,821.2,635.08
2018,3,18,13,30,556.0,255.0,1.3,10.0,666.0,852.32,657.37
2018,3,18,13,45,517.5,259.5,1.25,9.85,633.0,825.57,638.03
2018,3,18,14,0,479.0,264.0,1.2,9.7,600.0,796.06,617.44
2018,3,18,14,15,424.0,269.0,1.15,9.6,557.5,748.48,583.54
2018,3,18,14,30,369.0,274.0,1.1,9.5,515.0,682.72,536.76
2018,3,18,14,45,268.0,272.5,1.0,9.35,442.5,582.1,461.88
2018,3,18,15,0,167.0,271.0,0.9,9.2,370.0,464.89,372.82
2018,3,18,15,15,123.0,247.0,0.9,9.2,317.0,395.09,319.97
2018,3,18,15,30,79.0,223.0,0.9,9.2,264.0,309.37,252.72
2018,3,18,15,45,76.5,202.5,0.7,8.9,239.5,284.08,233.49
2018,3,18,16,0,74.0,182.0,0.5,8.6,215.0,258.58,213.42
2018,3,18,16,15,82.5,162.5,0.5,8.35,195.0,243.21,202.22
2018,3,18,16,30,91.0,143.0,0.5,8.1,175.0,226.93,189.89
2018,3,18,16,45,75.5,121.5,0.45,7.85,145.5,189.2,158.49
2018,3,18,17,0,60.0,100.0,0.4,7.6,116.0,152.36,127.22
2018,3,18,17,15,45.0,79.5,0.55,7.45,90.0,118.24,97.63
2018,3,18,17,30,30.0,59.0,0.7,7.3,64.0,84.96,68.03
2018,3,18,17,45,21.5,40.5,0.8,7.15,43.5,59.06,44.22
2018,3,18,18,0,13.0,22.0,0.9,7.0,23.0,30.43,12.11
2018,3,18,18,15,10.5,12.0,0.95,6.9,12.5,15.44,0.0
2018,3,18,18,30,8.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,6,15,42.0,7.5,1.75,4.05,9.0,0.0,0.0
2018,3,19,6,30,84.0,15.0,1.8,4.8,18.0,13.64,0.0
2018,3,19,6,45,275.0,27.0,1.85,5.55,59.0,22.23,11.87
2018,3,19,7,0,466.0,39.0,1.9,6.3,100.0,31.61,22.61
2018,3,19,7,15,564.5,44.5,1.95,6.8,151.5,34.83,26.09
2018,3,19,7,30,663.0,50.0,2.0,7.3,203.0,41.7,32.59
2018,3,19,7,45,715.0,55.0,2.05,7.8,256.0,44.74,35.42
2018,3,19,8,0,767.0,60.0,2.1,8.3,309.0,53.78,43.57
2018,3,19,8,15,798.5,64.5,2.25,8.8,361.0,112.41,61.17
2018,3,19,8,30,830.0,69.0,2.4,9.3,413.0,174.87,106.51
2018,3,19,8,45,851.0,73.0,2.55,9.75,462.0,238.31,161.27
2018,3,19,9,0,872.0,77.0,2.7,10.2,511.0,303.69,220.59
2018,3,19,9,15,891.5,79.0,2.7,10.5,556.5,371.08,281.74
2018,3,19,9,30,911.0,81.0,2.7,10.8,602.0,436.25,339.92
2018,3,19,9,45,925.5,82.0,2.7,11.05,641.5,498.97,394.6
2018,3,19,10,0,940.0,83.0,2.7,11.3,681.0,561.49,447.26
2018,3,19,10,15,820.0,130.0,2.65,11.45,670.0,592.33,473.09
2018,3,19,10,30,700.0,177.0,2.6,11.6,659.0,609.23,486.44
2018,3,19,10,45,578.0,232.0,2.55,11.75,639.5,615.63,490.32
2018,3,19,11,0,456.0,287.0,2.5,11.9,620.0,612.61,486.02
2018,3,19,11,15,427.5,306.0,2.45,12.1,624.0,634.86,501.75
2018,3,19,11,30,399.0,325.0,2.4,12.3,628.0,644.95,508.12
2018,3,19,11,45,352.5,344.5,2.35,12.5,614.5,645.75,507.02
2018,3,19,12,0,306.0,364.0,2.3,12.7,601.0,642.5,502.86
2018,3,19,12,15,342.0,351.0,2.25,12.8,616.5,675.93,528.08
2018,3,19,12,30,378.0,338.0,2.2,12.9,632.0,709.44,552.89
2018,3,19,12,45,356.5,341.0,2.1,13.05,616.5,705.43,548.54
2018,3,19,13,0,335.0,344.0,2.0,13.2,601.0,699.05,542.83
2018,3,19,13,15,220.0,347.5,1.95,13.3,515.0,582.56,455.48
2018,3,19,13,30,105.0,351.0,1.9,13.4,429.0,461.39,362.65
2018,3,19,13,45,115.0,342.5,1.85,13.45,425.5,483.93,380.84
2018,3,19,14,0,125.0,334.0,1.8,13.5,422.0,488.17,384.57
2018,3,19,14,15,175.0,316.0,1.65,13.25,434.0,520.21,410.81
2018,3,19,14,30,225.0,298.0,1.5,13.0,446.0,550.66,435.41
2018,3,19,14,45,198.0,284.0,1.35,12.8,409.0,508.97,403.8
2018,3,19,15,0,171.0,270.0,1.2,12.6,372.0,467.1,372.33
2018,3,19,15,15,212.0,248.0,1.2,12.6,365.5,479.16,384.26
2018,3,19,15,30,253.0,226.0,1.2,12.6,359.0,505.92,406.57
2018,3,19,15,45,206.5,208.5,0.95,12.35,311.0,422.5,341.94
2018,3,19,16,0,160.0,191.0,0.7,12.1,263.0,358.62,291.83
2018,3,19,16,15,249.0,156.0,0.55,12.0,253.0,400.68,327.82
2018,3,19,16,30,338.0,121.0,0.4,11.9,243.0,434.85,355.61
2018,3,19,16,45,300.0,108.5,0.3,11.8,204.5,363.09,298.63
2018,3,19,17,0,262.0,96.0,0.2,11.7,166.0,310.6,256.1
2018,3,19,17,15,277.5,75.0,0.4,11.4,135.0,297.03,245.37
2018,3,19,17,30,293.0,54.0,0.6,11.1,104.0,266.68,218.85
2018,3,19,17,45,178.0,40.0,0.8,10.85,67.0,173.32,137.58
2018,3,19,18,0,63.0,26.0,1.0,10.6,30.0,76.02,41.85
2018,3,19,18,15,41.5,14.5,0.95,10.4,16.0,31.07,0.0
2018,3,19,18,30,20.0,3.0,0.9,10.2,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.9,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,20,6,15,4.0,3.0,2.1,8.05,3.0,0.0,0.0
2018,3,20,6,30,8.0,6.0,2.3,8.1,6.0,5.46,0.0
2018,3,20,6,45,4.0,11.5,2.5,8.2,11.5,10.3,2.69
2018,3,20,7,0,0.0,17.0,2.7,8.3,17.0,14.94,7.67
2018,3,20,7,15,0.0,22.0,2.9,8.45,22.0,19.35,11.92
2018,3,20,7,30,0.0,27.0,3.1,8.6,27.0,23.76,16.08
2018,3,20,7,45,0.0,30.0,3.3,8.75,30.0,26.41,18.55
2018,3,20,8,0,0.0,33.0,3.5,8.9,33.0,29.07,19.83
2018,3,20,8,15,0.0,38.5,3.5,9.1,38.5,33.94,24.01
2018,3,20,8,30,0.0,44.0,3.5,9.3,44.0,38.82,28.13
2018,3,20,8,45,0.0,56.5,3.55,9.55,56.5,49.91,37.57
2018,3,20,9,0,0.0,69.0,3.6,9.8,69.0,61.03,46.92
2018,3,20,9,15,0.5,82.5,3.6,9.9,83.0,73.22,57.12
2018,3,20,9,30,1.0,96.0,3.6,10.0,97.0,85.4,67.24
2018,3,20,9,45,2.0,117.0,3.65,10.1,118.5,104.4,83.02
2018,3,20,10,0,3.0,138.0,3.7,10.2,140.0,123.66,98.9
2018,3,20,10,15,26.0,211.5,3.75,10.2,229.5,204.7,165.91
2018,3,20,10,30,49.0,285.0,3.8,10.2,319.0,288.68,234.01
2018,3,20,10,45,44.5,292.0,3.85,10.2,323.5,297.19,240.39
2018,3,20,11,0,40.0,299.0,3.9,10.2,328.0,305.2,246.55
2018,3,20,11,15,28.0,269.5,4.0,10.1,290.0,272.1,219.76
2018,3,20,11,30,16.0,240.0,4.1,10.0,252.0,229.69,185.29
2018,3,20,11,45,12.0,220.0,4.2,9.9,229.0,208.95,168.44
2018,3,20,12,0,8.0,200.0,4.3,9.8,206.0,187.72,151.06
2018,3,20,12,15,9.0,209.5,4.35,9.75,216.5,198.19,159.72
2018,3,20,12,30,10.0,219.0,4.4,9.7,227.0,208.82,168.48
2018,3,20,12,45,8.0,203.0,4.45,9.65,209.5,192.41,155.08
2018,3,20,13,0,6.0,187.0,4.5,9.6,192.0,175.81,141.52
2018,3,20,13,15,3.5,165.0,4.3,9.6,168.0,152.88,122.6
2018,3,20,13,30,1.0,143.0,4.1,9.6,144.0,129.89,103.56
2018,3,20,13,45,0.5,131.5,3.95,9.55,132.0,118.73,94.4
2018,3,20,14,0,0.0,120.0,3.8,9.5,120.0,107.54,85.19
2018,3,20,14,15,0.0,117.5,3.85,9.45,117.5,105.27,83.46
2018,3,20,14,30,0.0,115.0,3.9,9.4,115.0,103.0,81.74
2018,3,20,14,45,0.0,105.5,3.95,9.35,105.5,94.14,74.48
2018,3,20,15,0,0.0,96.0,4.0,9.3,96.0,85.29,67.19
2018,3,20,15,15,0.0,88.0,4.0,9.3,88.0,77.96,61.16
2018,3,20,15,30,0.0,80.0,4.0,9.3,80.0,70.82,55.25
2018,3,20,15,45,0.0,60.5,4.05,9.2,60.5,53.47,40.57
2018,3,20,16,0,0.0,41.0,4.1,9.1,41.0,36.17,25.78
2018,3,20,16,15,0.0,36.0,4.1,9.05,36.0,31.74,22.03
2018,3,20,16,30,0.0,31.0,4.1,9.0,31.0,27.31,18.24
2018,3,20,16,45,0.0,25.5,4.05,8.95,25.5,22.44,14.03
2018,3,20,17,0,0.0,20.0,4.0,8.9,20.0,17.59,9.77
2018,3,20,17,15,0.0,16.5,3.85,8.85,16.5,14.5,7.02
2018,3,20,17,30,0.0,13.0,3.7,8.8,13.0,11.41,4.22
2018,3,20,17,45,0.0,9.5,3.5,8.75,9.5,8.34,1.38
2018,3,20,18,0,0.0,6.0,3.3,8.7,6.0,5.26,0.0
2018,3,20,18,15,0.0,3.0,3.25,8.7,3.0,2.73,0.0
2018,3,20,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,9.7,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,2.1,9.8,3.0,2.73,0.0
2018,3,21,6,45,0.0,4.5,2.15,9.85,4.5,3.94,0.0
2018,3,21,7,0,0.0,6.0,2.2,9.9,6.0,5.26,0.0
2018,3,21,7,15,0.0,8.5,2.2,10.0,8.5,7.46,1.1
2018,3,21,7,30,0.0,11.0,2.2,10.1,11.0,9.66,3.15
2018,3,21,7,45,0.0,20.5,2.2,10.15,20.5,18.03,10.82
2018,3,21,8,0,0.0,30.0,2.2,10.2,30.0,26.42,17.42
2018,3,21,8,15,0.0,38.5,2.2,10.35,38.5,33.94,23.89
2018,3,21,8,30,0.0,47.0,2.2,10.5,47.0,41.48,30.29
2018,3,21,8,45,0.0,60.5,2.15,10.6,60.5,53.46,40.45
2018,3,21,9,0,0.0,74.0,2.1,10.7,74.0,65.47,50.52
2018,3,21,9,15,0.5,102.5,2.1,10.85,103.0,90.71,71.64
2018,3,21,9,30,1.0,131.0,2.1,11.0,132.0,115.82,92.37
2018,3,21,9,45,1.0,145.0,2.15,11.1,146.0,128.4,102.51
2018,3,21,10,0,1.0,159.0,2.2,11.2,160.0,141.09,112.71
2018,3,21,10,15,1.0,154.0,2.25,11.4,155.0,137.11,109.11
2018,3,21,10,30,1.0,149.0,2.3,11.6,150.0,133.0,105.49
2018,3,21,10,45,2.5,158.5,2.35,11.75,160.5,142.82,113.37
2018,3,21,11,0,4.0,168.0,2.4,11.9,171.0,152.85,121.39
2018,3,21,11,15,5.5,181.0,2.45,11.95,185.0,166.28,132.22
2018,3,21,11,30,7.0,194.0,2.5,12.0,199.0,179.97,143.23
2018,3,21,11,45,6.0,185.0,2.55,12.1,189.5,171.48,136.19
2018,3,21,12,0,5.0,176.0,2.6,12.2,180.0,162.81,129.07
2018,3,21,12,15,5.5,177.0,2.55,12.25,181.5,164.62,130.53
2018,3,21,12,30,6.0,178.0,2.5,12.3,183.0,166.44,132.0
2018,3,21,12,45,6.5,186.5,2.5,12.35,191.5,175.33,139.22
2018,3,21,13,0,7.0,195.0,2.5,12.4,200.0,184.35,146.54
2018,3,21,13,15,10.0,215.0,2.6,12.45,222.5,207.06,165.05
2018,3,21,13,30,13.0,235.0,2.7,12.5,245.0,230.36,183.94
2018,3,21,13,45,10.5,218.5,2.8,12.6,226.5,212.41,169.57
2018,3,21,14,0,8.0,202.0,2.9,12.7,208.0,194.33,155.13
2018,3,21,14,15,4.0,166.5,2.95,12.7,169.5,156.06,124.15
2018,3,21,14,30,0.0,131.0,3.0,12.7,131.0,118.17,93.13
2018,3,21,14,45,1.0,141.0,3.05,12.7,141.5,129.06,102.43
2018,3,21,15,0,2.0,151.0,3.1,12.7,152.0,140.34,112.03
2018,3,21,15,15,3.0,140.5,3.1,12.7,142.0,131.46,105.01
2018,3,21,15,30,4.0,130.0,3.1,12.7,132.0,122.53,97.95
2018,3,21,15,45,9.5,126.5,3.15,12.5,131.0,124.64,100.36
2018,3,21,16,0,15.0,123.0,3.2,12.3,130.0,126.64,102.65
2018,3,21,16,15,22.0,120.0,3.2,12.15,129.0,139.65,114.25
2018,3,21,16,30,29.0,117.0,3.2,12.0,128.0,143.66,118.2
2018,3,21,16,45,15.5,89.5,3.2,11.9,95.5,94.85,76.52
2018,3,21,17,0,2.0,62.0,3.2,11.8,63.0,56.95,43.65
2018,3,21,17,15,1.0,46.0,3.2,11.75,46.5,41.24,29.99
2018,3,21,17,30,0.0,30.0,3.2,11.7,30.0,26.43,16.98
2018,3,21,17,45,0.0,21.5,3.2,11.6,21.5,18.92,10.19
2018,3,21,18,0,0.0,13.0,3.2,11.5,13.0,11.43,2.32
2018,3,21,18,15,0.0,7.0,3.15,11.5,7.0,6.37,0.0
2018,3,21,18,30,0.0,1.0,3.1,11.5,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,11.45,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,2.8,10.35,2.5,2.27,0.0
2018,3,22,6,30,0.0,5.0,2.9,10.2,5.0,4.38,0.0
2018,3,22,6,45,0.0,9.5,3.0,10.1,9.5,8.34,1.35
2018,3,22,7,0,0.0,14.0,3.1,10.0,14.0,12.3,5.3
2018,3,22,7,15,0.0,20.5,3.25,9.8,20.5,18.02,10.68
2018,3,22,7,30,0.0,27.0,3.4,9.6,27.0,23.76,16.02
2018,3,22,7,45,0.5,42.5,3.6,9.4,42.5,37.48,28.58
2018,3,22,8,0,1.0,58.0,3.8,9.2,58.0,51.24,39.09
2018,3,22,8,15,28.5,107.0,3.85,9.0,119.0,92.52,73.5
2018,3,22,8,30,56.0,156.0,3.9,8.8,180.0,137.51,110.28
2018,3,22,8,45,38.0,162.0,4.0,8.65,179.0,144.78,117.11
2018,3,22,9,0,20.0,168.0,4.1,8.5,178.0,150.71,122.72
2018,3,22,9,15,33.0,204.0,4.1,8.65,222.5,186.5,152.17
2018,3,22,9,30,46.0,240.0,4.1,8.8,267.0,226.12,184.59
2018,3,22,9,45,59.0,261.0,4.15,8.95,298.0,255.52,208.48
2018,3,22,10,0,72.0,282.0,4.2,9.1,329.0,286.78,233.81
2018,3,22,10,15,102.5,302.5,4.3,9.4,373.0,329.34,268.23
2018,3,22,10,30,133.0,323.0,4.4,9.7,417.0,380.43,309.24
2018,3,22,10,45,220.5,326.0,4.45,10.0,487.5,453.08,368.02
2018,3,22,11,0,308.0,329.0,4.5,10.3,558.0,540.88,437.8
2018,3,22,11,15,390.0,309.0,4.6,10.4,606.0,602.91,487.66
2018,3,22,11,30,472.0,289.0,4.7,10.5,654.0,679.88,548.38
2018,3,22,11,45,408.5,311.5,4.8,10.6,630.0,671.54,540.56
2018,3,22,12,0,345.0,334.0,4.9,10.7,606.0,646.73,520.58
2018,3,22,12,15,366.5,329.5,4.9,10.7,619.0,676.65,544.3
2018,3,22,12,30,388.0,325.0,4.9,10.7,632.0,706.05,567.28
2018,3,22,12,45,470.0,299.5,4.95,10.65,668.0,784.94,629.11
2018,3,22,13,0,552.0,274.0,5.0,10.6,704.0,850.6,680.56
2018,3,22,13,15,681.0,216.5,5.0,10.5,737.0,933.3,744.83
2018,3,22,13,30,810.0,159.0,5.0,10.4,770.0,1000.85,794.26
2018,3,22,13,45,887.5,126.5,5.0,10.3,778.0,1048.89,829.44
2018,3,22,14,0,965.0,94.0,5.0,10.2,786.0,1080.57,853.06
2018,3,22,14,15,959.5,92.5,5.0,10.05,757.0,1071.71,848.29
2018,3,22,14,30,954.0,91.0,5.0,9.9,728.0,1058.79,841.07
2018,3,22,14,45,943.0,88.5,5.0,9.75,690.0,1035.35,826.43
2018,3,22,15,0,932.0,86.0,5.0,9.6,652.0,1008.22,809.22
2018,3,22,15,15,916.0,84.0,5.0,9.6,608.5,973.56,786.01
2018,3,22,15,30,900.0,82.0,5.0,9.6,565.0,935.9,760.49
2018,3,22,15,45,880.0,78.5,4.95,9.2,516.5,898.78,735.91
2018,3,22,16,0,860.0,75.0,4.9,8.8,468.0,850.27,702.31
2018,3,22,16,15,801.5,72.5,4.85,8.55,406.5,769.52,642.71
2018,3,22,16,30,743.0,70.0,4.8,8.3,345.0,690.06,582.63
2018,3,22,16,45,705.0,64.0,4.7,8.05,294.0,623.48,530.87
2018,3,22,17,0,667.0,58.0,4.6,7.8,243.0,557.81,477.97
2018,3,22,17,15,580.0,53.0,4.45,7.5,189.5,468.25,401.16
2018,3,22,17,30,493.0,48.0,4.3,7.2,136.0,380.9,323.36
2018,3,22,17,45,403.5,38.5,4.2,6.85,95.0,294.42,243.66
2018,3,22,18,0,314.0,29.0,4.1,6.5,54.0,213.5,150.3
2018,3,22,18,15,169.5,16.5,4.0,6.35,28.5,88.01,0.0
2018,3,22,18,30,25.0,4.0,3.9,6.2,3.0,0.0,0.0
2018,3,22,18,45,12.5,2.0,3.8,6.1,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,6,15,3.5,5.5,2.2,6.75,5.5,5.0,0.0
2018,3,23,6,30,7.0,11.0,2.2,7.1,11.0,9.87,0.0
2018,3,23,6,45,4.5,22.5,2.2,7.45,22.5,19.83,11.4
2018,3,23,7,0,2.0,34.0,2.2,7.8,34.0,30.0,21.33
2018,3,23,7,15,32.5,50.5,2.3,8.05,58.5,43.55,34.01
2018,3,23,7,30,63.0,67.0,2.4,8.3,83.0,54.73,44.37
2018,3,23,7,45,52.5,79.5,2.5,8.55,95.0,67.06,55.57
2018,3,23,8,0,42.0,92.0,2.6,8.8,107.0,78.05,61.76
2018,3,23,8,15,44.0,122.0,2.65,8.95,139.5,105.22,83.67
2018,3,23,8,30,46.0,152.0,2.7,9.1,172.0,133.33,106.9
2018,3,23,8,45,37.0,128.5,2.75,9.3,145.5,118.35,94.4
2018,3,23,9,0,28.0,105.0,2.8,9.5,119.0,99.85,79.04
2018,3,23,9,15,78.5,174.0,2.85,9.6,219.0,177.58,143.17
2018,3,23,9,30,129.0,243.0,2.9,9.7,319.0,262.85,212.67
2018,3,23,9,45,128.0,254.5,2.95,9.85,334.0,283.69,229.76
2018,3,23,10,0,127.0,266.0,3.0,10.0,349.0,304.28,246.59
2018,3,23,10,15,130.0,291.0,3.0,10.05,379.5,338.9,274.34
2018,3,23,10,30,133.0,316.0,3.0,10.1,410.0,374.23,302.22
2018,3,23,10,45,170.5,320.0,3.05,10.15,445.0,414.13,334.24
2018,3,23,11,0,208.0,324.0,3.1,10.2,480.0,457.09,368.49
2018,3,23,11,15,141.5,303.0,3.15,10.2,410.0,399.29,322.2
2018,3,23,11,30,75.0,282.0,3.2,10.2,340.0,324.8,262.17
2018,3,23,11,45,168.0,320.0,3.25,10.2,452.5,456.53,368.34
2018,3,23,12,0,261.0,358.0,3.3,10.2,565.0,597.99,477.96
2018,3,23,12,15,171.0,342.0,3.3,10.2,477.5,499.69,400.46
2018,3,23,12,30,81.0,326.0,3.3,10.2,390.0,393.01,315.72
2018,3,23,12,45,95.0,332.5,3.35,10.25,407.0,417.49,335.9
2018,3,23,13,0,109.0,339.0,3.4,10.3,424.0,458.79,368.42
2018,3,23,13,15,107.0,332.5,3.45,10.25,415.0,454.8,365.57
2018,3,23,13,30,105.0,326.0,3.5,10.2,406.0,450.1,362.42
2018,3,23,13,45,78.0,298.5,3.5,10.15,357.0,378.46,306.15
2018,3,23,14,0,51.0,271.0,3.5,10.1,308.0,323.64,262.42
2018,3,23,14,15,163.0,257.5,3.5,10.05,368.5,440.01,359.79
2018,3,23,14,30,275.0,244.0,3.5,10.0,429.0,554.9,453.07
2018,3,23,14,45,526.5,185.0,3.55,9.9,515.5,750.69,609.72
2018,3,23,15,0,778.0,126.0,3.6,9.8,602.0,924.95,739.3
2018,3,23,15,15,695.0,137.5,3.6,9.8,541.0,846.46,682.24
2018,3,23,15,30,612.0,149.0,3.6,9.8,480.0,767.49,625.7
2018,3,23,15,45,403.0,168.0,3.6,9.5,378.0,580.88,481.9
2018,3,23,16,0,194.0,187.0,3.6,9.2,276.0,380.69,319.37
2018,3,23,16,15,174.0,165.5,3.55,9.05,238.5,334.3,282.61
2018,3,23,16,30,154.0,144.0,3.5,8.9,201.0,288.61,245.09
2018,3,23,16,45,240.0,116.0,3.5,8.75,190.0,327.34,280.1
2018,3,23,17,0,326.0,88.0,3.5,8.6,179.0,357.59,306.5
2018,3,23,17,15,323.5,73.0,3.45,8.45,148.0,322.71,275.66
2018,3,23,17,30,321.0,58.0,3.4,8.3,117.0,287.26,242.81
2018,3,23,17,45,236.5,44.0,3.4,8.2,80.0,208.59,171.31
2018,3,23,18,0,152.0,30.0,3.4,8.1,43.0,137.82,97.83
2018,3,23,18,15,81.0,17.0,3.45,8.1,23.5,50.34,0.0
2018,3,23,18,30,10.0,4.0,3.5,8.1,4.0,0.0,0.0
2018,3,23,18,45,5.0,2.0,3.5,8.05,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,24,6,15,57.5,10.5,1.65,4.35,14.0,9.55,0.0
2018,3,24,6,30,115.0,21.0,1.6,5.0,28.0,16.53,0.3
2018,3,24,6,45,167.0,37.0,1.55,5.6,58.0,28.69,19.43
2018,3,24,7,0,219.0,53.0,1.5,6.2,88.0,40.39,30.93
2018,3,24,7,15,299.0,68.0,1.55,6.4,134.0,50.99,41.06
2018,3,24,7,30,379.0,83.0,1.6,6.6,180.0,61.24,50.64
2018,3,24,7,45,362.0,102.5,1.65,6.8,211.5,73.86,62.13
2018,3,24,8,0,345.0,122.0,1.7,7.0,243.0,95.13,71.93
2018,3,24,8,15,273.5,152.0,1.75,7.25,257.0,140.99,105.14
2018,3,24,8,30,202.0,182.0,1.8,7.5,271.0,177.07,137.15
2018,3,24,8,45,298.5,187.5,1.9,7.7,335.0,217.89,167.84
2018,3,24,9,0,395.0,193.0,2.0,7.9,399.0,272.33,211.72
2018,3,24,9,15,357.5,222.0,2.1,8.05,420.5,312.4,248.01
2018,3,24,9,30,320.0,251.0,2.2,8.2,442.0,347.6,279.08
2018,3,24,9,45,308.0,273.5,2.3,8.4,466.5,384.97,310.46
2018,3,24,10,0,296.0,296.0,2.4,8.6,491.0,420.98,339.88
2018,3,24,10,15,287.0,312.5,2.45,8.65,509.0,452.07,364.88
2018,3,24,10,30,278.0,329.0,2.5,8.7,527.0,481.92,388.39
2018,3,24,10,45,212.5,345.5,2.6,8.8,500.0,466.17,375.5
2018,3,24,11,0,147.0,362.0,2.7,8.9,473.0,448.94,361.03
2018,3,24,11,15,114.5,360.5,2.75,8.9,448.0,433.83,348.75
2018,3,24,11,30,82.0,359.0,2.8,8.9,423.0,405.42,325.93
2018,3,24,11,45,114.0,367.5,2.9,8.9,457.5,458.32,368.19
2018,3,24,12,0,146.0,376.0,3.0,8.9,492.0,503.25,403.7
2018,3,24,12,15,144.0,380.0,3.05,8.8,494.5,514.37,412.25
2018,3,24,12,30,142.0,384.0,3.1,8.7,497.0,524.86,420.52
2018,3,24,12,45,160.0,381.5,3.15,8.6,508.0,546.87,438.4
2018,3,24,13,0,178.0,379.0,3.2,8.5,519.0,568.78,456.17
2018,3,24,13,15,165.5,368.5,3.2,8.4,497.0,551.58,443.18
2018,3,24,13,30,153.0,358.0,3.2,8.3,475.0,533.06,429.39
2018,3,24,13,45,261.0,330.0,3.25,8.15,522.5,632.35,509.84
2018,3,24,14,0,369.0,302.0,3.3,8.0,570.0,712.5,574.25
2018,3,24,14,15,551.0,231.0,3.35,7.9,612.5,834.18,670.76
2018,3,24,14,30,733.0,160.0,3.4,7.8,655.0,939.79,750.05
2018,3,24,14,45,578.5,195.0,3.4,7.65,573.0,813.36,658.34
2018,3,24,15,0,424.0,230.0,3.4,7.5,491.0,697.58,569.8
2018,3,24,15,15,255.5,217.5,3.4,7.5,371.5,499.66,414.6
2018,3,24,15,30,87.0,205.0,3.4,7.5,252.0,292.26,243.91
2018,3,24,15,45,52.0,162.0,3.45,7.2,189.5,211.09,176.81
2018,3,24,16,0,17.0,119.0,3.5,6.9,127.0,123.87,102.3
2018,3,24,16,15,56.5,117.0,3.45,6.75,139.0,163.8,138.57
2018,3,24,16,30,96.0,115.0,3.4,6.6,151.0,205.64,175.89
2018,3,24,16,45,198.0,105.5,3.35,6.45,166.0,281.95,243.56
2018,3,24,17,0,300.0,96.0,3.3,6.3,181.0,349.45,301.59
2018,3,24,17,15,269.0,80.0,3.2,6.2,144.5,296.32,254.67
2018,3,24,17,30,238.0,64.0,3.1,6.1,108.0,245.6,208.77
2018,3,24,17,45,169.5,47.5,3.0,6.05,74.0,165.1,136.18
2018,3,24,18,0,101.0,31.0,2.9,6.0,40.0,104.1,75.09
2018,3,24,18,15,52.5,17.5,2.85,5.95,22.0,38.52,0.0
2018,3,24,18,30,4.0,4.0,2.8,5.9,4.0,0.0,0.0
2018,3,24,18,45,2.0,2.0,2.75,5.9,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
