Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.65,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.9,4.0,3.64,0.0
2018,4,4,6,15,0.0,14.0,2.55,8.3,14.0,12.32,1.06
2018,4,4,6,30,0.0,24.0,2.6,8.7,24.0,21.14,12.8
2018,4,4,6,45,0.0,40.0,2.6,9.1,40.0,35.11,25.9
2018,4,4,7,0,0.0,56.0,2.6,9.5,56.0,48.6,38.43
2018,4,4,7,15,4.0,80.5,2.55,9.85,81.5,68.4,56.45
2018,4,4,7,30,8.0,105.0,2.5,10.2,107.0,87.79,73.81
2018,4,4,7,45,40.5,133.5,2.4,10.55,149.5,105.34,89.19
2018,4,4,8,0,73.0,162.0,2.3,10.9,192.0,131.61,104.75
2018,4,4,8,15,207.0,178.0,2.25,11.3,277.0,164.3,124.56
2018,4,4,8,30,341.0,194.0,2.2,11.7,362.0,215.04,160.1
2018,4,4,8,45,313.5,217.5,2.15,12.05,383.5,252.59,193.16
2018,4,4,9,0,286.0,241.0,2.1,12.4,405.0,287.0,223.4
2018,4,4,9,15,230.0,271.0,2.05,12.7,409.5,313.71,247.06
2018,4,4,9,30,174.0,301.0,2.0,13.0,414.0,332.29,262.89
2018,4,4,9,45,177.0,320.5,1.95,13.3,441.0,365.07,288.58
2018,4,4,10,0,180.0,340.0,1.9,13.6,468.0,398.26,314.0
2018,4,4,10,15,200.0,354.0,1.9,13.7,501.5,437.27,343.94
2018,4,4,10,30,220.0,368.0,1.9,13.8,535.0,478.14,374.89
2018,4,4,10,45,245.5,375.0,1.9,13.9,567.0,518.22,405.03
2018,4,4,11,0,271.0,382.0,1.9,14.0,599.0,566.8,440.99
2018,4,4,11,15,293.5,383.5,1.95,14.0,622.5,603.79,468.52
2018,4,4,11,30,316.0,385.0,2.0,14.0,646.0,641.56,496.48
2018,4,4,11,45,290.5,396.0,2.05,13.95,638.0,647.75,500.43
2018,4,4,12,0,265.0,407.0,2.1,13.9,630.0,651.37,502.71
2018,4,4,12,15,201.5,408.5,2.1,13.65,578.0,594.9,460.9
2018,4,4,12,30,138.0,410.0,2.1,13.4,526.0,546.02,424.15
2018,4,4,12,45,118.0,400.0,2.1,13.15,498.5,523.65,408.0
2018,4,4,13,0,98.0,390.0,2.1,12.9,471.0,483.35,378.3
2018,4,4,13,15,114.5,383.5,2.0,12.7,476.5,514.4,402.48
2018,4,4,13,30,131.0,377.0,1.9,12.5,482.0,528.78,413.9
2018,4,4,13,45,146.0,370.5,1.85,12.3,484.5,541.11,424.07
2018,4,4,14,0,161.0,364.0,1.8,12.1,487.0,552.73,433.79
2018,4,4,14,15,187.0,347.0,1.7,12.15,484.5,562.58,442.15
2018,4,4,14,30,213.0,330.0,1.6,12.2,482.0,570.99,449.46
2018,4,4,14,45,203.5,315.0,1.55,12.25,454.0,545.09,430.61
2018,4,4,15,0,194.0,300.0,1.5,12.3,426.0,518.47,411.41
2018,4,4,15,15,204.0,280.0,1.5,12.3,405.0,503.79,402.1
2018,4,4,15,30,214.0,260.0,1.5,12.3,384.0,487.64,391.52
2018,4,4,15,45,163.5,235.5,1.5,12.15,325.5,410.47,332.36
2018,4,4,16,0,113.0,211.0,1.5,12.0,267.0,335.53,273.73
2018,4,4,16,15,90.5,184.5,1.5,11.75,226.5,269.17,221.5
2018,4,4,16,30,68.0,158.0,1.5,11.5,186.0,219.63,181.51
2018,4,4,16,45,120.0,141.0,1.5,11.2,182.5,251.68,210.16
2018,4,4,17,0,172.0,124.0,1.5,10.9,179.0,265.07,222.61
2018,4,4,17,15,141.5,103.5,1.5,10.6,143.0,215.01,180.24
2018,4,4,17,30,111.0,83.0,1.5,10.3,107.0,167.44,139.16
2018,4,4,17,45,85.0,62.5,1.5,10.0,78.0,124.92,101.53
2018,4,4,18,0,59.0,42.0,1.5,9.7,49.0,84.28,64.83
2018,4,4,18,15,38.0,26.0,1.5,9.6,29.5,52.07,27.2
2018,4,4,18,30,17.0,10.0,1.5,9.5,10.0,15.42,0.0
2018,4,4,18,45,8.5,5.0,1.45,9.4,5.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.1,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.3,9.0,8.19,0.0
2018,4,5,6,15,12.0,24.5,0.85,8.5,25.5,20.86,7.79
2018,4,5,6,30,15.0,40.0,0.8,8.7,42.0,33.62,23.87
2018,4,5,6,45,29.0,60.5,0.75,8.95,66.0,49.73,39.12
2018,4,5,7,0,43.0,81.0,0.7,9.2,90.0,65.57,53.83
2018,4,5,7,15,26.0,55.0,0.75,9.6,61.0,47.96,38.07
2018,4,5,7,30,9.0,29.0,0.8,10.0,32.0,26.11,18.22
2018,4,5,7,45,4.5,35.5,0.85,10.45,37.0,31.31,22.87
2018,4,5,8,0,0.0,42.0,0.9,10.9,42.0,37.05,26.5
2018,4,5,8,15,0.0,39.5,0.9,11.2,39.5,34.85,24.46
2018,4,5,8,30,0.0,37.0,0.9,11.5,37.0,32.65,22.45
2018,4,5,8,45,0.0,74.5,0.9,11.8,74.5,65.93,50.59
2018,4,5,9,0,0.0,112.0,0.9,12.1,112.0,98.7,77.71
2018,4,5,9,15,3.5,149.0,0.9,12.15,151.5,131.94,104.74
2018,4,5,9,30,7.0,186.0,0.9,12.2,191.0,165.83,131.92
2018,4,5,9,45,4.0,157.0,0.9,12.3,160.0,140.41,110.91
2018,4,5,10,0,1.0,128.0,0.9,12.4,129.0,113.93,89.15
2018,4,5,10,15,0.5,112.0,0.9,12.35,112.5,99.7,77.43
2018,4,5,10,30,0.0,96.0,0.9,12.3,96.0,85.27,65.49
2018,4,5,10,45,26.5,187.5,0.9,12.3,209.0,188.62,149.91
2018,4,5,11,0,53.0,279.0,0.9,12.3,322.0,295.08,233.48
2018,4,5,11,15,50.5,293.5,0.95,12.05,335.0,311.08,245.29
2018,4,5,11,30,48.0,308.0,1.0,11.8,348.0,327.05,257.62
2018,4,5,11,45,29.0,263.5,1.0,11.6,287.5,271.74,214.47
2018,4,5,12,0,10.0,219.0,1.0,11.4,227.0,206.77,163.25
2018,4,5,12,15,8.5,201.5,0.95,11.15,208.5,189.87,150.16
2018,4,5,12,30,7.0,184.0,0.9,10.9,190.0,172.75,136.61
2018,4,5,12,45,3.5,150.0,0.9,10.65,153.0,138.25,108.88
2018,4,5,13,0,0.0,116.0,0.9,10.4,116.0,103.72,80.8
2018,4,5,13,15,0.0,111.5,0.85,10.35,111.5,99.62,77.57
2018,4,5,13,30,0.0,107.0,0.8,10.3,107.0,95.5,74.26
2018,4,5,13,45,0.0,110.5,0.75,10.2,110.5,98.69,77.02
2018,4,5,14,0,0.0,114.0,0.7,10.1,114.0,101.91,79.79
2018,4,5,14,15,0.0,116.0,0.7,10.05,116.0,103.77,81.46
2018,4,5,14,30,0.0,118.0,0.7,10.0,118.0,105.66,83.18
2018,4,5,14,45,0.0,107.5,0.7,10.0,107.5,95.91,75.26
2018,4,5,15,0,0.0,97.0,0.7,10.0,97.0,86.16,67.33
2018,4,5,15,15,0.0,94.0,0.7,10.0,94.0,83.39,65.21
2018,4,5,15,30,0.0,91.0,0.7,10.0,91.0,80.64,63.1
2018,4,5,15,45,0.0,96.0,0.8,9.85,96.0,85.46,67.42
2018,4,5,16,0,0.0,101.0,0.9,9.7,101.0,90.56,72.0
2018,4,5,16,15,0.0,96.5,1.0,9.6,96.5,86.65,68.96
2018,4,5,16,30,0.0,92.0,1.1,9.5,92.0,82.88,66.02
2018,4,5,16,45,0.0,84.0,1.2,9.4,84.0,75.73,60.13
2018,4,5,17,0,0.0,76.0,1.3,9.3,76.0,68.71,54.22
2018,4,5,17,15,0.0,51.5,1.4,9.2,51.5,45.46,34.11
2018,4,5,17,30,0.0,27.0,1.5,9.1,27.0,23.76,15.12
2018,4,5,17,45,0.0,21.0,1.6,9.0,21.0,18.47,10.34
2018,4,5,18,0,0.0,15.0,1.7,8.9,15.0,13.18,5.48
2018,4,5,18,15,0.0,9.5,1.75,8.85,9.5,8.34,0.0
2018,4,5,18,30,0.0,4.0,1.8,8.8,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.85,8.75,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,3.2,9.75,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.2,9.8,4.0,3.64,0.0
2018,4,6,6,15,0.0,9.5,3.2,9.95,9.5,8.34,0.24
2018,4,6,6,30,0.0,15.0,3.2,10.1,15.0,13.18,5.91
2018,4,6,6,45,0.0,21.5,3.25,10.2,21.5,18.91,11.35
2018,4,6,7,0,0.0,28.0,3.3,10.3,28.0,24.65,16.72
2018,4,6,7,15,0.0,21.5,3.25,10.45,21.5,18.91,11.58
2018,4,6,7,30,0.0,15.0,3.2,10.6,15.0,13.19,6.36
2018,4,6,7,45,0.0,16.0,3.15,10.75,16.0,14.08,7.14
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,14.96,7.33
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,18.06,9.96
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,21.16,12.57
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,24.71,15.55
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,28.26,18.51
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,36.25,25.21
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,44.25,31.88
2018,4,6,9,45,0.0,54.0,3.1,11.6,54.0,47.82,34.79
2018,4,6,10,0,0.0,58.0,3.1,11.7,58.0,51.4,37.7
2018,4,6,10,15,0.0,66.5,3.1,11.85,66.5,58.98,43.94
2018,4,6,10,30,0.0,75.0,3.1,12.0,75.0,66.57,50.16
2018,4,6,10,45,0.0,64.0,3.15,12.1,64.0,56.8,41.94
2018,4,6,11,0,0.0,53.0,3.2,12.2,53.0,47.04,33.74
2018,4,6,11,15,0.0,63.0,3.2,12.25,63.0,55.95,41.13
2018,4,6,11,30,0.0,73.0,3.2,12.3,73.0,64.88,48.48
2018,4,6,11,45,0.0,88.5,3.2,12.35,88.5,78.73,59.89
2018,4,6,12,0,0.0,104.0,3.2,12.4,104.0,92.7,71.36
2018,4,6,12,15,0.5,109.0,3.15,12.4,109.5,97.72,75.48
2018,4,6,12,30,1.0,114.0,3.1,12.4,115.0,102.79,79.66
2018,4,6,12,45,0.5,113.0,3.0,12.4,113.5,101.45,78.55
2018,4,6,13,0,0.0,112.0,2.9,12.4,112.0,100.07,77.44
2018,4,6,13,15,0.5,120.5,2.8,12.3,121.0,108.36,84.35
2018,4,6,13,30,1.0,129.0,2.7,12.2,130.0,116.73,91.33
2018,4,6,13,45,0.5,118.0,2.6,12.15,118.5,106.1,82.67
2018,4,6,14,0,0.0,107.0,2.5,12.1,107.0,95.46,74.01
2018,4,6,14,15,0.0,113.0,2.4,12.05,113.0,100.99,78.72
2018,4,6,14,30,0.0,119.0,2.3,12.0,119.0,106.59,83.49
2018,4,6,14,45,11.0,159.0,2.25,11.9,166.0,155.59,124.55
2018,4,6,15,0,22.0,199.0,2.2,11.8,213.0,219.01,176.84
2018,4,6,15,15,14.0,179.5,2.2,11.8,188.5,179.5,144.61
2018,4,6,15,30,6.0,160.0,2.2,11.8,164.0,153.09,123.05
2018,4,6,15,45,10.0,155.0,2.2,11.7,160.5,152.46,123.19
2018,4,6,16,0,14.0,150.0,2.2,11.6,157.0,151.75,123.21
2018,4,6,16,15,13.5,140.0,2.2,11.5,146.0,142.0,115.5
2018,4,6,16,30,13.0,130.0,2.2,11.4,135.0,132.4,107.84
2018,4,6,16,45,18.0,117.5,2.2,11.35,123.5,124.36,101.55
2018,4,6,17,0,23.0,105.0,2.2,11.3,112.0,124.21,101.78
2018,4,6,17,15,11.5,79.0,2.25,11.25,82.5,81.17,64.75
2018,4,6,17,30,0.0,53.0,2.3,11.2,53.0,47.49,35.41
2018,4,6,17,45,0.0,39.5,2.3,11.1,39.5,34.86,24.25
2018,4,6,18,0,0.0,26.0,2.3,11.0,26.0,22.91,13.57
2018,4,6,18,15,0.0,16.0,2.3,11.0,16.0,14.08,4.21
2018,4,6,18,30,0.0,6.0,2.3,11.0,6.0,5.46,0.0
2018,4,6,18,45,0.0,3.0,2.35,10.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.0,10.1,2.5,0.0,0.0
2018,4,7,6,0,0.0,5.0,2.0,10.1,5.0,4.55,0.0
2018,4,7,6,15,0.0,14.5,2.1,10.2,14.5,12.75,3.97
2018,4,7,6,30,0.0,24.0,2.2,10.3,24.0,21.13,12.96
2018,4,7,6,45,0.0,37.5,2.25,10.4,37.5,33.08,24.09
2018,4,7,7,0,0.0,51.0,2.3,10.5,51.0,44.92,35.05
2018,4,7,7,15,0.0,48.0,2.4,10.65,48.0,42.35,32.84
2018,4,7,7,30,0.0,45.0,2.5,10.8,45.0,39.69,30.4
2018,4,7,7,45,0.0,52.0,2.6,11.0,52.0,45.9,35.9
2018,4,7,8,0,0.0,59.0,2.7,11.2,59.0,52.12,39.34
2018,4,7,8,15,0.0,79.0,2.75,11.4,79.0,69.9,54.34
2018,4,7,8,30,0.0,99.0,2.8,11.6,99.0,87.15,68.67
2018,4,7,8,45,0.0,95.0,2.85,11.75,95.0,83.99,65.73
2018,4,7,9,0,0.0,91.0,2.9,11.9,91.0,80.65,62.68
2018,4,7,9,15,1.5,117.5,2.9,12.0,118.5,104.25,82.16
2018,4,7,9,30,3.0,144.0,2.9,12.1,146.0,128.14,101.65
2018,4,7,9,45,20.0,201.0,2.85,12.2,215.5,186.39,149.05
2018,4,7,10,0,37.0,258.0,2.8,12.3,285.0,248.05,198.44
2018,4,7,10,15,30.5,257.5,2.8,12.4,280.5,247.94,197.88
2018,4,7,10,30,24.0,257.0,2.8,12.5,276.0,246.89,196.68
2018,4,7,10,45,15.5,225.5,2.8,12.55,238.0,211.79,168.33
2018,4,7,11,0,7.0,194.0,2.8,12.6,200.0,178.4,141.22
2018,4,7,11,15,12.0,232.0,2.75,12.65,242.0,217.53,172.66
2018,4,7,11,30,17.0,270.0,2.7,12.7,284.0,257.64,204.38
2018,4,7,11,45,30.0,313.0,2.65,12.75,338.5,320.13,253.51
2018,4,7,12,0,43.0,356.0,2.6,12.8,393.0,377.44,297.79
2018,4,7,12,15,48.5,358.0,2.55,12.8,399.5,388.59,306.24
2018,4,7,12,30,54.0,360.0,2.5,12.8,406.0,399.84,315.01
2018,4,7,12,45,47.0,345.5,2.5,12.85,385.0,381.98,301.16
2018,4,7,13,0,40.0,331.0,2.5,12.9,364.0,363.31,286.79
2018,4,7,13,15,88.0,361.0,2.55,12.85,432.5,445.92,352.22
2018,4,7,13,30,136.0,391.0,2.6,12.8,501.0,548.07,430.45
2018,4,7,13,45,128.5,375.0,2.65,12.75,476.5,527.29,414.91
2018,4,7,14,0,121.0,359.0,2.7,12.7,452.0,505.52,399.31
2018,4,7,14,15,152.5,311.0,2.75,12.6,424.0,486.14,387.39
2018,4,7,14,30,184.0,263.0,2.8,12.5,396.0,465.01,374.03
2018,4,7,14,45,143.0,273.5,2.85,12.4,373.5,436.53,351.42
2018,4,7,15,0,102.0,284.0,2.9,12.3,351.0,391.43,315.81
2018,4,7,15,15,123.0,247.5,2.9,12.3,323.5,387.45,314.62
2018,4,7,15,30,144.0,211.0,2.9,12.3,296.0,363.67,297.77
2018,4,7,15,45,127.5,212.0,2.95,11.95,282.5,348.58,286.35
2018,4,7,16,0,111.0,213.0,3.0,11.6,269.0,334.75,275.8
2018,4,7,16,15,165.5,192.0,2.95,11.35,266.0,353.56,293.88
2018,4,7,16,30,220.0,171.0,2.9,11.1,263.0,382.15,319.26
2018,4,7,16,45,264.0,142.5,2.9,10.9,239.0,372.59,313.45
2018,4,7,17,0,308.0,114.0,2.9,10.7,215.0,357.8,302.82
2018,4,7,17,15,310.0,95.0,2.8,10.4,181.0,336.08,284.32
2018,4,7,17,30,312.0,76.0,2.7,10.1,147.0,299.04,252.1
2018,4,7,17,45,251.5,61.0,2.6,9.85,109.0,232.22,192.98
2018,4,7,18,0,191.0,46.0,2.5,9.6,71.0,171.88,138.06
2018,4,7,18,15,111.0,30.0,2.4,9.45,43.0,97.23,64.34
2018,4,7,18,30,31.0,14.0,2.3,9.3,15.0,24.24,0.0
2018,4,7,18,45,15.5,7.0,2.25,9.2,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,5,45,11.0,6.5,2.15,7.3,7.0,0.0,0.0
2018,4,8,6,0,22.0,13.0,2.2,7.6,14.0,11.82,0.0
2018,4,8,6,15,83.0,30.5,2.25,7.9,40.5,24.5,13.79
2018,4,8,6,30,144.0,48.0,2.3,8.2,67.0,37.94,28.05
2018,4,8,6,45,200.0,65.0,2.3,8.55,104.5,50.68,40.17
2018,4,8,7,0,256.0,82.0,2.3,8.9,142.0,63.07,51.72
2018,4,8,7,15,370.5,91.5,2.35,9.15,202.0,66.65,55.06
2018,4,8,7,30,485.0,101.0,2.4,9.4,262.0,72.57,60.32
2018,4,8,7,45,582.0,103.0,2.4,9.6,327.5,73.27,60.75
2018,4,8,8,0,679.0,105.0,2.4,9.8,393.0,118.36,72.83
2018,4,8,8,15,710.5,109.5,2.4,10.15,443.5,173.2,109.76
2018,4,8,8,30,742.0,114.0,2.4,10.5,494.0,231.87,157.98
2018,4,8,8,45,698.0,135.5,2.4,10.8,519.5,288.65,210.63
2018,4,8,9,0,654.0,157.0,2.4,11.1,545.0,339.79,258.22
2018,4,8,9,15,524.5,213.0,2.4,11.4,538.0,379.46,296.22
2018,4,8,9,30,395.0,269.0,2.4,11.7,531.0,404.49,319.58
2018,4,8,9,45,532.0,232.5,2.4,12.0,606.5,471.21,373.02
2018,4,8,10,0,669.0,196.0,2.4,12.3,682.0,551.86,436.78
2018,4,8,10,15,774.0,162.0,2.4,12.5,746.0,625.3,494.35
2018,4,8,10,30,879.0,128.0,2.4,12.7,810.0,705.91,556.17
2018,4,8,10,45,892.5,126.5,2.45,12.95,836.5,755.82,593.43
2018,4,8,11,0,906.0,125.0,2.5,13.2,863.0,806.87,629.58
2018,4,8,11,15,909.5,126.0,2.55,13.4,879.0,850.66,659.47
2018,4,8,11,30,913.0,127.0,2.6,13.6,895.0,891.78,687.3
2018,4,8,11,45,914.0,128.0,2.6,13.8,903.0,927.9,711.07
2018,4,8,12,0,915.0,129.0,2.6,14.0,911.0,960.85,732.57
2018,4,8,12,15,916.5,128.0,2.65,14.1,911.0,988.96,751.48
2018,4,8,12,30,918.0,127.0,2.7,14.2,911.0,1013.61,768.12
2018,4,8,12,45,918.0,125.0,2.8,14.3,903.0,1032.19,781.29
2018,4,8,13,0,918.0,123.0,2.9,14.4,895.0,1046.99,792.09
2018,4,8,13,15,913.0,123.0,2.95,14.4,878.5,1055.07,798.36
2018,4,8,13,30,908.0,123.0,3.0,14.4,862.0,1059.22,802.23
2018,4,8,13,45,899.5,122.0,3.05,14.45,837.0,1054.84,800.41
2018,4,8,14,0,891.0,121.0,3.1,14.5,812.0,1046.58,796.19
2018,4,8,14,15,879.5,120.5,3.2,14.4,780.5,1032.07,788.78
2018,4,8,14,30,868.0,120.0,3.3,14.3,749.0,1025.1,786.63
2018,4,8,14,45,853.0,119.0,3.4,14.2,711.0,999.32,771.54
2018,4,8,15,0,838.0,118.0,3.5,14.1,673.0,970.29,754.25
2018,4,8,15,15,821.0,115.0,3.5,14.1,630.0,934.04,730.77
2018,4,8,15,30,804.0,112.0,3.5,14.1,587.0,895.1,705.26
2018,4,8,15,45,777.0,109.5,3.65,13.65,538.5,845.38,673.64
2018,4,8,16,0,750.0,107.0,3.8,13.2,490.0,799.57,644.18
2018,4,8,16,15,712.0,104.5,3.8,12.85,438.5,738.54,601.55
2018,4,8,16,30,674.0,102.0,3.8,12.5,387.0,677.63,558.02
2018,4,8,16,45,625.5,96.5,3.85,12.15,334.0,605.98,504.74
2018,4,8,17,0,577.0,91.0,3.9,11.8,281.0,536.29,449.94
2018,4,8,17,15,511.5,83.0,3.8,11.4,229.5,455.31,383.61
2018,4,8,17,30,446.0,75.0,3.7,11.0,178.0,377.12,317.29
2018,4,8,17,45,350.5,62.5,3.65,10.55,131.0,287.33,239.15
2018,4,8,18,0,255.0,50.0,3.6,10.1,84.0,207.82,167.82
2018,4,8,18,15,151.0,32.5,3.5,9.85,50.5,127.44,88.22
2018,4,8,18,30,47.0,15.0,3.4,9.6,17.0,31.07,0.0
2018,4,8,18,45,23.5,7.5,3.3,9.35,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,45,8.5,7.0,1.05,9.9,7.5,0.0,0.0
2018,4,9,6,0,17.0,14.0,1.0,10.1,15.0,12.73,0.0
2018,4,9,6,15,47.0,31.5,0.85,10.7,37.5,26.0,15.44
2018,4,9,6,30,77.0,49.0,0.7,11.3,60.0,39.77,29.45
2018,4,9,6,45,110.0,69.5,0.55,11.85,92.0,55.33,43.88
2018,4,9,7,0,143.0,90.0,0.4,12.4,124.0,70.53,57.68
2018,4,9,7,15,214.0,107.0,0.4,12.65,172.0,79.98,66.1
2018,4,9,7,30,285.0,124.0,0.4,12.9,220.0,91.53,76.13
2018,4,9,7,45,301.5,143.5,0.45,13.2,259.5,103.95,86.69
2018,4,9,8,0,318.0,163.0,0.5,13.5,299.0,141.72,102.68
2018,4,9,8,15,314.5,186.0,0.55,13.9,334.5,182.98,132.63
2018,4,9,8,30,311.0,209.0,0.6,14.3,370.0,224.26,165.81
2018,4,9,8,45,255.0,238.5,0.65,14.7,378.5,256.68,194.69
2018,4,9,9,0,199.0,268.0,0.7,15.1,387.0,284.62,219.14
2018,4,9,9,15,332.5,254.5,0.7,15.5,469.5,340.92,261.23
2018,4,9,9,30,466.0,241.0,0.7,15.9,552.0,413.91,316.58
2018,4,9,9,45,661.0,186.5,0.75,16.3,654.5,498.79,380.97
2018,4,9,10,0,856.0,132.0,0.8,16.7,757.0,600.74,457.17
2018,4,9,10,15,867.0,133.5,0.75,16.95,788.5,657.39,497.82
2018,4,9,10,30,878.0,135.0,0.7,17.2,820.0,713.07,536.67
2018,4,9,10,45,882.5,137.0,0.6,17.45,842.5,763.38,569.66
2018,4,9,11,0,887.0,139.0,0.5,17.7,865.0,811.58,599.37
2018,4,9,11,15,892.0,139.0,0.45,17.85,881.0,849.89,621.89
2018,4,9,11,30,897.0,139.0,0.4,18.0,897.0,890.74,645.81
2018,4,9,11,45,862.5,158.5,0.3,18.1,892.5,921.93,662.32
2018,4,9,12,0,828.0,178.0,0.2,18.2,888.0,940.71,671.13
2018,4,9,12,15,669.5,256.5,0.25,18.35,830.5,904.8,647.87
2018,4,9,12,30,511.0,335.0,0.3,18.5,773.0,850.22,610.55
2018,4,9,12,45,580.0,300.0,0.35,18.6,793.0,897.55,644.47
2018,4,9,13,0,649.0,265.0,0.4,18.7,813.0,947.13,677.9
2018,4,9,13,15,448.5,326.5,0.5,18.65,702.0,818.47,593.17
2018,4,9,13,30,248.0,388.0,0.6,18.6,591.0,674.39,496.29
2018,4,9,13,45,258.0,369.5,0.65,18.6,575.5,669.46,496.52
2018,4,9,14,0,268.0,351.0,0.7,18.6,560.0,662.83,493.9
2018,4,9,14,15,393.5,303.5,0.8,18.45,597.0,738.17,551.5
2018,4,9,14,30,519.0,256.0,0.9,18.3,634.0,828.05,616.66
2018,4,9,14,45,520.5,241.0,0.95,18.1,603.5,808.06,604.83
2018,4,9,15,0,522.0,226.0,1.0,17.9,573.0,785.42,592.56
2018,4,9,15,15,443.0,232.0,1.0,17.9,513.5,707.57,539.0
2018,4,9,15,30,364.0,238.0,1.0,17.9,454.0,614.75,474.36
2018,4,9,15,45,328.0,223.0,1.25,17.25,406.0,556.7,437.03
2018,4,9,16,0,292.0,208.0,1.5,16.6,358.0,499.53,397.99
2018,4,9,16,15,273.0,189.0,1.65,16.05,318.0,452.83,365.15
2018,4,9,16,30,254.0,170.0,1.8,15.5,278.0,406.5,331.35
2018,4,9,16,45,313.5,139.5,1.9,14.95,255.5,404.47,333.13
2018,4,9,17,0,373.0,109.0,2.0,14.4,233.0,410.27,339.82
2018,4,9,17,15,343.5,93.0,2.0,13.85,192.0,354.42,294.67
2018,4,9,17,30,314.0,77.0,2.0,13.3,151.0,300.57,249.7
2018,4,9,17,45,274.0,61.0,2.0,12.75,114.0,243.41,200.13
2018,4,9,18,0,234.0,45.0,2.0,12.2,77.0,190.22,152.1
2018,4,9,18,15,143.5,30.0,1.9,11.95,47.0,120.94,84.61
2018,4,9,18,30,53.0,15.0,1.8,11.7,17.0,33.28,0.0
2018,4,9,18,45,26.5,7.5,1.65,11.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.6,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.63,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.9,4.5,3.94,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.1,6.0,5.26,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.25,7.5,6.58,0.32
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,7.9,1.56
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,10.1,3.59
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,12.31,5.6
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,14.52,7.58
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,16.73,8.89
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,19.83,11.52
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,22.93,14.12
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,26.93,17.47
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,30.92,20.8
2018,4,10,9,15,0.0,39.0,1.25,11.25,39.0,34.48,23.73
2018,4,10,9,30,0.0,43.0,1.3,11.4,43.0,38.05,26.66
2018,4,10,9,45,1.5,91.0,1.3,11.5,92.0,81.51,62.98
2018,4,10,10,0,3.0,139.0,1.3,11.6,141.0,124.72,98.42
2018,4,10,10,15,3.5,151.5,1.35,11.65,154.0,136.42,107.71
2018,4,10,10,30,4.0,164.0,1.4,11.7,167.0,148.26,117.16
2018,4,10,10,45,6.0,180.5,1.45,11.75,185.5,164.88,130.48
2018,4,10,11,0,8.0,197.0,1.5,11.8,204.0,181.84,143.99
2018,4,10,11,15,11.0,224.5,1.55,11.8,234.0,209.88,166.35
2018,4,10,11,30,14.0,252.0,1.6,11.8,264.0,238.52,188.98
2018,4,10,11,45,20.5,288.5,1.65,11.8,306.0,279.16,220.96
2018,4,10,12,0,27.0,325.0,1.7,11.8,348.0,332.01,262.0
2018,4,10,12,15,28.0,331.0,1.8,11.8,355.0,342.03,269.67
2018,4,10,12,30,29.0,337.0,1.9,11.8,362.0,352.1,277.62
2018,4,10,12,45,38.0,354.0,1.95,11.8,386.5,381.29,300.47
2018,4,10,13,0,47.0,371.0,2.0,11.8,411.0,411.21,323.68
2018,4,10,13,15,53.0,371.5,2.1,11.9,415.5,421.22,331.71
2018,4,10,13,30,59.0,372.0,2.2,12.0,420.0,431.2,339.9
2018,4,10,13,45,90.5,369.5,2.3,12.05,441.0,463.69,366.34
2018,4,10,14,0,122.0,367.0,2.4,12.1,462.0,514.22,406.01
2018,4,10,14,15,188.5,349.0,2.5,12.15,489.5,563.94,446.37
2018,4,10,14,30,255.0,331.0,2.6,12.2,517.0,630.11,498.35
2018,4,10,14,45,253.0,307.0,2.7,12.3,484.0,600.5,477.34
2018,4,10,15,0,251.0,283.0,2.8,12.4,451.0,569.37,455.64
2018,4,10,15,15,426.0,223.0,2.8,12.4,486.5,681.08,546.02
2018,4,10,15,30,601.0,163.0,2.8,12.4,522.0,771.96,617.64
2018,4,10,15,45,714.5,126.0,3.0,12.25,519.5,814.08,651.17
2018,4,10,16,0,828.0,89.0,3.2,12.1,517.0,839.8,673.29
2018,4,10,16,15,802.5,85.5,3.15,11.8,466.0,785.0,635.17
2018,4,10,16,30,777.0,82.0,3.1,11.5,415.0,729.18,596.09
2018,4,10,16,45,737.0,78.0,3.1,11.25,361.5,665.48,550.02
2018,4,10,17,0,697.0,74.0,3.1,11.0,308.0,599.13,500.04
2018,4,10,17,15,614.0,70.5,3.0,10.6,250.5,507.09,425.72
2018,4,10,17,30,531.0,67.0,2.9,10.2,193.0,421.04,353.58
2018,4,10,17,45,389.0,57.5,2.8,9.75,137.5,303.25,252.77
2018,4,10,18,0,247.0,48.0,2.7,9.3,82.0,200.09,162.27
2018,4,10,18,15,153.0,32.0,2.65,9.05,50.0,127.94,92.54
2018,4,10,18,30,59.0,16.0,2.6,8.8,18.0,36.39,0.0
2018,4,10,18,45,29.5,8.0,2.5,8.5,9.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.4,8.35,5.5,5.0,0.0
2018,4,11,6,0,5.0,11.0,2.4,8.4,11.0,9.87,0.0
2018,4,11,6,15,30.5,25.0,2.35,8.6,29.0,21.35,12.43
2018,4,11,6,30,56.0,39.0,2.3,8.8,47.0,32.74,23.62
2018,4,11,6,45,45.5,54.5,2.3,8.95,63.0,46.49,36.5
2018,4,11,7,0,35.0,70.0,2.3,9.1,79.0,58.95,48.03
2018,4,11,7,15,167.0,98.0,2.2,9.2,154.0,73.64,61.37
2018,4,11,7,30,299.0,126.0,2.1,9.3,229.0,92.88,78.54
2018,4,11,7,45,200.0,148.0,2.0,9.35,221.5,106.55,90.47
2018,4,11,8,0,101.0,170.0,1.9,9.4,214.0,137.41,108.47
2018,4,11,8,15,60.5,154.0,1.9,9.45,181.5,135.53,107.39
2018,4,11,8,30,20.0,138.0,1.9,9.5,149.0,121.19,96.88
2018,4,11,8,45,37.5,191.5,1.9,9.5,213.5,170.76,137.44
2018,4,11,9,0,55.0,245.0,1.9,9.5,278.0,223.2,179.8
2018,4,11,9,15,51.5,261.5,2.05,9.5,294.0,241.72,194.81
2018,4,11,9,30,48.0,278.0,2.2,9.5,310.0,259.95,209.54
2018,4,11,9,45,98.0,311.5,2.3,9.5,382.0,319.0,256.73
2018,4,11,10,0,148.0,345.0,2.4,9.5,454.0,385.95,309.76
2018,4,11,10,15,128.5,357.0,2.5,9.5,454.5,397.39,318.46
2018,4,11,10,30,109.0,369.0,2.6,9.5,455.0,402.74,322.44
2018,4,11,10,45,166.0,385.0,2.65,9.45,520.0,471.88,377.06
2018,4,11,11,0,223.0,401.0,2.7,9.4,585.0,542.29,431.7
2018,4,11,11,15,213.5,409.0,2.8,9.35,588.0,556.88,442.52
2018,4,11,11,30,204.0,417.0,2.9,9.3,591.0,570.13,452.57
2018,4,11,11,45,287.0,396.0,2.95,9.3,643.0,644.61,510.78
2018,4,11,12,0,370.0,375.0,3.0,9.3,695.0,713.74,564.07
2018,4,11,12,15,360.0,383.0,3.1,9.3,694.0,728.26,574.51
2018,4,11,12,30,350.0,391.0,3.2,9.3,693.0,740.91,583.98
2018,4,11,12,45,200.5,362.5,3.3,9.3,535.0,563.14,449.02
2018,4,11,13,0,51.0,334.0,3.4,9.3,377.0,376.42,301.57
2018,4,11,13,15,28.5,255.0,3.5,9.3,279.0,275.31,221.86
2018,4,11,13,30,6.0,176.0,3.6,9.3,181.0,165.52,132.49
2018,4,11,13,45,7.5,188.5,3.7,9.3,194.5,179.13,144.06
2018,4,11,14,0,9.0,201.0,3.8,9.3,208.0,192.96,155.62
2018,4,11,14,15,7.5,193.5,3.8,9.3,199.0,184.6,148.91
2018,4,11,14,30,6.0,186.0,3.8,9.3,190.0,176.22,142.23
2018,4,11,14,45,4.0,167.0,3.85,9.3,169.5,156.2,125.9
2018,4,11,15,0,2.0,148.0,3.9,9.3,149.0,136.22,109.52
2018,4,11,15,15,3.0,143.5,3.9,9.3,145.0,133.14,107.3
2018,4,11,15,30,4.0,139.0,3.9,9.3,141.0,130.06,105.07
2018,4,11,15,45,19.0,138.0,4.1,9.2,148.0,151.8,124.43
2018,4,11,16,0,34.0,137.0,4.3,9.1,155.0,164.09,135.83
2018,4,11,16,15,92.5,151.5,4.4,8.95,193.0,242.71,204.43
2018,4,11,16,30,151.0,166.0,4.5,8.8,231.0,305.2,258.73
2018,4,11,16,45,163.0,142.5,4.55,8.65,204.5,282.05,240.32
2018,4,11,17,0,175.0,119.0,4.6,8.5,178.0,269.78,230.63
2018,4,11,17,15,158.5,95.5,4.6,8.35,142.0,223.42,190.86
2018,4,11,17,30,142.0,72.0,4.6,8.2,106.0,177.78,150.83
2018,4,11,17,45,155.0,60.5,4.6,8.0,89.5,165.46,138.66
2018,4,11,18,0,168.0,49.0,4.6,7.8,73.0,152.17,124.08
2018,4,11,18,15,102.0,32.5,4.55,7.7,45.5,96.28,70.09
2018,4,11,18,30,36.0,16.0,4.5,7.6,18.0,27.87,0.0
2018,4,11,18,45,18.0,8.0,4.45,7.45,9.0,7.28,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,53.5,11.5,2.85,5.15,14.5,10.46,0.0
2018,4,12,6,0,107.0,23.0,2.8,5.4,29.0,18.18,0.0
2018,4,12,6,15,236.0,37.5,2.8,5.75,68.5,29.29,19.67
2018,4,12,6,30,365.0,52.0,2.8,6.1,108.0,40.12,30.6
2018,4,12,6,45,433.5,62.5,2.8,6.45,154.0,49.23,39.39
2018,4,12,7,0,502.0,73.0,2.8,6.8,200.0,55.86,45.66
2018,4,12,7,15,335.0,86.5,2.8,7.05,179.5,62.28,51.54
2018,4,12,7,30,168.0,100.0,2.8,7.3,159.0,74.65,62.65
2018,4,12,7,45,86.0,99.0,2.8,7.6,129.5,79.25,66.55
2018,4,12,8,0,4.0,98.0,2.8,7.9,100.0,85.85,68.74
2018,4,12,8,15,288.0,122.0,2.75,8.1,274.5,130.7,93.62
2018,4,12,8,30,572.0,146.0,2.7,8.3,449.0,229.51,164.99
2018,4,12,8,45,688.0,133.0,2.6,8.5,529.5,289.51,214.22
2018,4,12,9,0,804.0,120.0,2.5,8.7,610.0,366.73,279.33
2018,4,12,9,15,622.5,154.0,2.45,8.9,549.0,373.57,293.5
2018,4,12,9,30,441.0,188.0,2.4,9.1,488.0,360.94,288.75
2018,4,12,9,45,314.0,254.5,2.35,9.25,474.0,381.54,306.83
2018,4,12,10,0,187.0,321.0,2.3,9.4,460.0,387.72,311.23
2018,4,12,10,15,259.5,332.0,2.35,9.55,533.0,458.72,367.44
2018,4,12,10,30,332.0,343.0,2.4,9.7,606.0,535.41,426.96
2018,4,12,10,45,473.0,301.5,2.45,9.8,687.5,625.25,497.17
2018,4,12,11,0,614.0,260.0,2.5,9.9,769.0,722.81,571.85
2018,4,12,11,15,692.0,231.0,2.6,10.0,814.5,789.82,622.34
2018,4,12,11,30,770.0,202.0,2.7,10.1,860.0,859.12,673.89
2018,4,12,11,45,767.0,204.5,2.8,10.15,865.0,890.61,695.92
2018,4,12,12,0,764.0,207.0,2.9,10.2,870.0,919.1,716.2
2018,4,12,12,15,811.0,186.0,2.95,10.2,889.5,960.79,745.46
2018,4,12,12,30,858.0,165.0,3.0,10.2,909.0,1007.54,777.97
2018,4,12,12,45,865.5,160.0,3.1,10.2,904.5,1029.89,794.01
2018,4,12,13,0,873.0,155.0,3.2,10.2,900.0,1048.73,808.0
2018,4,12,13,15,871.0,153.0,3.25,10.2,884.5,1057.58,814.85
2018,4,12,13,30,869.0,151.0,3.3,10.2,869.0,1062.56,819.32
2018,4,12,13,45,865.5,148.0,3.35,10.2,846.0,1061.05,819.53
2018,4,12,14,0,862.0,145.0,3.4,10.2,823.0,1055.66,817.28
2018,4,12,14,15,854.5,142.0,3.45,10.15,792.5,1042.39,809.9
2018,4,12,14,30,847.0,139.0,3.5,10.1,762.0,1025.4,800.11
2018,4,12,14,45,836.0,135.5,3.55,10.1,725.0,1000.83,784.93
2018,4,12,15,0,825.0,132.0,3.6,10.1,688.0,972.91,767.43
2018,4,12,15,15,807.5,128.5,3.6,10.1,644.5,935.7,742.88
2018,4,12,15,30,790.0,125.0,3.6,10.1,601.0,901.78,720.61
2018,4,12,15,45,770.5,120.0,3.6,9.85,554.0,856.18,690.18
2018,4,12,16,0,751.0,115.0,3.6,9.6,507.0,808.73,657.98
2018,4,12,16,15,725.5,109.0,3.55,9.4,457.0,753.6,619.02
2018,4,12,16,30,700.0,103.0,3.5,9.2,407.0,697.72,578.72
2018,4,12,16,45,662.0,96.0,3.45,9.0,354.5,631.02,528.9
2018,4,12,17,0,624.0,89.0,3.4,8.8,302.0,565.44,477.19
2018,4,12,17,15,543.5,82.0,3.35,8.5,245.0,473.87,402.2
2018,4,12,17,30,463.0,75.0,3.3,8.2,188.0,388.33,329.65
2018,4,12,17,45,377.5,62.5,3.2,7.9,140.0,299.93,252.43
2018,4,12,18,0,292.0,50.0,3.1,7.6,92.0,223.52,183.43
2018,4,12,18,15,185.0,34.5,3.05,7.35,57.5,143.86,108.1
2018,4,12,18,30,78.0,19.0,3.0,7.1,23.0,57.31,0.0
2018,4,12,18,45,39.0,9.5,2.95,6.9,11.5,20.88,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,72.5,12.5,2.4,5.15,16.5,11.37,0.0
2018,4,13,6,0,145.0,25.0,2.4,5.6,33.0,19.78,1.67
2018,4,13,6,15,233.5,38.0,2.45,6.15,67.5,29.61,20.15
2018,4,13,6,30,322.0,51.0,2.5,6.7,102.0,39.14,29.72
2018,4,13,6,45,401.5,62.5,2.5,7.25,150.0,47.24,37.49
2018,4,13,7,0,481.0,74.0,2.5,7.8,198.0,56.36,45.95
2018,4,13,7,15,571.5,77.5,2.55,8.4,256.5,57.01,46.48
2018,4,13,7,30,662.0,81.0,2.6,9.0,315.0,57.92,47.12
2018,4,13,7,45,698.5,86.0,2.6,9.6,367.0,64.81,53.08
2018,4,13,8,0,735.0,91.0,2.6,10.2,419.0,119.67,69.23
2018,4,13,8,15,761.5,95.5,2.6,10.65,469.5,182.16,114.38
2018,4,13,8,30,788.0,100.0,2.6,11.1,520.0,242.36,164.96
2018,4,13,8,45,807.0,103.0,2.6,11.6,566.5,302.12,218.27
2018,4,13,9,0,826.0,106.0,2.6,12.1,613.0,363.48,273.12
2018,4,13,9,15,843.5,107.5,2.55,12.45,655.5,424.26,326.62
2018,4,13,9,30,861.0,109.0,2.5,12.8,698.0,485.85,379.15
2018,4,13,9,45,876.0,109.0,2.5,13.1,735.5,546.38,429.33
2018,4,13,10,0,891.0,109.0,2.5,13.4,773.0,604.88,476.34
2018,4,13,10,15,898.5,111.0,2.5,13.7,803.0,660.09,519.33
2018,4,13,10,30,906.0,113.0,2.5,14.0,833.0,713.85,559.91
2018,4,13,10,45,910.5,114.5,2.5,14.25,855.5,763.32,596.34
2018,4,13,11,0,915.0,116.0,2.5,14.5,878.0,810.58,628.49
2018,4,13,11,15,871.0,143.5,2.55,14.7,879.5,847.09,653.13
2018,4,13,11,30,827.0,171.0,2.6,14.9,881.0,873.39,670.62
2018,4,13,11,45,738.0,225.0,2.65,15.1,862.5,885.77,678.45
2018,4,13,12,0,649.0,279.0,2.7,15.3,844.0,884.84,675.29
2018,4,13,12,15,672.0,265.5,2.75,15.4,850.5,916.86,698.49
2018,4,13,12,30,695.0,252.0,2.8,15.5,857.0,946.74,719.82
2018,4,13,12,45,803.0,187.0,2.85,15.6,879.5,996.47,753.99
2018,4,13,13,0,911.0,122.0,2.9,15.7,902.0,1040.79,783.81
2018,4,13,13,15,872.0,140.0,3.0,15.65,875.5,1032.99,779.74
2018,4,13,13,30,833.0,158.0,3.1,15.6,849.0,1033.73,782.02
2018,4,13,13,45,808.0,165.0,3.15,15.6,819.5,1020.92,774.6
2018,4,13,14,0,783.0,172.0,3.2,15.6,790.0,1004.33,764.83
2018,4,13,14,15,753.5,175.5,3.25,15.45,752.0,984.83,753.57
2018,4,13,14,30,724.0,179.0,3.3,15.3,714.0,954.25,734.68
2018,4,13,14,45,760.5,153.5,3.35,15.15,690.5,953.16,736.37
2018,4,13,15,0,797.0,128.0,3.4,15.0,667.0,941.09,730.28
2018,4,13,15,15,777.5,123.5,3.4,15.0,622.5,901.44,704.14
2018,4,13,15,30,758.0,119.0,3.4,15.0,578.0,859.41,676.29
2018,4,13,15,45,759.5,109.0,3.45,14.45,538.0,827.82,657.36
2018,4,13,16,0,761.0,99.0,3.5,13.9,498.0,793.05,635.69
2018,4,13,16,15,713.0,97.5,3.55,13.55,442.5,728.88,591.09
2018,4,13,16,30,665.0,96.0,3.6,13.2,387.0,661.49,542.99
2018,4,13,16,45,632.5,88.5,3.6,12.85,337.0,599.87,497.8
2018,4,13,17,0,600.0,81.0,3.6,12.5,287.0,539.06,450.64
2018,4,13,17,15,566.5,71.5,3.55,12.1,240.0,476.46,400.05
2018,4,13,17,30,533.0,62.0,3.5,11.7,193.0,415.65,348.78
2018,4,13,17,45,460.5,54.5,3.5,11.3,148.5,338.15,281.4
2018,4,13,18,0,388.0,47.0,3.5,10.9,104.0,267.01,217.15
2018,4,13,18,15,261.5,34.0,3.45,10.6,66.0,175.16,132.0
2018,4,13,18,30,135.0,21.0,3.4,10.3,28.0,86.69,0.0
2018,4,13,18,45,67.5,10.5,3.35,10.05,14.0,30.7,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,78.0,13.0,2.8,7.25,18.0,11.82,0.0
2018,4,14,6,0,156.0,26.0,2.8,7.6,36.0,20.54,4.88
2018,4,14,6,15,277.0,38.5,2.75,8.05,75.5,30.02,20.51
2018,4,14,6,30,398.0,51.0,2.7,8.5,115.0,40.96,31.18
2018,4,14,6,45,480.0,59.5,2.7,8.95,165.0,46.22,36.34
2018,4,14,7,0,562.0,68.0,2.7,9.4,215.0,51.37,41.16
2018,4,14,7,15,617.5,75.0,2.6,9.95,269.0,55.02,44.4
2018,4,14,7,30,673.0,82.0,2.5,10.5,323.0,58.55,47.4
2018,4,14,7,45,711.5,86.5,2.45,11.1,376.0,66.99,54.7
2018,4,14,8,0,750.0,91.0,2.4,11.7,429.0,122.5,70.18
2018,4,14,8,15,778.5,94.5,2.35,12.3,480.5,185.37,115.45
