Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,30,807.0,98.0,2.3,12.9,532.0,246.21,166.18
2018,4,14,8,45,828.0,100.5,2.25,13.5,579.5,307.22,219.99
2018,4,14,9,0,849.0,103.0,2.2,14.1,627.0,370.04,275.32
2018,4,14,9,15,866.5,104.5,2.15,14.5,670.5,432.13,329.18
2018,4,14,9,30,884.0,106.0,2.1,14.9,714.0,496.95,383.36
2018,4,14,9,45,898.0,106.0,2.05,15.25,751.5,556.33,431.66
2018,4,14,10,0,912.0,106.0,2.0,15.6,789.0,615.36,477.92
2018,4,14,10,15,920.0,107.5,2.0,15.85,819.5,671.41,520.77
2018,4,14,10,30,928.0,109.0,2.0,16.1,850.0,725.99,561.19
2018,4,14,10,45,934.0,109.5,2.0,16.35,873.0,776.51,597.36
2018,4,14,11,0,940.0,110.0,2.0,16.6,896.0,824.86,629.36
2018,4,14,11,15,943.0,110.5,2.05,16.7,911.0,868.44,658.52
2018,4,14,11,30,946.0,111.0,2.1,16.8,926.0,909.2,685.58
2018,4,14,11,45,947.5,111.5,2.15,16.9,933.5,945.65,709.62
2018,4,14,12,0,949.0,112.0,2.2,17.0,941.0,978.84,731.45
2018,4,14,12,15,949.0,112.5,2.25,16.95,941.0,1007.23,750.53
2018,4,14,12,30,949.0,113.0,2.3,16.9,941.0,1032.01,767.32
2018,4,14,12,45,947.5,112.0,2.4,16.9,932.0,1050.06,780.27
2018,4,14,13,0,946.0,111.0,2.5,16.9,923.0,1064.21,790.86
2018,4,14,13,15,942.5,110.5,2.6,16.75,907.0,1072.94,798.53
2018,4,14,13,30,939.0,110.0,2.7,16.6,891.0,1077.67,803.77
2018,4,14,13,45,932.5,109.0,2.8,16.5,866.5,1074.81,804.04
2018,4,14,14,0,926.0,108.0,2.9,16.4,842.0,1067.96,801.86
2018,4,14,14,15,917.5,107.0,3.0,16.2,811.0,1055.19,796.17
2018,4,14,14,30,909.0,106.0,3.1,16.0,780.0,1038.66,788.03
2018,4,14,14,45,897.0,104.5,3.15,15.8,742.0,1014.48,774.3
2018,4,14,15,0,885.0,103.0,3.2,15.6,704.0,986.94,758.28
2018,4,14,15,15,870.0,100.5,3.2,15.6,661.0,961.89,743.0
2018,4,14,15,30,855.0,98.0,3.2,15.6,618.0,924.0,718.67
2018,4,14,15,45,835.0,95.0,3.35,15.0,570.0,878.43,691.28
2018,4,14,16,0,815.0,92.0,3.5,14.4,522.0,830.86,661.73
2018,4,14,16,15,786.5,89.5,3.5,13.95,471.0,775.16,624.22
2018,4,14,16,30,758.0,87.0,3.5,13.5,420.0,718.7,585.24
2018,4,14,16,45,718.5,82.5,3.45,13.1,366.5,655.75,539.87
2018,4,14,17,0,679.0,78.0,3.4,12.7,313.0,589.9,490.22
2018,4,14,17,15,623.5,71.5,3.35,12.25,260.0,512.89,428.7
2018,4,14,17,30,568.0,65.0,3.3,11.8,207.0,439.58,367.71
2018,4,14,17,45,454.5,57.0,3.25,11.4,153.5,337.32,280.38
2018,4,14,18,0,341.0,49.0,3.2,11.0,100.0,244.86,199.13
2018,4,14,18,15,240.0,36.0,3.15,10.75,65.0,168.16,127.59
2018,4,14,18,30,139.0,23.0,3.1,10.5,30.0,91.23,0.0
2018,4,14,18,45,69.5,11.5,3.05,10.2,15.0,32.2,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,105.5,14.5,1.3,8.2,21.5,13.19,0.0
2018,4,15,6,0,203.0,27.0,1.4,8.4,41.0,21.34,7.45
2018,4,15,6,15,252.5,38.0,1.5,8.65,70.0,29.51,20.19
2018,4,15,6,30,302.0,49.0,1.6,8.9,99.0,37.4,28.02
2018,4,15,6,45,194.0,65.5,1.75,9.2,102.0,51.17,40.83
2018,4,15,7,0,86.0,82.0,1.9,9.5,105.0,65.61,54.03
2018,4,15,7,15,62.0,98.5,2.05,9.7,117.0,80.91,67.77
2018,4,15,7,30,38.0,115.0,2.2,9.9,129.0,93.35,78.71
2018,4,15,7,45,55.5,149.0,2.3,10.1,172.5,118.29,95.51
2018,4,15,8,0,73.0,183.0,2.4,10.3,216.0,150.12,119.53
2018,4,15,8,15,128.0,211.0,2.55,10.35,277.0,182.24,142.81
2018,4,15,8,30,183.0,239.0,2.7,10.4,338.0,226.91,177.32
2018,4,15,8,45,152.0,258.0,2.8,10.4,345.0,249.24,197.43
2018,4,15,9,0,121.0,277.0,2.9,10.4,352.0,267.86,214.06
2018,4,15,9,15,77.0,275.5,3.0,10.3,324.5,263.26,211.59
2018,4,15,9,30,33.0,274.0,3.1,10.2,297.0,250.14,201.48
2018,4,15,9,45,71.0,307.0,3.2,10.15,359.5,301.93,243.1
2018,4,15,10,0,109.0,340.0,3.3,10.1,422.0,360.1,289.48
2018,4,15,10,15,75.5,289.0,3.4,10.0,347.0,303.06,244.14
2018,4,15,10,30,42.0,238.0,3.5,9.9,272.0,241.6,194.67
2018,4,15,10,45,21.0,162.0,3.55,9.85,179.0,161.53,129.35
2018,4,15,11,0,0.0,86.0,3.6,9.8,86.0,76.48,58.56
2018,4,15,11,15,0.0,82.5,3.6,9.8,82.5,73.38,55.99
2018,4,15,11,30,0.0,79.0,3.6,9.8,79.0,70.28,53.37
2018,4,15,11,45,0.0,78.0,3.6,9.75,78.0,69.4,52.62
2018,4,15,12,0,0.0,77.0,3.6,9.7,77.0,68.51,51.88
2018,4,15,12,15,0.0,77.0,3.65,9.7,77.0,68.52,51.88
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,68.51,51.89
2018,4,15,12,45,0.0,78.5,3.7,9.7,78.5,69.84,53.01
2018,4,15,13,0,0.0,80.0,3.7,9.7,80.0,71.16,54.14
2018,4,15,13,15,0.0,81.5,3.75,9.65,81.5,72.48,55.29
2018,4,15,13,30,0.0,83.0,3.8,9.6,83.0,73.8,56.45
2018,4,15,13,45,0.0,84.0,3.8,9.55,84.0,74.66,57.24
2018,4,15,14,0,0.0,85.0,3.8,9.5,85.0,75.52,58.05
2018,4,15,14,15,0.0,85.0,3.8,9.45,85.0,75.49,58.13
2018,4,15,14,30,0.0,85.0,3.8,9.4,85.0,75.45,58.22
2018,4,15,14,45,0.0,79.5,3.85,9.35,79.5,70.52,54.2
2018,4,15,15,0,0.0,74.0,3.9,9.3,74.0,65.59,50.17
2018,4,15,15,15,14.0,123.0,3.9,9.3,131.5,131.04,106.11
2018,4,15,15,30,28.0,172.0,3.9,9.3,189.0,195.4,160.52
2018,4,15,15,45,163.0,191.0,3.85,8.9,278.5,352.7,295.4
2018,4,15,16,0,298.0,210.0,3.8,8.5,368.0,504.05,421.08
2018,4,15,16,15,439.0,163.5,3.75,8.25,371.0,572.49,479.7
2018,4,15,16,30,580.0,117.0,3.7,8.0,374.0,618.56,520.31
2018,4,15,16,45,531.0,109.5,3.6,7.75,322.0,548.07,464.13
2018,4,15,17,0,482.0,102.0,3.5,7.5,270.0,474.77,404.9
2018,4,15,17,15,396.5,93.5,3.45,7.3,216.5,386.59,331.01
2018,4,15,17,30,311.0,85.0,3.4,7.1,163.0,306.0,261.46
2018,4,15,17,45,271.0,68.5,3.3,6.95,125.0,248.52,210.22
2018,4,15,18,0,231.0,52.0,3.2,6.8,87.0,194.95,160.92
2018,4,15,18,15,186.5,37.5,3.15,6.75,59.0,146.72,113.48
2018,4,15,18,30,142.0,23.0,3.1,6.7,31.0,92.75,12.37
2018,4,15,18,45,71.0,11.5,3.0,6.65,15.5,32.64,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.25,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.2,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.85,6.15,4.5,4.09,0.0
2018,4,16,6,0,4.0,7.0,1.9,6.1,7.0,6.27,0.0
2018,4,16,6,15,5.0,9.5,1.95,6.05,10.0,8.51,1.91
2018,4,16,6,30,6.0,12.0,2.0,6.0,13.0,10.76,4.18
2018,4,16,6,45,39.0,29.5,2.05,5.95,39.5,25.66,18.02
2018,4,16,7,0,72.0,47.0,2.1,5.9,66.0,39.87,31.21
2018,4,16,7,15,109.0,73.0,2.2,5.85,109.5,59.91,49.61
2018,4,16,7,30,146.0,99.0,2.3,5.8,153.0,73.64,62.04
2018,4,16,7,45,88.0,109.5,2.35,5.75,143.5,87.84,70.32
2018,4,16,8,0,30.0,120.0,2.4,5.7,134.0,102.83,82.8
2018,4,16,8,15,149.0,175.5,2.45,5.75,255.5,161.35,126.7
2018,4,16,8,30,268.0,231.0,2.5,5.8,377.0,235.83,184.22
2018,4,16,8,45,314.5,242.0,2.55,5.8,428.0,279.09,219.96
2018,4,16,9,0,361.0,253.0,2.6,5.8,479.0,327.81,260.98
2018,4,16,9,15,257.0,279.0,2.65,5.95,445.0,334.1,269.81
2018,4,16,9,30,153.0,305.0,2.7,6.1,411.0,329.18,267.64
2018,4,16,9,45,107.5,315.5,2.7,6.2,392.0,328.08,267.07
2018,4,16,10,0,62.0,326.0,2.7,6.3,373.0,320.26,260.38
2018,4,16,10,15,150.0,347.5,2.7,6.45,467.0,402.62,326.9
2018,4,16,10,30,238.0,369.0,2.7,6.6,561.0,496.16,400.8
2018,4,16,10,45,335.0,360.0,2.75,6.75,638.0,575.1,462.9
2018,4,16,11,0,432.0,351.0,2.8,6.9,715.0,666.94,533.71
2018,4,16,11,15,410.5,366.0,2.8,7.1,717.0,688.0,548.06
2018,4,16,11,30,389.0,381.0,2.8,7.3,719.0,699.44,555.7
2018,4,16,11,45,367.5,394.0,2.8,7.45,715.0,712.6,564.55
2018,4,16,12,0,346.0,407.0,2.8,7.6,711.0,723.27,571.44
2018,4,16,12,15,381.0,395.0,2.85,7.8,730.0,759.35,598.85
2018,4,16,12,30,416.0,383.0,2.9,8.0,749.0,806.12,633.38
2018,4,16,12,45,407.5,381.0,3.0,8.15,736.5,797.97,627.81
2018,4,16,13,0,399.0,379.0,3.1,8.3,724.0,798.57,628.79
2018,4,16,13,15,364.0,379.5,3.2,8.35,690.0,773.04,610.28
2018,4,16,13,30,329.0,380.0,3.3,8.4,656.0,745.12,590.03
2018,4,16,13,45,239.0,374.5,3.4,8.45,572.0,652.93,520.31
2018,4,16,14,0,149.0,369.0,3.5,8.5,488.0,541.25,434.44
2018,4,16,14,15,167.5,357.0,3.55,8.5,486.0,549.16,442.62
2018,4,16,14,30,186.0,345.0,3.6,8.5,484.0,555.87,449.35
2018,4,16,14,45,353.0,289.0,3.65,8.5,536.5,675.85,547.57
2018,4,16,15,0,520.0,233.0,3.7,8.5,589.0,788.73,637.56
2018,4,16,15,15,521.5,215.0,3.7,8.5,553.5,760.09,617.15
2018,4,16,15,30,523.0,197.0,3.7,8.5,518.0,728.9,595.67
2018,4,16,15,45,543.5,173.5,3.75,8.4,484.0,705.8,581.07
2018,4,16,16,0,564.0,150.0,3.8,8.3,450.0,686.2,568.67
2018,4,16,16,15,627.0,120.0,3.8,8.2,423.5,683.74,569.16
2018,4,16,16,30,690.0,90.0,3.8,8.1,397.0,672.36,562.36
2018,4,16,16,45,621.0,89.5,3.75,8.0,340.0,591.3,499.92
2018,4,16,17,0,552.0,89.0,3.7,7.9,283.0,513.93,437.28
2018,4,16,17,15,600.0,71.5,3.65,7.7,251.0,496.92,423.72
2018,4,16,17,30,648.0,54.0,3.6,7.5,219.0,469.44,399.46
2018,4,16,17,45,562.0,48.0,3.5,7.25,167.5,384.4,324.53
2018,4,16,18,0,476.0,42.0,3.4,7.0,116.0,303.9,251.37
2018,4,16,18,15,354.5,32.5,3.35,6.8,76.0,213.04,166.61
2018,4,16,18,30,233.0,23.0,3.3,6.6,36.0,126.14,34.23
2018,4,16,18,45,116.5,11.5,3.25,6.35,18.0,46.81,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,141.0,16.0,1.9,3.3,26.0,14.55,0.0
2018,4,17,6,0,266.0,30.0,1.9,3.8,50.0,25.41,13.37
2018,4,17,6,15,370.0,40.0,1.85,4.3,91.5,32.59,23.55
2018,4,17,6,30,474.0,50.0,1.8,4.8,133.0,39.58,30.59
2018,4,17,6,45,560.0,57.0,1.75,5.3,187.0,43.76,34.73
2018,4,17,7,0,646.0,64.0,1.7,5.8,241.0,47.89,38.61
2018,4,17,7,15,692.5,69.0,1.6,6.4,294.5,50.18,40.61
2018,4,17,7,30,739.0,74.0,1.5,7.0,348.0,57.53,47.12
2018,4,17,7,45,770.5,78.5,1.4,7.55,401.5,72.45,47.68
2018,4,17,8,0,802.0,83.0,1.3,8.1,455.0,130.57,74.64
2018,4,17,8,15,825.5,87.0,1.15,8.5,506.5,190.99,119.15
2018,4,17,8,30,849.0,91.0,1.0,8.9,558.0,254.03,172.67
2018,4,17,8,45,866.5,93.5,0.9,9.35,605.0,316.52,228.05
2018,4,17,9,0,884.0,96.0,0.8,9.8,652.0,384.08,286.86
2018,4,17,9,15,899.0,97.5,0.65,10.1,695.0,446.3,339.61
2018,4,17,9,30,914.0,99.0,0.5,10.4,738.0,508.83,390.15
2018,4,17,9,45,926.5,99.0,0.35,10.75,775.0,568.8,436.14
2018,4,17,10,0,939.0,99.0,0.2,11.1,812.0,628.19,479.34
2018,4,17,10,15,944.5,101.5,0.2,11.3,842.0,684.65,520.55
2018,4,17,10,30,950.0,104.0,0.2,11.5,872.0,739.35,559.11
2018,4,17,10,45,954.0,106.0,0.25,11.75,895.0,790.51,594.18
2018,4,17,11,0,958.0,108.0,0.3,12.0,918.0,839.32,625.56
2018,4,17,11,15,958.0,110.5,0.35,12.1,932.5,882.82,653.52
2018,4,17,11,30,958.0,113.0,0.4,12.2,947.0,923.26,679.4
2018,4,17,11,45,955.0,116.0,0.5,12.35,953.0,958.36,702.77
2018,4,17,12,0,952.0,119.0,0.6,12.5,959.0,989.95,724.03
2018,4,17,12,15,954.0,117.5,0.75,12.5,959.0,1018.13,744.78
2018,4,17,12,30,956.0,116.0,0.9,12.5,959.0,1042.73,763.4
2018,4,17,12,45,955.0,115.0,1.0,12.55,950.0,1061.21,777.01
2018,4,17,13,0,954.0,114.0,1.1,12.6,941.0,1075.8,788.34
2018,4,17,13,15,934.0,120.0,1.3,12.6,917.5,1074.73,792.07
2018,4,17,13,30,914.0,126.0,1.5,12.6,894.0,1069.52,793.15
2018,4,17,13,45,925.0,116.5,1.7,12.55,875.0,1075.22,801.32
2018,4,17,14,0,936.0,107.0,1.9,12.5,856.0,1076.68,806.49
2018,4,17,14,15,863.0,131.5,2.0,12.4,802.0,1038.38,784.11
2018,4,17,14,30,790.0,156.0,2.1,12.3,748.0,985.81,752.18
2018,4,17,14,45,767.0,153.5,2.25,12.2,705.0,958.23,737.38
2018,4,17,15,0,744.0,151.0,2.4,12.1,662.0,920.96,715.24
2018,4,17,15,15,737.0,140.5,2.4,12.1,620.5,887.16,693.59
2018,4,17,15,30,730.0,130.0,2.4,12.1,579.0,850.48,669.69
2018,4,17,15,45,651.5,140.0,2.55,11.65,518.0,771.42,616.84
2018,4,17,16,0,573.0,150.0,2.7,11.2,457.0,693.53,563.13
2018,4,17,16,15,575.0,133.0,2.8,10.9,415.5,655.15,537.44
2018,4,17,16,30,577.0,116.0,2.9,10.6,374.0,614.29,508.71
2018,4,17,16,45,516.0,111.5,3.0,10.25,321.0,531.89,445.31
2018,4,17,17,0,455.0,107.0,3.1,9.9,268.0,461.21,389.16
2018,4,17,17,15,444.0,90.0,3.1,9.55,226.5,412.0,349.31
2018,4,17,17,30,433.0,73.0,3.1,9.2,185.0,362.55,307.42
2018,4,17,17,45,375.5,60.5,3.1,8.8,142.0,293.79,247.24
2018,4,17,18,0,318.0,48.0,3.1,8.4,99.0,230.75,190.17
2018,4,17,18,15,230.5,35.5,3.0,8.2,65.5,161.39,125.73
2018,4,17,18,30,143.0,23.0,2.9,8.0,32.0,93.82,33.23
2018,4,17,18,45,71.5,11.5,2.8,7.8,16.0,32.74,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.0,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.1,6.1,11.5,10.46,0.0
2018,4,18,6,0,0.0,20.0,1.0,6.2,20.0,17.63,8.11
2018,4,18,6,15,0.0,34.5,0.95,6.5,34.5,30.13,21.29
2018,4,18,6,30,0.0,49.0,0.9,6.8,49.0,42.46,33.03
2018,4,18,6,45,0.0,53.5,0.85,7.1,53.5,46.93,37.42
2018,4,18,7,0,0.0,58.0,0.8,7.4,58.0,51.23,41.44
2018,4,18,7,15,2.0,62.5,0.75,7.65,63.5,55.24,45.03
2018,4,18,7,30,4.0,67.0,0.7,7.9,69.0,59.25,48.51
2018,4,18,7,45,3.0,91.5,0.7,8.15,93.0,80.0,63.85
2018,4,18,8,0,2.0,116.0,0.7,8.4,117.0,100.48,80.9
2018,4,18,8,15,15.5,162.5,0.75,8.65,171.0,140.47,113.42
2018,4,18,8,30,29.0,209.0,0.8,8.9,225.0,177.62,142.99
2018,4,18,8,45,42.5,239.0,0.85,9.1,264.5,209.12,167.79
2018,4,18,9,0,56.0,269.0,0.9,9.3,304.0,242.96,194.42
2018,4,18,9,15,73.5,291.5,1.0,9.5,341.0,274.83,219.4
2018,4,18,9,30,91.0,314.0,1.1,9.7,378.0,309.12,246.25
2018,4,18,9,45,85.5,330.5,1.2,9.95,393.0,328.95,261.61
2018,4,18,10,0,80.0,347.0,1.3,10.2,408.0,348.25,276.4
2018,4,18,10,15,64.0,349.0,1.35,10.4,399.0,348.02,275.75
2018,4,18,10,30,48.0,351.0,1.4,10.6,390.0,345.77,273.5
2018,4,18,10,45,218.0,354.5,1.5,10.85,538.5,486.22,383.89
2018,4,18,11,0,388.0,358.0,1.6,11.1,687.0,634.62,495.65
2018,4,18,11,15,440.0,353.5,1.65,11.15,733.0,700.59,543.18
2018,4,18,11,30,492.0,349.0,1.7,11.2,779.0,763.78,588.88
2018,4,18,11,45,409.0,383.5,1.7,11.3,743.0,738.65,568.53
2018,4,18,12,0,326.0,418.0,1.7,11.4,707.0,715.58,550.02
2018,4,18,12,15,260.0,421.5,1.75,11.4,652.0,672.32,518.38
2018,4,18,12,30,194.0,425.0,1.8,11.4,597.0,611.2,473.58
2018,4,18,12,45,243.0,412.5,1.8,11.45,625.5,669.1,517.43
2018,4,18,13,0,292.0,400.0,1.8,11.5,654.0,713.67,550.5
2018,4,18,13,15,547.0,291.0,1.75,11.45,756.0,879.13,673.65
2018,4,18,13,30,802.0,182.0,1.7,11.4,858.0,1026.95,774.62
2018,4,18,13,45,878.0,139.5,1.7,11.35,860.5,1063.94,797.94
2018,4,18,14,0,954.0,97.0,1.7,11.3,863.0,1083.6,811.4
2018,4,18,14,15,947.0,94.5,1.7,11.2,831.0,1070.12,803.77
2018,4,18,14,30,940.0,92.0,1.7,11.1,799.0,1052.72,794.12
2018,4,18,14,45,930.5,90.0,1.65,11.0,761.0,1029.64,780.04
2018,4,18,15,0,921.0,88.0,1.6,10.9,723.0,1003.01,763.71
2018,4,18,15,15,906.5,86.0,1.6,10.9,679.0,968.29,742.46
2018,4,18,15,30,892.0,84.0,1.6,10.9,635.0,930.66,719.15
2018,4,18,15,45,876.5,81.0,1.55,10.65,588.0,888.29,692.31
2018,4,18,16,0,861.0,78.0,1.5,10.4,541.0,843.61,663.55
2018,4,18,16,15,834.0,75.0,1.45,10.15,488.5,794.91,631.48
2018,4,18,16,30,807.0,72.0,1.4,9.9,436.0,737.44,592.39
2018,4,18,16,45,726.5,73.0,1.4,9.7,370.5,644.78,526.32
2018,4,18,17,0,646.0,74.0,1.4,9.5,305.0,560.27,463.63
2018,4,18,17,15,573.0,70.0,1.35,9.05,250.5,476.87,397.98
2018,4,18,17,30,500.0,66.0,1.3,8.6,196.0,398.93,334.07
2018,4,18,17,45,435.5,56.5,1.25,8.2,151.5,325.38,271.33
2018,4,18,18,0,371.0,47.0,1.2,7.8,107.0,257.87,211.34
2018,4,18,18,15,280.0,35.0,1.2,7.45,71.0,183.2,143.22
2018,4,18,18,30,189.0,23.0,1.2,7.1,35.0,111.68,49.09
2018,4,18,18,45,94.5,11.5,1.15,6.8,17.5,39.87,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.95,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,170.5,18.5,2.5,5.9,31.0,16.83,0.0
2018,4,19,6,0,306.0,31.0,2.5,6.4,57.0,25.96,15.26
2018,4,19,6,15,417.5,40.0,2.6,6.95,101.5,32.28,23.18
2018,4,19,6,30,529.0,49.0,2.7,7.5,146.0,38.49,29.33
2018,4,19,6,45,596.5,55.5,2.8,8.05,198.0,42.31,33.04
2018,4,19,7,0,664.0,62.0,2.9,8.6,250.0,46.06,36.49
2018,4,19,7,15,710.5,67.0,2.95,9.1,304.5,53.08,42.77
2018,4,19,7,30,757.0,72.0,3.0,9.6,359.0,55.68,44.92
2018,4,19,7,45,788.5,76.0,3.05,10.15,412.5,74.18,46.05
2018,4,19,8,0,820.0,80.0,3.1,10.7,466.0,133.04,74.66
2018,4,19,8,15,843.5,83.0,3.1,11.1,517.5,193.7,120.0
2018,4,19,8,30,867.0,86.0,3.1,11.5,569.0,256.94,174.42
2018,4,19,8,45,884.0,88.5,3.15,11.9,616.5,324.88,235.29
2018,4,19,9,0,901.0,91.0,3.2,12.3,664.0,388.7,292.78
2018,4,19,9,15,916.0,92.0,3.2,12.6,707.0,451.29,348.24
2018,4,19,9,30,931.0,93.0,3.2,12.9,750.0,514.13,402.25
2018,4,19,9,45,943.0,93.5,3.25,13.15,787.5,574.98,453.19
2018,4,19,10,0,955.0,94.0,3.3,13.4,825.0,635.18,501.98
2018,4,19,10,15,961.5,94.0,3.35,13.55,854.0,690.57,545.91
2018,4,19,10,30,968.0,94.0,3.4,13.7,883.0,744.2,587.32
2018,4,19,10,45,973.5,94.5,3.5,13.9,906.0,795.57,625.03
2018,4,19,11,0,979.0,95.0,3.6,14.1,929.0,844.63,659.36
2018,4,19,11,15,981.0,95.5,3.7,14.2,943.5,888.32,689.86
2018,4,19,11,30,983.0,96.0,3.8,14.3,958.0,929.0,718.1
2018,4,19,11,45,982.5,97.0,3.85,14.35,964.0,964.8,742.66
2018,4,19,12,0,982.0,98.0,3.9,14.4,970.0,997.11,764.78
2018,4,19,12,15,978.5,99.5,3.95,14.45,968.0,1023.5,782.85
2018,4,19,12,30,975.0,101.0,4.0,14.5,966.0,1046.04,798.37
2018,4,19,12,45,968.5,103.0,4.05,14.55,955.0,1062.26,809.68
2018,4,19,13,0,962.0,105.0,4.1,14.6,944.0,1074.42,818.42
2018,4,19,13,15,957.5,104.5,4.15,14.6,927.0,1081.88,824.27
2018,4,19,13,30,953.0,104.0,4.2,14.6,910.0,1085.28,827.56
2018,4,19,13,45,946.5,103.0,4.2,14.6,884.5,1082.05,826.18
2018,4,19,14,0,940.0,102.0,4.2,14.6,859.0,1074.81,822.26
2018,4,19,14,15,931.5,101.0,4.2,14.55,827.5,1061.61,814.59
2018,4,19,14,30,923.0,100.0,4.2,14.5,796.0,1044.63,804.47
2018,4,19,14,45,912.0,98.0,4.2,14.45,758.0,1020.37,789.42
2018,4,19,15,0,901.0,96.0,4.2,14.4,720.0,992.69,772.05
2018,4,19,15,15,887.0,94.0,4.2,14.4,677.0,958.94,750.23
2018,4,19,15,30,873.0,92.0,4.2,14.4,634.0,922.34,726.31
2018,4,19,15,45,853.5,89.5,4.1,14.1,586.0,886.18,702.81
2018,4,19,16,0,834.0,87.0,4.0,13.8,538.0,839.02,671.03
2018,4,19,16,15,807.5,83.5,3.95,13.5,486.0,783.16,632.58
2018,4,19,16,30,781.0,80.0,3.9,13.2,434.0,726.44,592.73
2018,4,19,16,45,745.5,76.0,3.85,12.85,381.0,661.98,546.03
2018,4,19,17,0,710.0,72.0,3.8,12.5,328.0,598.19,498.39
2018,4,19,17,15,659.5,67.0,3.7,12.0,275.0,528.51,442.57
2018,4,19,17,30,609.0,62.0,3.6,11.5,222.0,458.53,384.4
2018,4,19,17,45,532.0,54.5,3.5,11.0,172.0,374.9,312.66
2018,4,19,18,0,455.0,47.0,3.4,10.5,122.0,298.34,244.44
2018,4,19,18,15,335.0,37.0,3.3,10.1,81.5,208.42,163.15
2018,4,19,18,30,215.0,27.0,3.2,9.7,41.0,126.72,63.56
2018,4,19,18,45,112.5,14.5,3.1,9.3,21.5,48.16,0.0
2018,4,19,19,0,10.0,2.0,3.0,8.9,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,2.95,8.8,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.6,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.55,0.0
2018,4,20,5,45,171.0,18.5,2.85,8.45,32.0,16.83,0.0
2018,4,20,6,0,304.0,32.0,2.8,8.9,59.0,26.71,16.19
2018,4,20,6,15,411.0,40.5,2.75,9.55,103.0,32.53,23.2
2018,4,20,6,30,518.0,49.0,2.7,10.2,147.0,38.28,28.85
2018,4,20,6,45,584.5,55.5,2.65,10.85,198.0,42.1,32.49
2018,4,20,7,0,651.0,62.0,2.6,11.5,249.0,45.84,35.87
2018,4,20,7,15,694.5,67.0,2.55,11.9,302.0,52.83,42.06
2018,4,20,7,30,738.0,72.0,2.5,12.3,355.0,55.4,44.17
2018,4,20,7,45,769.5,76.0,2.4,12.7,407.5,75.24,45.75
2018,4,20,8,0,801.0,80.0,2.3,13.1,460.0,132.87,74.21
2018,4,20,8,15,823.0,83.0,2.3,13.6,510.0,192.07,118.26
2018,4,20,8,30,845.0,86.0,2.3,14.1,560.0,253.64,170.69
2018,4,20,8,45,861.0,88.5,2.3,14.6,606.0,319.91,229.15
2018,4,20,9,0,877.0,91.0,2.3,15.1,652.0,381.91,283.97
2018,4,20,9,15,892.5,92.0,2.3,15.4,694.5,443.19,337.24
2018,4,20,9,30,908.0,93.0,2.3,15.7,737.0,504.81,389.13
2018,4,20,9,45,921.5,92.0,2.3,16.0,773.5,563.73,437.27
2018,4,20,10,0,935.0,91.0,2.3,16.3,810.0,622.16,483.38
2018,4,20,10,15,941.0,92.5,2.35,16.45,839.5,677.43,526.14
2018,4,20,10,30,947.0,94.0,2.4,16.6,869.0,730.97,566.44
2018,4,20,10,45,950.5,95.0,2.5,16.7,890.5,780.29,602.12
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,827.18,634.5
2018,4,20,11,15,956.5,97.0,2.65,16.9,926.5,870.65,663.92
2018,4,20,11,30,959.0,98.0,2.7,17.0,941.0,911.24,691.16
2018,4,20,11,45,960.0,98.5,2.8,17.05,948.0,946.97,715.52
2018,4,20,12,0,961.0,99.0,2.9,17.1,955.0,979.37,737.64
2018,4,20,12,15,961.0,99.0,2.95,17.05,954.5,1006.87,756.35
2018,4,20,12,30,961.0,99.0,3.0,17.0,954.0,1030.73,772.72
2018,4,20,12,45,959.5,98.5,3.1,16.95,945.0,1048.84,785.84
2018,4,20,13,0,958.0,98.0,3.2,16.9,936.0,1063.05,796.55
2018,4,20,13,15,954.0,97.0,3.25,16.75,919.0,1070.25,802.62
2018,4,20,13,30,950.0,96.0,3.3,16.6,902.0,1073.41,806.22
2018,4,20,13,45,944.5,95.5,3.35,16.45,878.0,1071.56,806.68
2018,4,20,14,0,939.0,95.0,3.4,16.3,854.0,1065.74,804.66
2018,4,20,14,15,930.5,94.5,3.45,16.1,823.0,1052.98,798.29
2018,4,20,14,30,922.0,94.0,3.5,15.9,792.0,1036.45,789.5
2018,4,20,14,45,911.5,92.5,3.55,15.65,754.5,1013.16,776.31
2018,4,20,15,0,901.0,91.0,3.6,15.4,717.0,986.46,760.79
2018,4,20,15,15,887.5,88.5,3.6,15.4,674.0,952.51,739.09
2018,4,20,15,30,874.0,86.0,3.6,15.4,631.0,915.67,715.29
2018,4,20,15,45,855.5,83.5,3.6,14.85,583.5,871.76,687.65
2018,4,20,16,0,837.0,81.0,3.6,14.3,536.0,833.74,663.88
2018,4,20,16,15,812.5,78.5,3.55,13.95,485.5,780.68,627.79
2018,4,20,16,30,788.0,76.0,3.5,13.6,435.0,726.62,590.29
2018,4,20,16,45,755.0,72.0,3.5,13.25,382.5,663.79,545.33
2018,4,20,17,0,722.0,68.0,3.5,12.9,330.0,601.45,499.42
2018,4,20,17,15,675.5,62.5,3.45,12.4,277.5,529.54,442.47
2018,4,20,17,30,629.0,57.0,3.4,11.9,225.0,463.8,388.0
2018,4,20,17,45,558.5,50.5,3.4,11.4,175.5,384.06,319.79
2018,4,20,18,0,488.0,44.0,3.4,10.9,126.0,310.73,254.39
2018,4,20,18,15,373.5,34.5,3.4,10.55,84.5,222.23,174.32
2018,4,20,18,30,259.0,25.0,3.4,10.2,43.0,140.83,77.66
2018,4,20,18,45,137.5,14.0,3.4,9.85,22.5,55.44,0.0
2018,4,20,19,0,16.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,21,5,15,22.5,3.0,3.15,7.75,3.0,0.0,0.0
2018,4,21,5,30,45.0,6.0,3.2,8.2,6.0,5.46,0.0
2018,4,21,5,45,170.0,18.5,3.2,8.65,32.5,15.5,0.0
2018,4,21,6,0,295.0,31.0,3.2,9.1,59.0,25.52,15.59
2018,4,21,6,15,410.0,40.0,3.1,9.6,104.5,31.89,22.7
2018,4,21,6,30,525.0,49.0,3.0,10.1,150.0,38.14,28.76
2018,4,21,6,45,590.5,55.0,2.9,10.65,201.0,41.56,32.04
2018,4,21,7,0,656.0,61.0,2.8,11.2,252.0,44.94,35.1
2018,4,21,7,15,699.5,65.5,2.65,11.75,305.0,51.45,40.84
2018,4,21,7,30,743.0,70.0,2.5,12.3,358.0,53.68,42.63
2018,4,21,7,45,774.5,73.5,2.35,12.85,410.5,74.98,44.45
2018,4,21,8,0,806.0,77.0,2.2,13.4,463.0,132.51,73.3
2018,4,21,8,15,829.0,79.5,2.05,13.9,513.0,191.7,117.5
2018,4,21,8,30,852.0,82.0,1.9,14.4,563.0,258.76,174.21
2018,4,21,8,45,869.5,84.5,1.8,14.95,610.0,320.49,228.63
2018,4,21,9,0,887.0,87.0,1.7,15.5,657.0,383.39,283.55
2018,4,21,9,15,901.0,88.5,1.65,15.85,699.5,444.93,336.33
2018,4,21,9,30,915.0,90.0,1.6,16.2,742.0,506.66,387.39
2018,4,21,9,45,925.5,91.0,1.6,16.55,778.5,566.05,435.03
2018,4,21,10,0,936.0,92.0,1.6,16.9,815.0,624.68,480.34
2018,4,21,10,15,942.5,93.5,1.6,17.15,844.5,680.23,522.02
2018,4,21,10,30,949.0,95.0,1.6,17.4,874.0,734.1,561.14
2018,4,21,10,45,953.5,95.5,1.65,17.65,896.0,783.68,595.58
2018,4,21,11,0,958.0,96.0,1.7,17.9,918.0,830.9,626.75
2018,4,21,11,15,961.0,96.5,1.75,18.05,933.0,874.37,655.32
2018,4,21,11,30,964.0,97.0,1.8,18.2,948.0,914.96,681.77
2018,4,21,11,45,964.5,98.5,1.85,18.35,955.0,951.3,705.28
2018,4,21,12,0,965.0,100.0,1.9,18.5,962.0,984.3,726.56
2018,4,21,12,15,964.5,100.0,2.05,18.5,961.0,1011.38,745.65
2018,4,21,12,30,964.0,100.0,2.2,18.5,960.0,1034.77,762.48
2018,4,21,12,45,962.0,100.0,2.3,18.5,951.5,1052.91,775.43
2018,4,21,13,0,960.0,100.0,2.4,18.5,943.0,1067.14,786.01
2018,4,21,13,15,956.5,100.0,2.45,18.45,926.5,1075.91,792.78
2018,4,21,13,30,953.0,100.0,2.5,18.4,910.0,1080.66,797.16
2018,4,21,13,45,947.0,99.5,2.6,18.3,886.0,1078.32,797.85
2018,4,21,14,0,941.0,99.0,2.7,18.2,862.0,1071.99,796.11
2018,4,21,14,15,933.5,98.0,2.8,18.05,831.0,1059.67,790.71
2018,4,21,14,30,926.0,97.0,2.9,17.9,800.0,1043.54,782.87
2018,4,21,14,45,915.5,95.0,2.95,17.75,762.0,1019.62,769.39
2018,4,21,15,0,905.0,93.0,3.0,17.6,724.0,992.26,753.61
2018,4,21,15,15,891.5,91.0,3.0,17.6,681.0,958.82,732.77
2018,4,21,15,30,878.0,89.0,3.0,17.6,638.0,922.49,709.87
2018,4,21,15,45,860.0,87.0,3.1,17.0,591.0,879.53,684.37
2018,4,21,16,0,842.0,85.0,3.2,16.4,544.0,842.49,662.55
2018,4,21,16,15,818.0,82.5,3.25,16.0,494.0,789.63,627.88
2018,4,21,16,30,794.0,80.0,3.3,15.6,444.0,735.69,591.64
2018,4,21,16,45,759.5,76.5,3.35,15.15,391.0,672.06,547.09
2018,4,21,17,0,725.0,73.0,3.4,14.7,338.0,608.95,501.4
2018,4,21,17,15,675.5,68.0,3.4,14.2,284.5,539.18,446.66
2018,4,21,17,30,626.0,63.0,3.4,13.7,231.0,469.03,389.4
2018,4,21,17,45,549.5,56.0,3.4,13.15,180.5,385.41,318.77
2018,4,21,18,0,473.0,49.0,3.4,12.6,130.0,308.68,251.3
2018,4,21,18,15,351.0,39.0,3.4,12.15,88.0,216.82,169.58
2018,4,21,18,30,229.0,29.0,3.4,11.7,46.0,135.43,79.47
2018,4,21,18,45,119.5,15.5,3.4,11.25,24.0,51.18,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.65,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.35,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.8,8.0,7.28,0.0
2018,4,22,5,45,129.0,23.0,3.0,9.25,34.0,18.25,0.0
2018,4,22,6,0,230.0,38.0,3.0,9.7,60.0,29.75,19.4
2018,4,22,6,15,297.0,48.0,2.9,10.1,95.0,36.93,27.18
2018,4,22,6,30,364.0,58.0,2.8,10.5,130.0,43.91,33.93
2018,4,22,6,45,445.0,68.0,2.7,10.85,181.5,51.63,41.1
2018,4,22,7,0,526.0,78.0,2.6,11.2,233.0,57.75,46.63
2018,4,22,7,15,600.0,85.0,2.5,11.6,294.0,61.19,49.59
2018,4,22,7,30,674.0,92.0,2.4,12.0,355.0,64.53,52.36
2018,4,22,7,45,688.0,100.0,2.25,12.4,401.0,88.22,56.47
2018,4,22,8,0,702.0,108.0,2.1,12.8,447.0,142.76,85.98
2018,4,22,8,15,721.0,114.5,2.05,13.35,494.0,198.72,128.2
2018,4,22,8,30,740.0,121.0,2.0,13.9,541.0,256.84,177.4
2018,4,22,8,45,680.0,150.0,1.95,14.5,560.5,312.58,228.52
2018,4,22,9,0,620.0,179.0,1.9,15.1,580.0,361.0,272.25
2018,4,22,9,15,631.5,191.5,1.85,15.6,622.0,417.28,319.06
2018,4,22,9,30,643.0,204.0,1.8,16.1,664.0,474.26,364.85
2018,4,22,9,45,610.5,229.5,1.75,16.65,683.5,519.78,400.38
2018,4,22,10,0,578.0,255.0,1.7,17.2,703.0,560.05,430.48
2018,4,22,10,15,519.0,293.0,1.7,17.55,706.5,591.29,452.93
2018,4,22,10,30,460.0,331.0,1.7,17.9,710.0,616.02,469.71
2018,4,22,10,45,459.0,340.0,1.65,18.25,726.5,651.39,494.17
2018,4,22,11,0,458.0,349.0,1.6,18.6,743.0,685.54,517.09
2018,4,22,11,15,426.0,369.0,1.65,18.8,740.5,703.18,528.5
2018,4,22,11,30,394.0,389.0,1.7,19.0,738.0,710.89,533.09
2018,4,22,11,45,274.5,395.0,1.75,19.2,639.0,631.02,475.05
2018,4,22,12,0,155.0,401.0,1.8,19.4,540.0,531.76,402.3
2018,4,22,12,15,215.5,373.5,1.9,19.35,566.5,581.69,441.33
2018,4,22,12,30,276.0,346.0,2.0,19.3,593.0,621.95,472.42
2018,4,22,12,45,464.0,314.0,2.1,19.25,724.5,797.36,599.88
2018,4,22,13,0,652.0,282.0,2.2,19.2,856.0,965.85,716.77
2018,4,22,13,15,554.0,311.5,2.25,19.2,793.0,906.24,674.13
2018,4,22,13,30,456.0,341.0,2.3,19.2,730.0,845.04,631.9
2018,4,22,13,45,544.5,294.5,2.35,19.2,746.5,891.43,667.83
2018,4,22,14,0,633.0,248.0,2.4,19.2,763.0,938.78,703.12
2018,4,22,14,15,637.0,235.0,2.4,19.1,736.5,928.2,697.17
2018,4,22,14,30,641.0,222.0,2.4,19.0,710.0,914.31,689.53
2018,4,22,14,45,736.0,173.0,2.4,18.9,708.0,947.71,713.79
2018,4,22,15,0,831.0,124.0,2.4,18.8,706.0,966.13,727.61
2018,4,22,15,15,830.0,116.5,2.4,18.8,668.0,939.61,711.21
2018,4,22,15,30,829.0,109.0,2.4,18.8,630.0,909.66,692.9
2018,4,22,15,45,807.5,104.5,2.5,18.95,580.5,861.66,662.44
2018,4,22,16,0,786.0,100.0,2.6,19.1,531.0,811.87,630.26
2018,4,22,16,15,698.0,110.0,2.65,18.75,466.0,727.51,573.18
2018,4,22,16,30,610.0,120.0,2.7,18.4,401.0,642.39,513.67
2018,4,22,16,45,524.5,117.0,2.75,18.05,338.5,542.43,439.34
2018,4,22,17,0,439.0,114.0,2.8,17.7,276.0,456.2,372.82
2018,4,22,17,15,498.5,93.5,2.9,16.85,250.5,449.12,369.4
2018,4,22,17,30,558.0,73.0,3.0,16.0,225.0,439.86,362.1
2018,4,22,17,45,478.5,65.0,3.05,15.15,175.5,356.62,292.74
2018,4,22,18,0,399.0,57.0,3.1,14.3,126.0,280.39,226.95
2018,4,22,18,15,284.5,44.0,3.1,13.85,85.0,193.33,150.49
2018,4,22,18,30,170.0,31.0,3.1,13.4,44.0,116.8,71.34
2018,4,22,18,45,88.0,16.5,3.05,12.9,23.0,42.29,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.0,0.4,10.5,4.0,0.0,0.0
2018,4,23,5,30,32.0,8.0,0.4,10.8,8.0,7.28,0.0
2018,4,23,5,45,135.0,23.5,0.4,11.05,35.5,18.61,0.0
2018,4,23,6,0,238.0,39.0,0.4,11.3,63.0,30.49,20.24
2018,4,23,6,15,339.5,50.5,0.4,11.7,107.0,38.91,28.89
2018,4,23,6,30,441.0,62.0,0.4,12.1,151.0,48.92,38.28
2018,4,23,6,45,509.5,70.5,0.4,12.5,201.5,53.85,42.88
2018,4,23,7,0,578.0,79.0,0.4,12.9,252.0,58.64,47.15
2018,4,23,7,15,625.5,85.0,0.4,13.35,304.5,61.14,49.21
2018,4,23,7,30,673.0,91.0,0.4,13.8,357.0,63.57,51.12
2018,4,23,7,45,707.0,96.5,0.4,14.25,409.5,87.58,54.29
2018,4,23,8,0,741.0,102.0,0.4,14.7,462.0,143.32,83.55
2018,4,23,8,15,766.0,106.0,0.35,15.2,512.0,200.66,125.76
2018,4,23,8,30,791.0,110.0,0.3,15.7,562.0,265.46,178.78
2018,4,23,8,45,810.5,113.0,0.3,16.2,608.5,325.2,229.41
2018,4,23,9,0,830.0,116.0,0.3,16.7,655.0,386.55,280.78
2018,4,23,9,15,847.0,117.0,0.25,17.1,697.0,446.49,329.47
2018,4,23,9,30,864.0,118.0,0.2,17.5,739.0,507.13,376.75
2018,4,23,9,45,879.0,117.5,0.15,17.95,776.0,566.74,421.26
2018,4,23,10,0,894.0,117.0,0.1,18.4,813.0,624.35,462.58
2018,4,23,10,15,900.5,119.0,0.15,18.65,842.0,678.3,501.12
2018,4,23,10,30,907.0,121.0,0.2,18.9,871.0,730.67,537.5
2018,4,23,10,45,912.0,122.0,0.25,19.1,893.0,779.26,570.4
2018,4,23,11,0,917.0,123.0,0.3,19.3,915.0,825.68,599.64
2018,4,23,11,15,920.0,124.0,0.35,19.4,929.5,868.11,626.32
2018,4,23,11,30,923.0,125.0,0.4,19.5,944.0,907.82,651.16
2018,4,23,11,45,923.5,125.0,0.5,19.6,950.0,941.5,673.22
2018,4,23,12,0,924.0,125.0,0.6,19.7,956.0,971.95,693.41
2018,4,23,12,15,925.0,124.0,0.7,19.75,955.0,998.55,711.44
2018,4,23,12,30,926.0,123.0,0.8,19.8,954.0,1021.68,727.45
2018,4,23,12,45,925.5,122.0,0.85,19.8,945.5,1039.74,739.53
2018,4,23,13,0,925.0,121.0,0.9,19.8,937.0,1054.07,749.5
2018,4,23,13,15,920.5,120.5,1.0,19.7,920.0,1061.09,756.54
2018,4,23,13,30,916.0,120.0,1.1,19.6,903.0,1064.22,761.37
2018,4,23,13,45,909.5,118.5,1.2,19.55,878.0,1060.37,761.86
2018,4,23,14,0,903.0,117.0,1.3,19.5,853.0,1052.65,760.06
2018,4,23,14,15,894.5,115.5,1.35,19.3,822.0,1039.12,754.2
2018,4,23,14,30,886.0,114.0,1.4,19.1,791.0,1021.96,746.14
2018,4,23,14,45,874.5,112.0,1.5,18.95,753.5,997.77,734.26
2018,4,23,15,0,863.0,110.0,1.6,18.8,716.0,980.41,726.73
2018,4,23,15,15,848.0,108.0,1.6,18.8,673.5,946.24,706.16
2018,4,23,15,30,833.0,106.0,1.6,18.8,631.0,909.33,683.8
2018,4,23,15,45,812.5,103.0,1.75,18.2,583.5,863.86,658.64
2018,4,23,16,0,792.0,100.0,1.9,17.6,536.0,816.52,631.31
2018,4,23,16,15,764.5,96.5,1.9,17.45,485.5,761.3,595.07
2018,4,23,16,30,737.0,93.0,1.9,17.3,435.0,709.4,560.48
2018,4,23,16,45,700.5,88.5,1.9,17.15,382.5,645.59,516.14
2018,4,23,17,0,664.0,84.0,1.9,17.0,330.0,582.74,470.26
2018,4,23,17,15,615.5,77.5,1.95,16.15,278.5,511.16,416.57
2018,4,23,17,30,567.0,71.0,2.0,15.3,227.0,442.62,362.69
2018,4,23,17,45,495.5,62.5,2.0,14.45,178.0,362.9,297.09
2018,4,23,18,0,424.0,54.0,2.0,13.6,129.0,289.59,234.13
2018,4,23,18,15,317.0,42.5,1.95,13.1,88.0,205.19,160.09
2018,4,23,18,30,210.0,31.0,1.9,12.6,47.0,132.02,84.47
2018,4,23,18,45,111.0,16.5,1.85,12.05,24.5,49.4,0.0
2018,4,23,19,0,12.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.75,11.35,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.5,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.7,2.0,1.82,0.0
2018,4,24,5,45,0.0,7.5,1.15,9.85,7.5,6.58,0.0
2018,4,24,6,0,0.0,13.0,1.1,10.0,13.0,11.42,4.17
2018,4,24,6,15,1.5,25.0,1.1,10.25,25.5,22.01,14.05
2018,4,24,6,30,3.0,37.0,1.1,10.5,38.0,32.63,23.89
2018,4,24,6,45,4.5,39.5,1.05,10.8,41.0,34.84,26.03
2018,4,24,7,0,6.0,42.0,1.0,11.1,44.0,37.06,28.05
2018,4,24,7,15,3.0,38.5,1.0,11.4,39.5,33.96,25.16
2018,4,24,7,30,0.0,35.0,1.0,11.7,35.0,30.85,22.26
2018,4,24,7,45,0.0,69.0,1.0,12.05,69.0,61.0,46.75
2018,4,24,8,0,0.0,103.0,1.0,12.4,103.0,90.11,71.0
