Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,15,0.5,117.5,1.05,12.75,118.0,102.63,81.01
2018,4,24,8,30,1.0,132.0,1.1,13.1,133.0,115.32,91.08
2018,4,24,8,45,4.5,161.0,1.15,13.45,164.0,141.05,111.61
2018,4,24,9,0,8.0,190.0,1.2,13.8,195.0,167.43,132.41
2018,4,24,9,15,12.5,217.0,1.3,14.05,225.5,193.27,152.63
2018,4,24,9,30,17.0,244.0,1.4,14.3,256.0,219.93,173.35
2018,4,24,9,45,37.5,293.0,1.45,14.5,321.5,273.13,214.69
2018,4,24,10,0,58.0,342.0,1.5,14.7,387.0,331.33,259.19
2018,4,24,10,15,65.0,362.0,1.55,14.85,414.5,359.52,280.24
2018,4,24,10,30,72.0,382.0,1.6,15.0,442.0,388.71,302.05
2018,4,24,10,45,61.5,383.0,1.6,15.1,435.0,389.18,301.77
2018,4,24,11,0,51.0,384.0,1.6,15.2,428.0,388.35,300.65
2018,4,24,11,15,200.0,353.5,1.6,15.25,531.0,499.92,387.59
2018,4,24,11,30,349.0,323.0,1.6,15.3,634.0,618.59,476.57
2018,4,24,11,45,318.0,352.5,1.6,15.35,637.5,627.92,481.25
2018,4,24,12,0,287.0,382.0,1.6,15.4,641.0,643.44,491.02
2018,4,24,12,15,375.5,345.0,1.65,15.35,683.5,714.28,543.93
2018,4,24,12,30,464.0,308.0,1.7,15.3,726.0,777.04,590.24
2018,4,24,12,45,303.0,362.0,1.75,15.3,634.0,673.93,513.92
2018,4,24,13,0,142.0,416.0,1.8,15.3,542.0,563.76,431.41
2018,4,24,13,15,210.5,381.0,1.85,15.15,563.5,601.48,463.01
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,654.99,504.4
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,635.94,490.27
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,598.25,463.42
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,688.71,533.18
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,775.15,597.59
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,687.18,534.04
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,617.99,483.78
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,628.55,495.25
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,634.5,502.69
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,563.7,450.52
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,495.47,399.66
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,407.56,332.67
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,339.04,278.86
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,309.29,256.67
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,278.15,232.49
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,227.12,190.33
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,177.91,148.73
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,130.28,107.41
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,85.74,68.21
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,60.6,45.39
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,30.72,16.89
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,16.01,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.73,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,10.99,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,19.37,11.28
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,33.04,24.19
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,46.16,36.45
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,64.89,53.57
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,83.27,70.06
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,96.03,81.15
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,108.7,91.91
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,124.03,99.91
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,140.71,112.82
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,158.6,126.27
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,183.53,145.48
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,203.62,161.2
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,223.77,176.76
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,280.64,220.31
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,349.22,272.83
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,447.86,348.59
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,572.5,443.02
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,651.11,502.31
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,735.34,565.15
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,786.25,601.33
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,835.63,634.24
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,877.58,662.13
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,916.7,688.03
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,951.48,710.95
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,983.06,731.75
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,1008.89,748.23
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,1031.16,762.49
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,1048.26,773.63
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,1061.56,782.48
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,1069.07,788.87
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,1072.66,792.96
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,1069.22,792.69
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,1061.88,790.11
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,1047.69,782.62
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,1029.83,772.88
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,1006.4,760.22
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,979.65,745.32
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,955.01,730.64
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,917.62,707.16
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,872.65,680.18
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,825.73,651.26
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,770.82,614.82
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,715.11,576.99
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,654.57,534.57
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,591.36,487.96
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,519.25,431.49
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,450.27,375.34
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,369.63,307.56
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,295.58,242.79
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,205.53,163.34
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,128.85,88.46
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,47.66,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,3.64,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,7.16,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,10.54,3.61
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,16.26,9.1
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,22.0,14.51
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,28.62,20.67
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,35.26,26.72
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,43.24,33.91
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,51.23,40.99
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,66.79,52.23
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,81.94,64.9
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,100.96,80.68
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,120.1,96.34
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,142.06,114.06
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,164.67,132.14
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,242.86,194.44
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,331.89,264.68
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,452.46,360.03
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,607.28,480.68
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,669.88,529.08
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,733.73,578.12
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,782.37,613.61
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,828.85,645.56
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,871.33,674.88
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,911.08,702.15
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,946.18,725.94
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,978.1,747.52
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,1004.77,765.96
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,1027.92,782.11
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,1045.95,794.77
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,1060.2,805.05
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,1068.09,811.37
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,1072.05,815.26
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,1069.5,814.95
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,1063.04,812.19
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,1050.26,804.98
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,1033.76,795.41
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,1010.19,781.06
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,983.29,764.48
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,949.29,742.62
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,921.51,725.12
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,878.35,697.2
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,833.13,667.49
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,779.47,630.88
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,724.83,592.79
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,662.71,547.8
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,604.89,504.33
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,522.6,438.64
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,445.04,374.55
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,319.38,268.36
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,215.98,178.56
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,137.63,109.35
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,78.88,54.03
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,31.08,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.64,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,11.82,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,17.69,5.83
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,25.39,16.56
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,19.64,12.02
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,16.43,9.3
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,30.55,22.2
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,47.64,37.63
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,57.82,46.64
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,75.34,62.05
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,118.16,87.8
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,155.04,121.74
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,189.64,147.14
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,236.43,183.08
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,271.45,211.35
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,307.82,240.58
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,351.03,274.63
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,396.63,310.34
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,471.0,367.89
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,561.4,437.02
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,619.41,481.06
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,680.14,526.58
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,684.83,527.73
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,678.86,521.01
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,710.64,544.6
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,741.68,567.09
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,749.74,571.26
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,745.47,567.13
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,780.05,592.49
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,805.09,610.99
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,865.41,655.85
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,927.63,701.11
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,868.68,658.2
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,808.43,614.94
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,837.2,638.78
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,862.69,659.49
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,942.08,718.31
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,1001.35,758.74
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,972.17,740.06
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,946.8,724.99
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,871.98,675.35
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,796.96,624.96
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,775.1,612.92
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,749.37,597.37
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,721.13,579.21
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,689.05,557.95
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,626.85,513.24
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,565.38,467.0
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,493.77,410.79
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,425.32,355.03
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,347.84,289.76
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,280.87,230.92
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,200.36,159.57
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,131.98,93.98
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,50.51,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,4.55,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.73,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,7.02,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,11.42,4.38
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,18.47,10.98
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,25.53,17.56
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,39.69,30.49
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,53.89,43.3
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,50.33,39.97
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,46.79,36.63
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,47.25,35.08
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,47.71,35.31
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,66.47,51.05
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,85.17,66.55
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,136.19,108.41
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,188.16,150.39
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,216.53,172.84
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,249.49,198.89
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,288.88,229.9
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,331.04,262.88
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,313.79,248.98
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,293.79,232.95
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,228.23,180.84
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,156.72,123.18
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,331.38,263.75
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,506.57,398.13
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,476.5,373.9
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,443.54,348.41
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,348.78,275.25
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,252.36,199.1
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,372.84,295.24
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,502.66,394.98
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,566.01,442.96
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,629.92,491.09
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,629.87,491.89
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,628.6,492.3
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,688.4,540.42
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,743.84,584.48
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,781.48,616.39
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,819.24,648.15
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,706.46,563.61
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,588.96,474.12
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,513.72,417.18
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,426.06,348.98
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,443.68,365.76
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,440.99,366.01
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,509.85,425.1
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,554.23,463.1
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,499.68,418.94
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,445.51,373.99
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,370.21,309.65
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,300.46,247.92
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,206.5,165.2
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,130.42,94.28
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,62.91,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,7.33,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,13.64,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,22.81,11.29
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,33.42,23.81
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,42.38,32.54
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,51.0,40.69
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,55.51,44.9
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,58.36,47.43
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,79.84,66.57
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,105.76,89.33
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,138.17,107.41
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,168.17,129.83
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,172.56,135.02
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,173.18,137.65
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,225.4,178.48
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,289.33,228.87
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,317.6,251.77
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,346.47,274.97
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,297.05,236.31
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,236.21,187.43
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,257.31,204.21
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,279.18,221.31
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,371.15,293.96
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,474.75,373.65
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,434.25,341.26
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,394.89,309.87
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,390.77,306.76
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,386.05,303.08
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,613.85,484.16
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,847.95,659.56
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,787.49,610.62
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,711.26,551.81
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,854.66,663.35
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,979.9,754.56
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,995.54,765.56
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,1006.85,774.65
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,1013.22,780.53
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,1026.29,791.27
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,985.6,764.9
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,932.84,730.15
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,895.09,705.22
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,860.1,681.98
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,769.32,618.22
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,680.77,554.27
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,712.36,581.51
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,727.58,595.3
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,667.13,551.15
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,606.92,506.38
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,529.58,444.41
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,454.23,382.02
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,337.36,283.02
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,232.61,192.27
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,161.91,129.4
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,92.84,66.65
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,48.17,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,10.11,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,10.91,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,23.01,12.16
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,35.79,26.07
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,47.92,37.68
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,62.04,50.84
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,78.88,66.2
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,95.18,80.77
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,105.98,90.14
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,116.43,99.01
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,141.95,112.01
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,176.9,136.67
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,212.47,161.11
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,265.4,201.66
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,302.0,234.73
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,332.76,261.87
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,386.01,304.08
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,447.58,353.09
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,524.35,414.32
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,617.94,488.27
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,675.03,533.25
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,735.05,579.62
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,782.61,614.47
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,827.89,645.73
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,869.9,675.0
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,909.19,702.18
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,942.93,725.38
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,973.46,746.35
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,998.3,763.55
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,1019.6,778.42
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,1035.81,790.27
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,1048.27,799.71
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,1054.4,805.3
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,1056.7,808.44
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,1052.62,807.8
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,1044.77,804.7
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,1031.15,797.85
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,1013.96,788.55
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,990.44,774.65
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,973.94,765.74
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,939.76,742.98
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,902.85,718.24
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,859.47,690.65
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,814.13,661.0
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,761.09,623.67
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,711.03,587.98
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,649.17,542.36
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,588.06,494.97
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,517.66,437.93
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,450.14,381.34
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,364.34,307.44
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,286.21,238.14
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,188.62,151.87
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,101.79,74.41
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,50.76,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,6.97,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,14.55,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,23.85,13.39
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,34.67,25.16
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,44.02,34.19
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,53.09,42.71
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,54.83,44.36
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,55.13,44.53
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,57.06,46.08
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,58.92,47.5
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,100.39,59.6
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,156.6,92.91
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,214.28,138.57
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,274.32,191.05
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,334.96,245.64
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,396.81,300.81
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,460.01,355.78
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,519.55,406.3
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,577.31,453.9
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,634.47,499.47
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,687.85,540.82
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,739.55,579.69
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,787.98,614.75
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,834.08,646.27
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,875.44,674.24
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,914.02,700.06
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,948.38,722.81
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,979.54,743.29
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,1005.9,761.15
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,1028.76,776.72
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,1046.01,788.76
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,1059.46,798.42
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,1067.13,804.51
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,1070.88,808.17
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,1068.15,807.66
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,1061.53,804.71
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,1048.53,798.12
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,1031.81,789.09
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,1008.57,775.42
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,982.0,759.45
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,948.79,738.06
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,912.76,714.59
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,878.68,694.43
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,833.76,666.09
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,780.56,630.31
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,726.4,592.99
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,664.2,548.21
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,605.71,504.55
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,535.96,449.06
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,468.94,393.79
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,390.04,326.6
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,317.22,262.3
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,233.43,187.57
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,161.74,120.56
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,84.58,5.0
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,17.79,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,8.19,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,16.37,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,21.52,11.85
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,29.17,20.25
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,37.99,28.65
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,46.47,36.55
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,49.99,39.77
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,53.45,42.79
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,55.81,44.71
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,58.05,46.47
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,101.23,59.5
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,157.64,92.97
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,215.52,138.1
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,275.41,189.07
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,335.09,241.33
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,394.71,292.68
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,453.74,341.97
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,513.65,390.25
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,572.07,435.74
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,627.56,477.51
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,680.06,516.52
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,730.99,553.38
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,777.88,586.53
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,822.54,615.91
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,862.7,642.17
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,900.16,666.53
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,933.44,688.08
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,963.67,707.64
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,990.63,725.41
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,1014.35,741.18
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,1033.14,754.66
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,1048.26,765.96
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,1054.79,771.53
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,1057.45,774.88
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,1054.2,773.68
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,1047.14,770.24
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,1034.32,764.35
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,1017.89,756.23
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,994.41,743.52
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,967.66,728.66
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,934.45,708.32
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,907.41,692.13
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,863.97,666.8
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,818.53,639.53
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,767.71,606.04
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,715.83,571.14
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,655.75,529.65
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,599.08,488.92
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,531.47,436.95
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,466.23,384.84
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,392.62,323.6
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,324.17,264.34
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,236.67,188.27
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,161.24,119.89
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,87.31,16.21
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,22.83,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,2.27,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,4.28,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,7.17,0.28
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,9.65,2.96
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,15.38,8.3
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,21.11,13.63
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,41.02,31.76
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,60.8,49.54
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,78.92,65.56
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,96.71,81.01
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,112.52,90.25
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,128.77,103.31
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,159.15,127.4
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,191.28,152.64
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,222.31,176.24
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,263.13,207.9
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,282.58,223.21
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,301.17,237.58
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,337.9,265.93
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,379.84,298.08
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,470.43,368.68
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,577.84,450.32
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,681.82,528.53
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,794.57,611.06
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,837.17,638.92
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,877.75,665.61
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,897.58,678.8
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,919.63,693.78
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,935.92,704.44
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,948.53,712.79
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,932.17,701.8
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,910.14,686.39
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,877.42,662.87
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,842.7,637.84
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,845.82,641.77
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,846.34,643.61
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,823.32,629.11
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,798.19,613.28
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,779.73,602.35
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,758.72,589.51
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,798.25,622.84
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,835.89,651.56
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,685.08,543.95
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,535.88,431.62
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,455.46,370.8
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,365.59,300.29
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,404.3,335.24
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,432.76,360.62
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,444.07,371.23
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,450.54,376.39
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,366.56,305.65
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,290.08,239.33
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,223.63,179.65
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,164.49,123.86
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,88.36,25.53
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,20.3,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,9.1,0.0
2018,5,4,5,30,104.0,20.0,2.2,7.9,25.0,15.82,0.0
2018,5,4,5,45,219.0,32.0,2.25,8.4,58.5,25.02,15.32
2018,5,4,6,0,334.0,44.0,2.3,8.9,92.0,35.33,25.84
2018,5,4,6,15,384.0,57.5,2.1,9.4,133.5,43.69,33.85
2018,5,4,6,30,434.0,71.0,1.9,9.9,175.0,53.01,42.5
2018,5,4,6,45,465.0,79.0,1.75,10.35,214.5,58.6,47.56
2018,5,4,7,0,496.0,87.0,1.6,10.8,254.0,62.49,50.93
2018,5,4,7,15,389.5,120.5,1.45,11.3,265.0,83.61,69.53
2018,5,4,7,30,283.0,154.0,1.3,11.8,276.0,109.89,92.26
2018,5,4,7,45,407.5,155.0,1.15,12.3,354.5,126.57,89.61
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,171.81,114.91
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,219.58,150.83
