Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,272.23,193.98
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,326.19,240.76
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,379.39,286.11
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,434.93,331.9
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,493.81,379.31
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,547.92,422.28
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,601.81,463.96
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,633.55,486.22
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,656.05,500.7
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,700.59,531.71
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,744.62,561.41
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,788.67,591.2
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,832.56,620.31
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,869.28,644.28
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,906.38,668.15
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,917.19,675.05
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,924.47,679.96
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,970.76,713.07
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,1013.67,741.57
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,996.97,732.48
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,975.67,720.05
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,989.86,733.49
2018,5,4,14,0,740.0,208.0,2.1,17.8,829.0,999.27,742.48
2018,5,4,14,15,788.5,175.0,2.15,17.6,815.0,1002.24,746.5
2018,5,4,14,30,837.0,142.0,2.2,17.4,801.0,1009.31,753.46
2018,5,4,14,45,841.5,130.5,2.3,17.15,767.0,990.76,744.25
2018,5,4,15,0,846.0,119.0,2.4,16.9,733.0,968.26,732.6
2018,5,4,15,15,842.0,112.5,2.4,16.9,694.0,939.67,715.07
2018,5,4,15,30,838.0,106.0,2.4,16.9,655.0,907.83,695.31
2018,5,4,15,45,831.5,99.5,2.5,16.3,611.5,870.7,674.11
2018,5,4,16,0,825.0,93.0,2.6,15.7,568.0,830.81,650.5
2018,5,4,16,15,806.0,89.0,2.65,15.35,519.5,781.13,618.31
2018,5,4,16,30,787.0,85.0,2.7,15.0,471.0,730.1,584.42
2018,5,4,16,45,758.5,81.0,2.7,14.6,419.5,671.03,543.44
2018,5,4,17,0,730.0,77.0,2.7,14.2,368.0,612.04,500.99
2018,5,4,17,15,670.5,73.0,2.7,13.75,311.0,536.82,442.72
2018,5,4,17,30,611.0,69.0,2.7,13.3,254.0,462.68,383.26
2018,5,4,17,45,525.5,61.5,2.7,12.85,199.5,374.98,310.55
2018,5,4,18,0,440.0,54.0,2.7,12.4,145.0,295.28,242.11
2018,5,4,18,15,370.5,44.5,2.65,11.95,106.5,228.82,182.87
2018,5,4,18,30,301.0,35.0,2.6,11.5,68.0,169.81,127.74
2018,5,4,18,45,180.5,22.5,2.55,11.0,39.5,92.82,34.23
2018,5,4,19,0,60.0,10.0,2.5,10.5,11.0,24.24,0.0
2018,5,4,19,15,30.0,5.0,2.45,10.4,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.65,6.5,5.91,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.8,13.0,11.67,0.0
2018,5,5,5,45,4.5,24.0,2.2,8.95,24.0,21.17,12.26
2018,5,5,6,0,0.0,35.0,2.2,9.1,35.0,30.83,21.87
2018,5,5,6,15,2.0,52.5,2.15,9.25,53.0,45.5,35.54
2018,5,5,6,30,4.0,70.0,2.1,9.4,71.0,60.02,48.93
2018,5,5,6,45,101.5,100.0,2.05,9.6,134.5,78.35,65.51
2018,5,5,7,0,199.0,130.0,2.0,9.8,198.0,94.89,80.19
2018,5,5,7,15,279.0,143.0,2.0,10.0,255.0,103.43,87.49
2018,5,5,7,30,359.0,156.0,2.0,10.2,312.0,111.7,94.45
2018,5,5,7,45,292.5,184.5,1.95,10.45,321.5,146.95,110.63
2018,5,5,8,0,226.0,213.0,1.9,10.7,331.0,181.76,137.59
2018,5,5,8,15,319.0,220.5,1.9,10.95,404.5,223.17,166.75
2018,5,5,8,30,412.0,228.0,1.9,11.2,478.0,271.36,203.53
2018,5,5,8,45,309.0,256.5,1.85,11.5,452.0,295.61,228.26
2018,5,5,9,0,206.0,285.0,1.8,11.8,426.0,307.46,241.26
2018,5,5,9,15,190.5,310.5,1.75,12.0,447.0,337.33,265.6
2018,5,5,9,30,175.0,336.0,1.7,12.2,468.0,365.73,287.96
2018,5,5,9,45,112.0,326.5,1.65,12.4,412.5,339.31,267.49
2018,5,5,10,0,49.0,317.0,1.6,12.6,357.0,304.47,239.88
2018,5,5,10,15,73.5,341.0,1.7,12.65,403.0,346.07,272.53
2018,5,5,10,30,98.0,365.0,1.8,12.7,449.0,393.14,308.79
2018,5,5,10,45,198.0,381.5,1.85,12.8,556.5,489.82,383.36
2018,5,5,11,0,298.0,398.0,1.9,12.9,664.0,599.56,465.49
2018,5,5,11,15,378.5,388.5,2.05,12.9,731.5,674.4,521.45
2018,5,5,11,30,459.0,379.0,2.2,12.9,799.0,760.03,584.5
2018,5,5,11,45,349.0,414.5,2.35,12.9,735.0,711.25,547.63
2018,5,5,12,0,239.0,450.0,2.5,12.9,671.0,661.53,510.1
2018,5,5,12,15,196.5,449.5,2.55,12.95,631.0,622.97,481.82
2018,5,5,12,30,154.0,449.0,2.6,13.0,591.0,590.99,457.76
2018,5,5,12,45,145.5,449.0,2.7,13.05,582.0,590.2,457.59
2018,5,5,13,0,137.0,449.0,2.8,13.1,573.0,588.34,456.46
2018,5,5,13,15,210.0,421.5,2.8,13.2,608.0,638.73,496.28
2018,5,5,13,30,283.0,394.0,2.8,13.3,643.0,704.53,546.22
2018,5,5,13,45,297.0,387.0,2.8,13.35,642.0,715.76,554.74
2018,5,5,14,0,311.0,380.0,2.8,13.4,641.0,725.39,562.59
2018,5,5,14,15,281.5,376.0,2.8,13.45,606.0,692.87,538.92
2018,5,5,14,30,252.0,372.0,2.8,13.5,571.0,659.44,514.72
2018,5,5,14,45,339.5,327.0,2.8,13.55,582.0,694.96,544.88
2018,5,5,15,0,427.0,282.0,2.8,13.6,593.0,742.0,582.36
2018,5,5,15,15,431.0,262.5,2.8,13.6,561.0,716.7,565.23
2018,5,5,15,30,435.0,243.0,2.8,13.6,529.0,689.09,546.84
2018,5,5,15,45,504.0,204.0,2.8,13.4,512.5,695.34,555.53
2018,5,5,16,0,573.0,165.0,2.8,13.2,496.0,701.15,563.42
2018,5,5,16,15,676.0,126.0,2.8,12.95,483.0,721.47,581.59
2018,5,5,16,30,779.0,87.0,2.8,12.7,470.0,725.79,587.13
2018,5,5,16,45,743.5,83.5,2.85,12.5,417.0,662.51,541.83
2018,5,5,17,0,708.0,80.0,2.9,12.3,364.0,603.1,498.0
2018,5,5,17,15,646.5,78.0,2.9,11.9,309.5,527.12,438.4
2018,5,5,17,30,585.0,76.0,2.9,11.5,255.0,455.16,379.95
2018,5,5,17,45,481.5,68.5,2.9,11.1,197.5,358.97,299.62
2018,5,5,18,0,378.0,61.0,2.9,10.7,140.0,269.22,222.5
2018,5,5,18,15,314.5,50.0,2.85,10.3,103.5,208.35,167.84
2018,5,5,18,30,251.0,39.0,2.8,9.9,67.0,154.84,117.75
2018,5,5,18,45,143.0,24.0,2.7,9.55,38.5,83.51,36.15
2018,5,5,19,0,35.0,9.0,2.6,9.2,10.0,17.02,0.0
2018,5,5,19,15,17.5,4.5,2.6,9.0,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,5,15,63.5,10.5,2.6,8.4,14.0,9.55,0.0
2018,5,6,5,30,127.0,21.0,2.7,8.6,28.0,16.58,0.0
2018,5,6,5,45,209.5,33.5,2.75,8.85,59.0,26.1,16.6
2018,5,6,6,0,292.0,46.0,2.8,9.1,90.0,35.34,25.91
2018,5,6,6,15,394.0,56.5,2.8,9.35,139.5,43.96,34.15
2018,5,6,6,30,496.0,67.0,2.8,9.6,189.0,50.95,40.7
2018,5,6,6,45,453.5,85.0,2.75,9.85,216.5,62.01,50.73
2018,5,6,7,0,411.0,103.0,2.7,10.1,244.0,73.12,60.62
2018,5,6,7,15,401.5,126.0,2.7,10.55,282.0,87.24,72.96
2018,5,6,7,30,392.0,149.0,2.7,11.0,320.0,100.59,84.41
2018,5,6,7,45,521.0,138.0,2.7,11.4,394.5,122.31,82.68
2018,5,6,8,0,650.0,127.0,2.7,11.8,469.0,165.1,104.98
2018,5,6,8,15,759.0,106.0,2.75,12.15,542.0,217.67,143.14
2018,5,6,8,30,868.0,85.0,2.8,12.5,615.0,282.12,195.74
2018,5,6,8,45,882.5,87.5,2.8,12.9,660.5,342.88,250.46
2018,5,6,9,0,897.0,90.0,2.8,13.3,706.0,404.39,305.22
2018,5,6,9,15,907.5,92.0,2.85,13.6,746.0,464.3,357.63
2018,5,6,9,30,918.0,94.0,2.9,13.9,786.0,523.96,408.24
2018,5,6,9,45,922.0,97.0,3.0,14.15,819.0,580.51,455.09
2018,5,6,10,0,926.0,100.0,3.1,14.4,852.0,635.64,499.39
2018,5,6,10,15,896.5,122.0,3.15,14.55,870.0,684.29,537.09
2018,5,6,10,30,867.0,144.0,3.2,14.7,888.0,730.73,571.88
2018,5,6,10,45,863.5,151.0,3.25,14.9,907.5,777.0,606.03
2018,5,6,11,0,860.0,158.0,3.3,15.1,927.0,820.65,636.94
2018,5,6,11,15,853.5,165.0,3.4,15.15,938.0,859.13,663.86
2018,5,6,11,30,847.0,172.0,3.5,15.2,949.0,894.52,688.55
2018,5,6,11,45,828.5,186.0,3.55,15.25,950.0,922.71,707.88
2018,5,6,12,0,810.0,200.0,3.6,15.3,951.0,946.96,724.52
2018,5,6,12,15,636.5,293.5,3.6,15.2,883.0,905.65,693.56
2018,5,6,12,30,463.0,387.0,3.6,15.1,815.0,848.05,648.81
2018,5,6,12,45,376.0,410.0,3.6,15.05,755.5,789.08,605.89
2018,5,6,13,0,289.0,433.0,3.6,15.0,696.0,736.55,566.64
2018,5,6,13,15,310.5,420.5,3.55,14.9,698.5,753.09,580.04
2018,5,6,13,30,332.0,408.0,3.5,14.8,701.0,768.08,591.94
2018,5,6,13,45,299.5,404.5,3.5,14.75,663.5,736.26,568.91
2018,5,6,14,0,267.0,401.0,3.5,14.7,626.0,702.87,544.91
2018,5,6,14,15,298.5,377.0,3.45,14.5,620.0,710.44,552.85
2018,5,6,14,30,330.0,353.0,3.4,14.3,614.0,715.63,558.89
2018,5,6,14,45,378.0,320.0,3.35,14.1,606.0,724.39,568.24
2018,5,6,15,0,426.0,287.0,3.3,13.9,598.0,745.75,586.43
2018,5,6,15,15,344.5,289.0,3.3,13.9,531.0,647.8,513.72
2018,5,6,15,30,263.0,291.0,3.3,13.9,464.0,568.76,453.9
2018,5,6,15,45,253.5,269.5,3.25,13.45,427.0,530.29,426.76
2018,5,6,16,0,244.0,248.0,3.2,13.0,390.0,491.23,398.49
2018,5,6,16,15,246.5,225.5,3.2,12.75,358.0,460.39,376.28
2018,5,6,16,30,249.0,203.0,3.2,12.5,326.0,428.32,352.65
2018,5,6,16,45,189.0,181.0,3.2,12.3,268.5,336.7,279.28
2018,5,6,17,0,129.0,159.0,3.2,12.1,211.0,263.58,219.22
2018,5,6,17,15,156.5,132.0,3.15,11.85,186.5,245.64,205.59
2018,5,6,17,30,184.0,105.0,3.1,11.6,162.0,234.59,196.72
2018,5,6,17,45,176.0,84.0,3.05,11.35,130.5,196.95,164.27
2018,5,6,18,0,168.0,63.0,3.0,11.1,99.0,159.5,131.11
2018,5,6,18,15,96.0,46.5,2.95,10.8,66.0,100.72,79.5
2018,5,6,18,30,24.0,30.0,2.9,10.5,33.0,38.03,25.59
2018,5,6,18,45,19.5,19.5,2.85,10.25,21.0,24.92,8.53
2018,5,6,19,0,15.0,9.0,2.8,10.0,9.0,11.97,0.0
2018,5,6,19,15,7.5,4.5,2.75,9.95,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,3.3,8.85,17.0,10.91,0.0
2018,5,7,5,30,175.0,24.0,3.3,9.2,34.0,19.01,0.54
2018,5,7,5,45,299.5,34.5,3.3,9.55,72.0,28.32,18.59
2018,5,7,6,0,424.0,45.0,3.3,9.9,110.0,36.01,26.46
2018,5,7,6,15,482.5,53.5,3.25,10.35,153.5,41.5,31.81
2018,5,7,6,30,541.0,62.0,3.2,10.8,197.0,46.79,36.76
2018,5,7,6,45,614.5,66.5,3.1,11.2,253.0,48.77,38.55
2018,5,7,7,0,688.0,71.0,3.0,11.6,309.0,50.79,40.26
2018,5,7,7,15,724.0,75.5,2.95,12.25,361.5,57.72,46.22
2018,5,7,7,30,760.0,80.0,2.9,12.9,414.0,59.64,47.65
2018,5,7,7,45,786.0,83.5,2.9,13.5,465.5,102.97,57.57
2018,5,7,8,0,812.0,87.0,2.9,14.1,517.0,160.14,92.93
2018,5,7,8,15,831.0,90.0,2.85,14.65,565.5,218.68,139.62
2018,5,7,8,30,850.0,93.0,2.8,15.2,614.0,279.13,192.09
2018,5,7,8,45,863.0,96.5,2.75,15.8,658.5,344.82,249.79
2018,5,7,9,0,876.0,100.0,2.7,16.4,703.0,405.49,302.76
2018,5,7,9,15,852.0,117.5,2.7,16.75,732.0,459.33,349.82
2018,5,7,9,30,828.0,135.0,2.7,17.1,761.0,513.68,395.22
2018,5,7,9,45,867.5,122.5,2.7,17.4,804.5,573.25,443.01
2018,5,7,10,0,907.0,110.0,2.7,17.7,848.0,633.39,489.94
2018,5,7,10,15,922.5,106.5,2.7,17.85,879.0,687.59,531.36
2018,5,7,10,30,938.0,103.0,2.7,18.0,910.0,740.9,571.04
2018,5,7,10,45,931.5,110.5,2.75,18.15,928.5,786.9,603.59
2018,5,7,11,0,925.0,118.0,2.8,18.3,947.0,829.78,632.64
2018,5,7,11,15,928.0,118.5,2.8,18.3,960.5,870.83,660.23
2018,5,7,11,30,931.0,119.0,2.8,18.3,974.0,909.17,685.75
2018,5,7,11,45,943.0,112.0,2.85,18.35,983.0,945.52,710.06
2018,5,7,12,0,955.0,105.0,2.9,18.4,992.0,979.11,732.44
2018,5,7,12,15,954.5,105.0,2.85,18.4,990.5,1004.88,748.86
2018,5,7,12,30,954.0,105.0,2.8,18.4,989.0,1027.1,762.95
2018,5,7,12,45,953.0,103.5,2.8,18.4,979.5,1043.65,773.86
2018,5,7,13,0,952.0,102.0,2.8,18.4,970.0,1056.4,782.42
2018,5,7,13,15,948.5,101.5,2.8,18.4,953.0,1063.82,787.64
2018,5,7,13,30,945.0,101.0,2.8,18.4,936.0,1067.33,790.48
2018,5,7,13,45,939.5,99.5,2.8,18.35,911.5,1063.83,789.07
2018,5,7,14,0,934.0,98.0,2.8,18.3,887.0,1056.43,785.31
2018,5,7,14,15,928.0,96.0,2.85,18.15,856.5,1044.13,779.27
2018,5,7,14,30,922.0,94.0,2.9,18.0,826.0,1028.09,770.86
2018,5,7,14,45,915.0,91.5,2.95,17.85,790.0,1006.87,759.05
2018,5,7,15,0,908.0,89.0,3.0,17.7,754.0,982.16,744.91
2018,5,7,15,15,896.0,87.0,3.0,17.7,712.0,950.01,724.83
2018,5,7,15,30,884.0,85.0,3.0,17.7,670.0,914.97,702.7
2018,5,7,15,45,868.5,82.5,3.15,17.05,623.5,873.58,678.65
2018,5,7,16,0,853.0,80.0,3.3,16.4,577.0,830.01,652.42
2018,5,7,16,15,831.5,78.0,3.35,16.0,527.5,780.23,619.85
2018,5,7,16,30,810.0,76.0,3.4,15.6,478.0,735.89,590.61
2018,5,7,16,45,781.0,72.5,3.45,15.15,426.0,676.31,549.2
2018,5,7,17,0,752.0,69.0,3.5,14.7,374.0,616.87,506.75
2018,5,7,17,15,712.5,65.0,3.45,14.25,322.0,550.6,455.18
2018,5,7,17,30,673.0,61.0,3.4,13.8,270.0,486.23,403.2
2018,5,7,17,45,616.0,55.5,3.35,13.3,220.0,415.79,344.23
2018,5,7,18,0,559.0,50.0,3.3,12.8,170.0,347.66,284.98
2018,5,7,18,15,471.0,42.5,3.25,12.45,125.0,269.16,215.45
2018,5,7,18,30,383.0,35.0,3.2,12.1,80.0,199.95,152.0
2018,5,7,18,45,245.5,24.0,3.15,11.75,48.0,117.08,62.42
2018,5,7,19,0,108.0,13.0,3.1,11.4,16.0,39.11,0.0
2018,5,7,19,15,54.0,6.5,3.1,11.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,5,15,92.5,11.0,3.1,9.65,16.5,10.01,0.0
2018,5,8,5,30,185.0,22.0,3.1,10.0,33.0,18.26,2.32
2018,5,8,5,45,267.5,35.0,3.15,10.35,67.5,27.31,17.79
2018,5,8,6,0,350.0,48.0,3.2,10.7,102.0,38.4,28.53
2018,5,8,6,15,479.0,51.5,3.15,11.0,155.5,39.64,30.08
2018,5,8,6,30,608.0,55.0,3.1,11.3,209.0,41.27,31.72
2018,5,8,6,45,656.0,59.5,3.1,11.6,259.5,47.52,37.37
2018,5,8,7,0,704.0,64.0,3.1,11.9,310.0,49.9,39.4
2018,5,8,7,15,737.0,68.0,3.0,12.25,361.5,51.73,40.87
2018,5,8,7,30,770.0,72.0,2.9,12.6,413.0,53.5,42.24
2018,5,8,7,45,794.5,75.0,2.85,12.95,463.0,97.84,52.76
2018,5,8,8,0,819.0,78.0,2.8,13.3,513.0,154.83,88.43
2018,5,8,8,15,836.5,80.0,2.7,13.65,560.0,218.97,140.17
2018,5,8,8,30,854.0,82.0,2.6,14.0,607.0,277.84,191.75
2018,5,8,8,45,861.5,87.0,2.5,14.35,649.5,337.42,245.24
2018,5,8,9,0,869.0,92.0,2.4,14.7,692.0,397.01,297.95
2018,5,8,9,15,810.5,126.0,2.3,15.0,711.0,449.36,344.12
2018,5,8,9,30,752.0,160.0,2.2,15.3,730.0,495.97,383.39
2018,5,8,9,45,651.5,219.0,2.1,15.6,729.0,537.1,415.94
2018,5,8,10,0,551.0,278.0,2.0,15.9,728.0,566.61,437.72
2018,5,8,10,15,683.5,219.0,2.0,16.15,796.0,634.34,489.79
2018,5,8,10,30,816.0,160.0,2.0,16.4,864.0,710.04,546.63
2018,5,8,10,45,873.5,129.5,1.95,16.65,899.5,761.26,583.72
2018,5,8,11,0,931.0,99.0,1.9,16.9,935.0,817.01,620.43
2018,5,8,11,15,933.5,99.5,1.95,16.95,948.5,857.58,647.54
2018,5,8,11,30,936.0,100.0,2.0,17.0,962.0,895.39,672.76
2018,5,8,11,45,938.0,99.5,2.05,17.1,968.0,928.87,694.86
2018,5,8,12,0,940.0,99.0,2.1,17.2,974.0,959.24,714.86
2018,5,8,12,15,938.5,100.0,2.2,17.15,972.5,984.54,732.51
2018,5,8,12,30,937.0,101.0,2.3,17.1,971.0,1006.33,747.96
2018,5,8,12,45,934.0,101.5,2.35,17.05,961.5,1022.55,759.32
2018,5,8,13,0,931.0,102.0,2.4,17.0,952.0,1035.05,768.4
2018,5,8,13,15,927.5,101.5,2.5,16.85,935.5,1042.23,775.02
2018,5,8,13,30,924.0,101.0,2.6,16.7,919.0,1045.59,779.3
2018,5,8,13,45,912.5,104.0,2.65,16.5,894.0,1040.8,777.97
2018,5,8,14,0,901.0,107.0,2.7,16.3,869.0,1032.32,774.39
2018,5,8,14,15,900.0,102.0,2.65,16.1,840.5,1022.08,768.76
2018,5,8,14,30,899.0,97.0,2.6,15.9,812.0,1008.03,760.71
2018,5,8,14,45,779.5,140.5,2.6,15.75,740.0,938.66,715.57
2018,5,8,15,0,660.0,184.0,2.6,15.6,668.0,865.4,667.34
2018,5,8,15,15,534.0,217.5,2.6,15.6,595.0,762.89,595.14
2018,5,8,15,30,408.0,251.0,2.6,15.6,522.0,671.43,527.61
2018,5,8,15,45,513.5,200.5,2.55,15.25,517.0,698.29,552.79
2018,5,8,16,0,619.0,150.0,2.5,14.9,512.0,722.84,574.7
2018,5,8,16,15,658.0,125.0,2.5,14.7,480.0,704.23,563.0
2018,5,8,16,30,697.0,100.0,2.5,14.5,448.0,679.45,546.96
2018,5,8,16,45,717.5,85.5,2.5,14.3,410.0,644.65,523.16
2018,5,8,17,0,738.0,71.0,2.5,14.1,372.0,609.3,498.35
2018,5,8,17,15,699.5,66.5,2.45,13.8,320.5,543.78,447.46
2018,5,8,17,30,661.0,62.0,2.4,13.5,269.0,480.1,396.33
2018,5,8,17,45,605.0,56.5,2.3,13.2,219.5,410.89,338.56
2018,5,8,18,0,549.0,51.0,2.2,12.9,170.0,343.85,280.53
2018,5,8,18,15,459.0,44.0,2.15,12.6,125.5,265.61,211.92
2018,5,8,18,30,369.0,37.0,2.1,12.3,81.0,196.72,149.53
2018,5,8,18,45,234.0,25.0,2.0,11.95,48.5,115.12,65.14
2018,5,8,19,0,99.0,13.0,1.9,11.6,16.0,36.85,0.0
2018,5,8,19,15,49.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,5,9,5,15,54.0,12.5,2.4,9.8,15.5,11.37,0.0
2018,5,9,5,30,96.0,23.0,2.5,10.0,29.0,18.7,4.12
2018,5,9,5,45,267.5,34.0,2.65,10.2,72.0,27.5,18.09
2018,5,9,6,0,439.0,45.0,2.8,10.4,115.0,35.78,26.28
2018,5,9,6,15,522.5,51.5,2.9,10.65,164.0,39.69,30.19
2018,5,9,6,30,606.0,58.0,3.0,10.9,213.0,43.57,33.86
2018,5,9,6,45,656.0,63.5,3.15,11.1,265.0,46.44,36.46
2018,5,9,7,0,706.0,69.0,3.3,11.3,317.0,53.94,43.12
2018,5,9,7,15,740.0,72.5,3.35,11.55,369.0,55.21,44.09
2018,5,9,7,30,774.0,76.0,3.4,11.8,421.0,56.47,45.01
2018,5,9,7,45,798.5,79.5,3.45,12.05,472.0,102.33,56.28
2018,5,9,8,0,823.0,83.0,3.5,12.3,523.0,159.95,92.83
2018,5,9,8,15,841.0,86.5,3.5,12.5,571.5,219.2,140.99
2018,5,9,8,30,859.0,90.0,3.5,12.7,620.0,285.99,199.57
2018,5,9,8,45,871.5,93.0,3.55,12.95,664.5,345.84,253.85
2018,5,9,9,0,884.0,96.0,3.6,13.2,709.0,406.21,308.08
2018,5,9,9,15,894.0,98.0,3.6,13.4,748.0,464.98,359.85
2018,5,9,9,30,904.0,100.0,3.6,13.6,787.0,523.46,409.85
2018,5,9,9,45,906.0,105.0,3.6,13.8,820.0,579.68,456.5
2018,5,9,10,0,908.0,110.0,3.6,14.0,853.0,634.32,500.43
2018,5,9,10,15,851.0,148.0,3.55,14.2,862.5,679.45,534.78
2018,5,9,10,30,794.0,186.0,3.5,14.4,872.0,717.63,562.67
2018,5,9,10,45,635.5,275.0,3.45,14.55,832.5,721.48,562.55
2018,5,9,11,0,477.0,364.0,3.4,14.7,793.0,710.33,550.78
2018,5,9,11,15,496.0,366.0,3.4,14.85,818.0,753.27,582.13
2018,5,9,11,30,515.0,368.0,3.4,15.0,843.0,796.03,612.58
2018,5,9,11,45,551.5,351.0,3.35,15.15,862.5,836.28,641.35
2018,5,9,12,0,588.0,334.0,3.3,15.3,882.0,876.02,669.46
2018,5,9,12,15,624.5,314.0,3.3,15.35,895.5,911.47,695.01
2018,5,9,12,30,661.0,294.0,3.3,15.4,909.0,947.3,720.65
2018,5,9,12,45,790.0,211.0,3.35,15.45,939.0,1000.56,759.01
2018,5,9,13,0,919.0,128.0,3.4,15.5,969.0,1048.92,791.83
2018,5,9,13,15,819.0,184.5,3.5,15.45,924.0,1029.56,779.77
2018,5,9,13,30,719.0,241.0,3.6,15.4,879.0,1003.28,763.57
2018,5,9,13,45,745.5,217.5,3.65,15.35,864.0,1010.39,769.91
2018,5,9,14,0,772.0,194.0,3.7,15.3,849.0,1013.26,773.21
2018,5,9,14,15,767.0,187.0,3.8,15.15,818.0,998.25,765.03
2018,5,9,14,30,762.0,180.0,3.9,15.0,787.0,979.84,754.67
2018,5,9,14,45,747.5,174.5,4.0,14.8,747.5,950.52,736.81
2018,5,9,15,0,733.0,169.0,4.1,14.6,708.0,918.39,716.88
2018,5,9,15,15,697.5,168.0,4.1,14.6,657.5,869.01,683.31
2018,5,9,15,30,662.0,167.0,4.1,14.6,607.0,818.31,648.51
2018,5,9,15,45,732.5,132.0,4.1,14.2,587.5,822.35,654.54
2018,5,9,16,0,803.0,97.0,4.1,13.8,568.0,814.29,651.46
2018,5,9,16,15,753.5,96.5,4.05,13.6,508.5,744.79,601.98
2018,5,9,16,30,704.0,96.0,4.0,13.4,449.0,679.63,555.14
2018,5,9,16,45,673.5,92.0,4.0,13.2,400.5,622.83,513.85
2018,5,9,17,0,643.0,88.0,4.0,13.0,352.0,566.57,470.54
2018,5,9,17,15,635.5,79.5,3.95,12.7,310.5,520.65,434.31
2018,5,9,17,30,628.0,71.0,3.9,12.4,269.0,473.8,395.79
2018,5,9,17,45,570.5,65.5,3.9,12.05,220.5,402.79,335.82
2018,5,9,18,0,513.0,60.0,3.9,11.7,172.0,336.44,277.71
2018,5,9,18,15,418.5,51.0,3.8,11.4,127.0,255.62,206.21
2018,5,9,18,30,324.0,42.0,3.7,11.1,82.0,184.57,141.94
2018,5,9,18,45,199.5,28.0,3.6,10.8,49.0,107.84,64.46
2018,5,9,19,0,75.0,14.0,3.5,10.5,16.0,31.71,0.0
2018,5,9,19,15,37.5,7.0,3.5,10.4,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,108.5,14.5,4.2,9.25,21.5,13.19,0.0
2018,5,10,5,30,208.0,27.0,4.2,9.5,41.0,21.36,6.94
2018,5,10,5,45,324.5,37.0,4.2,9.8,79.5,30.28,20.61
2018,5,10,6,0,441.0,47.0,4.2,10.1,118.0,37.45,27.82
2018,5,10,6,15,507.0,55.0,4.2,10.3,164.5,42.5,32.77
2018,5,10,6,30,573.0,63.0,4.2,10.5,211.0,47.4,37.37
2018,5,10,6,45,635.5,67.5,4.2,10.7,265.0,49.34,39.13
2018,5,10,7,0,698.0,72.0,4.2,10.9,319.0,51.3,40.8
2018,5,10,7,15,732.5,76.0,4.3,11.35,371.0,57.86,46.48
2018,5,10,7,30,767.0,80.0,4.4,11.8,423.0,59.39,47.59
2018,5,10,7,45,704.5,104.5,4.5,12.25,448.0,110.39,65.71
2018,5,10,8,0,642.0,129.0,4.6,12.7,473.0,167.97,107.32
2018,5,10,8,15,592.0,159.5,4.6,13.1,499.5,225.43,156.63
2018,5,10,8,30,542.0,190.0,4.6,13.5,526.0,276.4,202.94
2018,5,10,8,45,509.0,219.5,4.65,13.95,553.0,325.92,247.27
2018,5,10,9,0,476.0,249.0,4.7,14.4,580.0,371.72,287.51
2018,5,10,9,15,488.0,262.0,4.75,14.65,618.0,419.94,328.11
2018,5,10,9,30,500.0,275.0,4.8,14.9,656.0,469.1,368.62
2018,5,10,9,45,523.5,283.5,4.8,15.15,698.0,521.53,410.73
2018,5,10,10,0,547.0,292.0,4.8,15.4,740.0,575.66,453.26
2018,5,10,10,15,639.0,257.5,4.75,15.7,798.0,638.41,502.39
2018,5,10,10,30,731.0,223.0,4.7,16.0,856.0,707.69,555.63
2018,5,10,10,45,730.0,231.5,4.65,16.25,876.5,752.45,588.34
2018,5,10,11,0,729.0,240.0,4.6,16.5,897.0,795.27,619.0
2018,5,10,11,15,640.0,299.0,4.65,16.6,882.0,809.13,626.96
2018,5,10,11,30,551.0,358.0,4.7,16.7,867.0,817.12,630.4
2018,5,10,11,45,557.5,357.0,4.7,16.75,875.0,846.6,651.69
2018,5,10,12,0,564.0,356.0,4.7,16.8,883.0,874.3,671.43
2018,5,10,12,15,583.5,344.5,4.8,16.85,889.0,902.22,692.39
2018,5,10,12,30,603.0,333.0,4.9,16.9,895.0,928.18,711.98
2018,5,10,12,45,617.5,320.0,4.95,16.9,890.5,945.19,725.08
2018,5,10,13,0,632.0,307.0,5.0,16.9,886.0,961.04,737.45
2018,5,10,13,15,751.5,226.0,5.05,16.85,902.5,1012.01,776.36
2018,5,10,13,30,871.0,145.0,5.1,16.8,919.0,1036.22,794.01
2018,5,10,13,45,893.5,127.0,5.2,16.8,903.0,1044.58,801.24
2018,5,10,14,0,916.0,109.0,5.3,16.8,887.0,1048.36,805.56
2018,5,10,14,15,898.0,112.5,5.4,16.6,853.0,1030.28,795.39
2018,5,10,14,30,880.0,116.0,5.5,16.4,819.0,1008.87,783.0
2018,5,10,14,45,812.0,140.0,5.55,16.2,766.0,968.68,756.83
2018,5,10,15,0,744.0,164.0,5.6,16.0,713.0,922.74,726.33
2018,5,10,15,15,782.0,137.5,5.6,16.0,685.5,907.82,717.32
2018,5,10,15,30,820.0,111.0,5.6,16.0,658.0,893.82,708.91
2018,5,10,15,45,816.5,104.0,5.65,15.5,616.5,859.51,687.18
2018,5,10,16,0,813.0,97.0,5.7,15.0,575.0,822.33,663.1
2018,5,10,16,15,787.5,95.0,5.7,14.7,525.5,770.35,626.69
2018,5,10,16,30,762.0,93.0,5.7,14.4,476.0,717.52,589.03
2018,5,10,16,45,727.0,89.5,5.7,14.1,423.5,658.69,545.89
2018,5,10,17,0,692.0,86.0,5.7,13.8,371.0,597.61,498.89
2018,5,10,17,15,645.0,81.0,5.65,13.4,318.5,528.25,443.18
2018,5,10,17,30,598.0,76.0,5.6,13.0,266.0,461.69,388.04
2018,5,10,17,45,529.0,69.0,5.55,12.55,215.0,384.25,322.16
2018,5,10,18,0,460.0,62.0,5.5,12.1,164.0,312.83,259.5
2018,5,10,18,15,383.0,53.0,5.45,11.75,123.0,242.39,196.31
2018,5,10,18,30,306.0,44.0,5.4,11.4,82.0,179.87,138.95
2018,5,10,18,45,192.0,30.0,5.35,11.0,50.5,108.53,67.57
2018,5,10,19,0,78.0,16.0,5.3,10.6,19.0,34.31,0.0
2018,5,10,19,15,39.0,8.0,5.3,10.5,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,7.55,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,7.5,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.85,7.95,17.5,12.28,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.4,33.0,19.6,6.98
2018,5,11,5,45,189.0,39.0,2.8,8.85,65.0,30.17,20.71
2018,5,11,6,0,268.0,53.0,2.8,9.3,97.0,40.4,30.6
2018,5,11,6,15,350.5,63.0,2.8,9.75,141.5,47.31,37.21
2018,5,11,6,30,433.0,73.0,2.8,10.2,186.0,54.03,43.43
2018,5,11,6,45,472.0,84.5,2.75,10.65,232.0,62.02,50.58
2018,5,11,7,0,511.0,96.0,2.7,11.1,278.0,68.62,56.32
2018,5,11,7,15,524.0,110.0,2.75,11.6,322.0,76.61,63.15
2018,5,11,7,30,537.0,124.0,2.8,12.1,366.0,84.05,69.39
2018,5,11,7,45,572.5,130.0,2.8,12.6,415.0,121.87,79.14
2018,5,11,8,0,608.0,136.0,2.8,13.1,464.0,169.58,109.67
2018,5,11,8,15,636.0,143.0,2.8,13.5,513.5,221.07,150.47
2018,5,11,8,30,664.0,150.0,2.8,13.9,563.0,275.84,197.07
2018,5,11,8,45,756.0,133.0,2.8,14.25,635.0,334.32,245.98
2018,5,11,9,0,848.0,116.0,2.8,14.6,707.0,406.03,305.97
2018,5,11,9,15,862.0,118.5,2.75,14.95,748.5,465.72,357.06
2018,5,11,9,30,876.0,121.0,2.7,15.3,790.0,527.8,408.31
2018,5,11,9,45,916.0,109.0,2.65,15.65,836.0,588.74,457.18
2018,5,11,10,0,956.0,97.0,2.6,16.0,882.0,651.5,505.94
2018,5,11,10,15,963.0,97.5,2.5,16.3,911.0,705.76,546.55
2018,5,11,10,30,970.0,98.0,2.4,16.6,940.0,758.32,584.56
2018,5,11,10,45,975.5,97.5,2.35,16.9,961.5,806.95,617.5
2018,5,11,11,0,981.0,97.0,2.3,17.2,983.0,853.28,647.48
2018,5,11,11,15,984.0,97.5,2.3,17.45,997.5,896.0,675.12
2018,5,11,11,30,987.0,98.0,2.3,17.7,1012.0,935.84,700.54
2018,5,11,11,45,988.5,98.0,2.3,17.95,1018.0,970.84,722.54
2018,5,11,12,0,990.0,98.0,2.3,18.2,1024.0,1002.53,742.25
2018,5,11,12,15,990.0,97.0,2.4,18.35,1022.0,1028.39,759.5
2018,5,11,12,30,990.0,96.0,2.5,18.5,1020.0,1050.59,774.46
2018,5,11,12,45,989.0,95.5,2.6,18.6,1011.0,1068.53,786.93
2018,5,11,13,0,988.0,95.0,2.7,18.7,1002.0,1082.58,797.01
2018,5,11,13,15,984.5,94.5,2.8,18.75,985.0,1090.18,803.21
2018,5,11,13,30,981.0,94.0,2.9,18.8,968.0,1093.74,806.98
2018,5,11,13,45,976.5,93.5,3.0,18.8,944.0,1092.26,807.78
2018,5,11,14,0,972.0,93.0,3.1,18.8,920.0,1086.78,806.12
2018,5,11,14,15,965.5,91.5,3.15,18.75,889.0,1074.25,799.63
2018,5,11,14,30,959.0,90.0,3.2,18.7,858.0,1057.87,790.73
2018,5,11,14,45,949.5,89.0,3.3,18.65,820.5,1035.39,778.27
2018,5,11,15,0,940.0,88.0,3.4,18.6,783.0,1009.42,763.45
2018,5,11,15,15,928.5,86.0,3.4,18.6,740.0,977.13,743.36
2018,5,11,15,30,917.0,84.0,3.4,18.6,697.0,941.82,721.13
2018,5,11,15,45,902.0,81.5,3.4,18.3,650.0,900.05,695.03
2018,5,11,16,0,887.0,79.0,3.4,18.0,603.0,855.94,666.97
2018,5,11,16,15,866.5,77.0,3.4,17.7,552.5,805.91,634.19
2018,5,11,16,30,846.0,75.0,3.4,17.4,502.0,761.03,604.59
2018,5,11,16,45,817.5,71.5,3.4,17.1,448.5,700.51,562.67
2018,5,11,17,0,789.0,68.0,3.4,16.8,395.0,640.0,519.72
2018,5,11,17,15,751.0,64.5,3.4,16.25,342.0,573.77,469.49
2018,5,11,17,30,713.0,61.0,3.4,15.7,289.0,509.2,418.39
2018,5,11,17,45,658.0,56.0,3.35,15.15,237.5,435.8,357.97
2018,5,11,18,0,603.0,51.0,3.3,14.6,186.0,369.6,300.97
2018,5,11,18,15,516.5,44.0,3.25,14.05,139.0,289.96,231.34
2018,5,11,18,30,430.0,37.0,3.2,13.5,92.0,219.28,167.55
2018,5,11,18,45,290.0,27.0,3.15,12.95,57.0,136.65,87.04
2018,5,11,19,0,150.0,17.0,3.1,12.4,22.0,53.49,0.0
2018,5,11,19,15,75.0,8.5,3.05,12.35,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.0,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.5,1.5,10.8,24.5,13.19,0.0
2018,5,12,5,30,281.0,27.0,1.5,11.5,47.0,22.7,9.75
2018,5,12,5,45,396.5,35.0,1.55,12.15,87.5,28.32,18.9
2018,5,12,6,0,512.0,43.0,1.6,12.8,128.0,33.88,24.45
2018,5,12,6,15,582.5,49.0,1.6,13.3,177.5,37.53,28.0
2018,5,12,6,30,653.0,55.0,1.6,13.8,227.0,44.94,34.71
2018,5,12,6,45,698.5,59.5,1.6,14.3,279.0,47.4,36.85
2018,5,12,7,0,744.0,64.0,1.6,14.8,331.0,49.82,38.86
2018,5,12,7,15,776.0,67.5,1.55,15.15,383.5,51.3,39.99
2018,5,12,7,30,808.0,71.0,1.5,15.5,436.0,52.75,41.05
2018,5,12,7,45,832.0,73.5,1.4,15.9,487.5,102.14,53.25
2018,5,12,8,0,856.0,76.0,1.3,16.3,539.0,167.73,95.79
2018,5,12,8,15,873.5,78.0,1.25,16.6,587.5,226.97,142.81
2018,5,12,8,30,891.0,80.0,1.2,16.9,636.0,287.75,194.99
2018,5,12,8,45,904.5,81.5,1.15,17.25,680.5,348.22,247.77
2018,5,12,9,0,918.0,83.0,1.1,17.6,725.0,409.26,300.07
2018,5,12,9,15,926.0,85.5,1.1,17.9,764.0,469.14,350.19
2018,5,12,9,30,934.0,88.0,1.1,18.2,803.0,528.48,398.07
2018,5,12,9,45,939.5,90.5,1.1,18.5,837.0,585.69,442.59
2018,5,12,10,0,945.0,93.0,1.1,18.8,871.0,641.61,484.52
2018,5,12,10,15,950.5,94.0,1.15,19.0,898.5,694.66,523.68
2018,5,12,10,30,956.0,95.0,1.2,19.2,926.0,745.93,560.5
2018,5,12,10,45,960.0,95.0,1.25,19.4,946.5,793.18,592.27
2018,5,12,11,0,964.0,95.0,1.3,19.6,967.0,838.05,621.38
2018,5,12,11,15,966.0,96.0,1.4,19.65,980.5,879.66,649.11
2018,5,12,11,30,968.0,97.0,1.5,19.7,994.0,918.4,674.86
2018,5,12,11,45,968.5,98.0,1.6,19.7,1000.5,952.79,697.86
2018,5,12,12,0,969.0,99.0,1.7,19.7,1007.0,983.91,718.8
2018,5,12,12,15,963.0,102.0,1.75,19.6,1003.5,1007.53,734.55
2018,5,12,12,30,957.0,105.0,1.8,19.5,1000.0,1027.4,748.08
2018,5,12,12,45,946.5,110.0,1.85,19.35,988.0,1041.11,757.95
2018,5,12,13,0,936.0,115.0,1.9,19.2,976.0,1050.93,765.53
2018,5,12,13,15,932.0,114.0,1.95,19.0,958.5,1057.27,771.22
2018,5,12,13,30,928.0,113.0,2.0,18.8,941.0,1059.77,774.62
2018,5,12,13,45,922.5,112.5,2.0,18.6,917.5,1057.43,774.42
2018,5,12,14,0,917.0,112.0,2.0,18.4,894.0,1051.31,771.98
2018,5,12,14,15,909.5,110.0,1.95,18.1,863.0,1037.84,764.57
2018,5,12,14,30,902.0,108.0,1.9,17.8,832.0,1020.74,754.97
2018,5,12,14,45,892.0,106.5,1.9,17.5,795.5,998.24,742.6
2018,5,12,15,0,882.0,105.0,1.9,17.2,759.0,972.47,728.13
2018,5,12,15,15,869.0,103.0,1.9,17.2,717.0,940.25,708.5
2018,5,12,15,30,856.0,101.0,1.9,17.2,675.0,905.29,686.96
2018,5,12,15,45,839.0,98.5,1.7,16.6,629.0,871.97,665.69
2018,5,12,16,0,822.0,96.0,1.5,16.0,583.0,827.91,636.75
2018,5,12,16,15,800.0,92.5,1.45,15.6,533.5,776.82,603.85
2018,5,12,16,30,778.0,89.0,1.4,15.2,484.0,724.63,569.58
2018,5,12,16,45,748.5,85.0,1.3,14.85,432.5,665.58,528.95
2018,5,12,17,0,719.0,81.0,1.2,14.5,381.0,609.56,488.94
2018,5,12,17,15,678.5,76.5,1.1,14.05,329.5,543.87,439.45
2018,5,12,17,30,638.0,72.0,1.0,13.6,278.0,480.3,389.88
2018,5,12,17,45,579.5,66.0,0.9,13.15,228.0,407.79,331.38
2018,5,12,18,0,521.0,60.0,0.8,12.7,178.0,340.1,274.61
2018,5,12,18,15,432.5,51.0,0.75,12.25,132.5,261.59,207.68
2018,5,12,18,30,344.0,42.0,0.7,11.8,87.0,192.27,146.88
2018,5,12,18,45,222.0,29.5,0.65,11.3,54.0,118.1,77.06
2018,5,12,19,0,100.0,17.0,0.6,10.8,21.0,40.85,0.0
2018,5,12,19,15,50.0,8.5,0.6,10.55,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,8.4,2.0,1.82,0.0
2018,5,13,5,30,0.0,4.0,1.3,8.7,4.0,3.5,0.0
2018,5,13,5,45,0.0,6.5,1.35,8.95,6.5,5.7,0.0
2018,5,13,6,0,0.0,9.0,1.4,9.2,9.0,7.9,1.48
2018,5,13,6,15,0.0,13.0,1.45,9.5,13.0,11.42,4.76
2018,5,13,6,30,0.0,17.0,1.5,9.8,17.0,14.94,8.02
2018,5,13,6,45,0.0,35.0,1.5,10.1,35.0,30.84,22.5
2018,5,13,7,0,0.0,53.0,1.5,10.4,53.0,46.78,36.85
2018,5,13,7,15,0.0,64.0,1.5,10.7,64.0,56.55,45.44
2018,5,13,7,30,0.0,75.0,1.5,11.0,75.0,66.34,53.94
2018,5,13,7,45,0.0,84.0,1.5,11.3,84.0,74.37,57.96
2018,5,13,8,0,0.0,93.0,1.5,11.6,93.0,82.19,64.27
2018,5,13,8,15,0.0,99.5,1.5,11.9,99.5,87.86,68.7
2018,5,13,8,30,0.0,106.0,1.5,12.2,106.0,93.55,73.13
2018,5,13,8,45,0.5,123.0,1.5,12.5,123.5,108.36,85.04
2018,5,13,9,0,1.0,140.0,1.5,12.8,141.0,123.3,96.94
2018,5,13,9,15,3.5,161.0,1.55,13.0,164.0,142.66,112.36
2018,5,13,9,30,6.0,182.0,1.6,13.2,187.0,162.44,128.0
2018,5,13,9,45,10.5,221.0,1.6,13.45,229.5,199.12,156.96
2018,5,13,10,0,15.0,260.0,1.6,13.7,272.0,236.59,186.1
2018,5,13,10,15,18.5,284.0,1.6,13.85,299.5,261.35,205.05
2018,5,13,10,30,22.0,308.0,1.6,14.0,327.0,286.71,224.35
2018,5,13,10,45,23.5,319.5,1.6,14.15,340.5,302.64,236.23
2018,5,13,11,0,25.0,331.0,1.6,14.3,354.0,317.63,247.39
2018,5,13,11,15,24.5,334.5,1.6,14.35,357.0,323.99,252.0
2018,5,13,11,30,24.0,338.0,1.6,14.4,360.0,330.24,256.58
2018,5,13,11,45,33.5,369.0,1.6,14.45,400.0,370.99,287.5
2018,5,13,12,0,43.0,400.0,1.6,14.5,440.0,413.0,318.85
2018,5,13,12,15,57.5,418.0,1.6,14.45,471.5,448.23,345.24
2018,5,13,12,30,72.0,436.0,1.6,14.4,503.0,484.33,372.11
2018,5,13,12,45,171.0,421.5,1.65,14.35,579.5,584.34,448.33
2018,5,13,13,0,270.0,407.0,1.7,14.3,656.0,687.64,524.57
2018,5,13,13,15,530.5,292.5,1.7,14.25,770.5,852.55,646.4
2018,5,13,13,30,791.0,178.0,1.7,14.2,885.0,1000.05,747.29
2018,5,13,13,45,843.5,148.0,1.7,14.1,884.5,1025.89,763.34
2018,5,13,14,0,896.0,118.0,1.7,14.0,884.0,1035.91,770.69
2018,5,13,14,15,889.5,116.0,1.7,13.85,854.0,1023.66,764.01
2018,5,13,14,30,883.0,114.0,1.7,13.7,824.0,1007.84,755.34
2018,5,13,14,45,874.5,112.0,1.7,13.6,788.5,986.61,743.06
2018,5,13,15,0,866.0,110.0,1.7,13.5,753.0,962.12,728.69
2018,5,13,15,15,853.0,107.5,1.7,13.5,711.5,929.77,708.74
2018,5,13,15,30,840.0,105.0,1.7,13.5,670.0,903.54,692.94
2018,5,13,15,45,824.0,102.0,1.7,13.15,624.5,862.35,667.51
2018,5,13,16,0,808.0,99.0,1.7,12.8,579.0,819.07,640.37
2018,5,13,16,15,787.5,95.0,1.7,12.55,530.5,769.17,607.78
2018,5,13,16,30,767.0,91.0,1.7,12.3,482.0,718.08,573.69
2018,5,13,16,45,739.0,86.5,1.7,12.05,431.0,660.05,533.61
2018,5,13,17,0,711.0,82.0,1.7,11.8,380.0,605.0,493.91
2018,5,13,17,15,602.5,86.0,1.65,11.5,315.5,506.17,417.02
2018,5,13,17,30,494.0,90.0,1.6,11.2,251.0,415.18,344.1
2018,5,13,17,45,394.5,82.5,1.6,10.85,197.0,322.06,267.61
2018,5,13,18,0,295.0,75.0,1.6,10.5,143.0,243.99,201.3
2018,5,13,18,15,241.5,60.0,1.55,10.2,106.5,187.33,151.46
2018,5,13,18,30,188.0,45.0,1.5,9.9,70.0,136.52,105.83
2018,5,13,18,45,117.0,30.0,1.45,9.6,43.5,79.25,52.38
2018,5,13,19,0,46.0,15.0,1.4,9.3,17.0,25.34,0.0
2018,5,13,19,15,23.0,7.5,1.4,9.2,8.5,6.82,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,0.5,1.35,8.25,0.5,0.0,0.0
2018,5,14,5,0,5.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,1.35,8.55,3.0,2.73,0.0
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,4.38,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,7.46,0.93
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,10.53,3.87
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,16.26,9.18
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,22.0,14.46
2018,5,14,6,45,0.0,46.0,1.35,10.2,46.0,40.57,31.33
2018,5,14,7,0,0.0,67.0,1.3,10.5,67.0,59.22,48.02
2018,5,14,7,15,0.0,78.0,1.3,10.85,78.0,68.89,56.42
2018,5,14,7,30,0.0,89.0,1.3,11.2,89.0,78.24,64.42
2018,5,14,7,45,0.0,99.0,1.3,11.5,99.0,86.84,68.41
2018,5,14,8,0,0.0,109.0,1.3,11.8,109.0,95.48,75.32
2018,5,14,8,15,0.0,124.5,1.35,12.1,124.5,108.73,85.97
