Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,45,23.5,16.0,1.1,9.15,20.5,14.27,7.12
2018,5,24,6,0,47.0,23.0,1.1,9.5,32.0,18.79,11.41
2018,5,24,6,15,37.5,50.5,1.1,9.7,59.0,44.16,34.58
2018,5,24,6,30,28.0,78.0,1.1,9.9,86.0,65.6,53.99
2018,5,24,6,45,23.0,99.0,1.15,10.15,106.5,81.57,68.18
2018,5,24,7,0,18.0,120.0,1.2,10.4,127.0,100.93,85.13
2018,5,24,7,15,13.0,131.0,1.2,10.65,136.5,110.22,92.93
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,119.42,100.55
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,120.27,96.18
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,120.16,95.78
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,122.5,97.27
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,124.79,98.75
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,134.86,106.69
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,145.05,114.66
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,167.59,132.52
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,190.59,150.53
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,208.98,164.73
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,227.78,179.17
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,224.47,176.15
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,220.88,173.02
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,212.99,166.64
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,204.86,160.1
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,212.82,166.31
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,224.94,175.72
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,265.18,207.14
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,306.55,238.99
2018,5,24,12,15,103.5,373.0,1.65,14.55,471.0,455.66,353.2
2018,5,24,12,30,172.0,449.0,1.7,14.5,612.0,600.75,459.48
2018,5,24,12,45,163.0,461.0,1.75,14.45,614.5,611.49,466.07
2018,5,24,13,0,154.0,473.0,1.8,14.4,617.0,621.38,473.2
2018,5,24,13,15,126.5,457.5,1.85,14.25,574.5,584.23,446.64
2018,5,24,13,30,99.0,442.0,1.9,14.1,532.0,530.44,408.08
2018,5,24,13,45,76.0,413.0,1.95,13.95,481.0,480.46,371.9
2018,5,24,14,0,53.0,384.0,2.0,13.8,430.0,429.67,334.41
2018,5,24,14,15,43.5,355.5,2.0,13.55,392.5,392.37,307.05
2018,5,24,14,30,34.0,327.0,2.0,13.3,355.0,354.71,278.95
2018,5,24,14,45,24.5,288.0,2.0,13.05,307.5,305.87,241.82
2018,5,24,15,0,15.0,249.0,2.0,12.8,260.0,244.22,193.94
2018,5,24,15,15,17.5,244.0,2.0,12.8,256.5,242.18,193.05
2018,5,24,15,30,20.0,239.0,2.0,12.8,253.0,240.05,191.93
2018,5,24,15,45,15.0,217.0,2.0,12.35,227.0,214.23,171.84
2018,5,24,16,0,10.0,195.0,2.0,11.9,201.0,188.63,151.74
2018,5,24,16,15,12.0,179.0,2.0,11.7,185.5,174.99,141.31
2018,5,24,16,30,14.0,163.0,2.0,11.5,170.0,161.15,130.57
2018,5,24,16,45,46.0,141.0,1.95,11.3,161.5,170.86,140.23
2018,5,24,17,0,78.0,119.0,1.9,11.1,153.0,178.52,147.92
2018,5,24,17,15,176.5,116.5,1.9,10.95,181.5,246.84,206.81
2018,5,24,17,30,275.0,114.0,1.9,10.8,210.0,294.8,247.09
2018,5,24,17,45,311.0,99.0,1.85,10.6,191.0,294.62,245.92
2018,5,24,18,0,347.0,84.0,1.8,10.4,172.0,278.38,230.58
2018,5,24,18,15,288.5,70.0,1.75,10.25,132.5,217.87,177.53
2018,5,24,18,30,230.0,56.0,1.7,10.1,93.0,163.59,129.22
2018,5,24,18,45,153.0,41.5,1.65,9.95,62.5,103.16,75.94
2018,5,24,19,0,76.0,27.0,1.6,9.8,32.0,55.27,24.54
2018,5,24,19,15,38.5,14.0,1.55,9.7,16.5,20.56,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.5,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.05,9.8,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.0,9.9,3.0,2.73,0.0
2018,5,25,5,15,0.0,10.0,1.05,10.0,10.0,8.79,0.0
2018,5,25,5,30,0.0,17.0,1.1,10.1,17.0,14.95,7.04
2018,5,25,5,45,0.0,29.0,1.1,10.25,29.0,25.56,17.12
2018,5,25,6,0,0.0,41.0,1.1,10.4,41.0,36.18,27.03
2018,5,25,6,15,8.5,63.5,1.1,10.5,66.0,55.02,44.24
2018,5,25,6,30,17.0,86.0,1.1,10.6,91.0,73.26,60.7
2018,5,25,6,45,19.5,101.5,1.1,10.7,108.0,83.31,69.57
2018,5,25,7,0,22.0,117.0,1.1,10.8,125.0,95.14,79.85
2018,5,25,7,15,11.0,96.0,1.05,10.9,100.0,83.62,69.35
2018,5,25,7,30,0.0,75.0,1.0,11.0,75.0,66.35,53.81
2018,5,25,7,45,1.0,81.5,1.0,11.1,82.0,72.22,56.06
2018,5,25,8,0,2.0,88.0,1.0,11.2,89.0,78.22,60.82
2018,5,25,8,15,3.0,113.0,1.0,11.3,115.0,99.84,78.6
2018,5,25,8,30,4.0,138.0,1.0,11.4,141.0,121.48,96.16
2018,5,25,8,45,5.0,162.0,1.0,11.45,165.5,142.5,113.03
2018,5,25,9,0,6.0,186.0,1.0,11.5,190.0,163.79,129.96
2018,5,25,9,15,5.0,174.0,1.0,11.55,177.5,154.3,121.97
2018,5,25,9,30,4.0,162.0,1.0,11.6,165.0,144.32,113.71
2018,5,25,9,45,3.0,149.5,1.0,11.6,152.0,133.53,104.83
2018,5,25,10,0,2.0,137.0,1.0,11.6,139.0,122.43,95.69
2018,5,25,10,15,4.5,160.5,1.05,11.7,164.5,144.89,113.8
2018,5,25,10,30,7.0,184.0,1.1,11.8,190.0,167.73,131.98
2018,5,25,10,45,9.5,209.0,1.1,11.85,217.5,192.29,151.37
2018,5,25,11,0,12.0,234.0,1.1,11.9,245.0,217.26,170.93
2018,5,25,11,15,12.0,228.5,1.1,11.95,239.5,213.41,167.7
2018,5,25,11,30,12.0,223.0,1.1,12.0,234.0,209.45,164.52
2018,5,25,11,45,10.5,211.5,1.15,12.05,221.5,198.64,155.96
2018,5,25,12,0,9.0,200.0,1.2,12.1,209.0,187.58,147.2
2018,5,25,12,15,8.5,188.5,1.25,12.1,197.0,177.22,139.06
2018,5,25,12,30,8.0,177.0,1.3,12.1,185.0,166.71,130.76
2018,5,25,12,45,10.0,200.5,1.35,12.05,210.0,190.48,149.89
2018,5,25,13,0,12.0,224.0,1.4,12.0,235.0,214.51,169.03
2018,5,25,13,15,11.0,217.0,1.45,11.95,227.0,207.44,163.5
2018,5,25,13,30,10.0,210.0,1.5,11.9,219.0,200.25,157.98
2018,5,25,13,45,94.0,228.5,1.55,11.85,310.5,324.32,259.3
2018,5,25,14,0,178.0,247.0,1.6,11.8,402.0,441.75,351.83
2018,5,25,14,15,187.0,231.5,1.65,11.7,389.5,434.99,347.14
2018,5,25,14,30,196.0,216.0,1.7,11.6,377.0,426.96,342.34
2018,5,25,14,45,112.5,217.0,1.75,11.55,308.5,331.88,266.8
2018,5,25,15,0,29.0,218.0,1.8,11.5,240.0,238.42,190.69
2018,5,25,15,15,51.5,248.5,1.8,11.5,285.0,291.36,234.28
2018,5,25,15,30,74.0,279.0,1.8,11.5,330.0,344.61,277.07
2018,5,25,15,45,125.5,253.5,1.9,11.35,333.5,376.88,304.94
2018,5,25,16,0,177.0,228.0,2.0,11.2,337.0,390.06,318.02
2018,5,25,16,15,161.0,215.0,2.05,11.15,308.0,358.02,293.16
2018,5,25,16,30,145.0,202.0,2.1,11.1,279.0,326.64,268.69
2018,5,25,16,45,186.0,189.5,2.15,11.0,278.5,338.46,280.15
2018,5,25,17,0,227.0,177.0,2.2,10.9,278.0,358.22,297.36
2018,5,25,17,15,234.0,153.5,2.2,10.75,246.5,326.43,272.19
2018,5,25,17,30,241.0,130.0,2.2,10.6,215.0,293.22,245.32
2018,5,25,17,45,281.0,106.5,2.2,10.5,190.0,276.47,231.29
2018,5,25,18,0,321.0,83.0,2.2,10.4,165.0,264.5,219.67
2018,5,25,18,15,276.0,68.0,2.15,10.3,127.5,210.09,171.53
2018,5,25,18,30,231.0,53.0,2.1,10.2,90.0,160.35,126.78
2018,5,25,18,45,163.5,37.5,2.05,10.15,59.5,107.79,79.74
2018,5,25,19,0,96.0,22.0,2.0,10.1,29.0,58.79,28.18
2018,5,25,19,15,51.0,12.0,2.05,10.05,15.5,21.31,0.0
2018,5,25,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,25,19,45,3.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,7.0,2.5,3.85,8.9,2.5,0.0,0.0
2018,5,26,5,0,14.0,5.0,3.9,9.0,5.0,4.55,0.0
2018,5,26,5,15,24.0,13.0,3.95,9.2,14.5,11.41,0.0
2018,5,26,5,30,34.0,21.0,4.0,9.4,24.0,18.25,9.89
2018,5,26,5,45,17.0,32.5,4.0,9.65,34.0,28.69,19.91
2018,5,26,6,0,0.0,44.0,4.0,9.9,44.0,38.81,29.4
2018,5,26,6,15,1.0,61.0,4.0,10.25,61.5,53.07,42.49
2018,5,26,6,30,2.0,78.0,4.0,10.6,79.0,67.18,55.23
2018,5,26,6,45,22.5,109.5,3.95,10.95,118.5,88.83,74.5
2018,5,26,7,0,43.0,141.0,3.9,11.3,158.0,111.07,93.96
2018,5,26,7,15,75.0,170.0,3.85,11.8,204.0,131.03,111.02
2018,5,26,7,30,107.0,199.0,3.8,12.3,250.0,143.07,120.89
2018,5,26,7,45,127.5,222.0,3.7,12.8,289.0,171.09,133.63
2018,5,26,8,0,148.0,245.0,3.6,13.3,328.0,202.06,156.04
2018,5,26,8,15,190.5,263.0,3.55,13.75,379.5,236.84,181.81
2018,5,26,8,30,233.0,281.0,3.5,14.2,431.0,276.83,212.69
2018,5,26,8,45,296.5,288.5,3.4,14.65,493.0,315.32,242.44
2018,5,26,9,0,360.0,296.0,3.3,15.1,555.0,366.96,283.12
2018,5,26,9,15,335.0,323.5,3.25,15.4,574.5,403.05,312.86
2018,5,26,9,30,310.0,351.0,3.2,15.7,594.0,436.55,339.57
2018,5,26,9,45,290.0,372.5,3.15,16.0,607.5,465.46,361.93
2018,5,26,10,0,270.0,394.0,3.1,16.3,621.0,492.25,381.99
2018,5,26,10,15,312.0,389.0,3.1,16.55,659.5,534.57,414.17
2018,5,26,10,30,354.0,384.0,3.1,16.8,698.0,579.86,448.17
2018,5,26,10,45,393.0,366.0,3.05,17.05,722.0,616.22,475.26
2018,5,26,11,0,432.0,348.0,3.0,17.3,746.0,653.89,503.06
2018,5,26,11,15,314.0,411.0,3.1,17.35,702.5,633.75,485.82
2018,5,26,11,30,196.0,474.0,3.2,17.4,659.0,603.79,461.2
2018,5,26,11,45,190.5,477.5,3.25,17.45,658.0,614.41,469.02
2018,5,26,12,0,185.0,481.0,3.3,17.5,657.0,623.95,475.82
2018,5,26,12,15,302.5,428.0,3.45,17.55,716.0,701.79,535.92
2018,5,26,12,30,420.0,375.0,3.6,17.6,775.0,784.01,597.97
2018,5,26,12,45,636.0,265.5,3.7,17.6,864.5,901.67,686.94
2018,5,26,13,0,852.0,156.0,3.8,17.6,954.0,998.64,754.68
2018,5,26,13,15,872.5,143.0,3.9,17.5,948.5,1017.61,768.16
2018,5,26,13,30,893.0,130.0,4.0,17.4,943.0,1032.88,779.89
2018,5,26,13,45,899.5,124.0,4.1,17.3,925.5,1037.32,784.46
2018,5,26,14,0,906.0,118.0,4.2,17.2,908.0,1037.94,786.65
2018,5,26,14,15,852.5,141.0,4.25,17.05,864.5,1016.71,773.89
2018,5,26,14,30,799.0,164.0,4.3,16.9,821.0,981.95,751.95
2018,5,26,14,45,799.5,154.5,4.4,16.75,788.0,963.19,741.61
2018,5,26,15,0,800.0,145.0,4.5,16.6,755.0,940.95,728.8
2018,5,26,15,15,819.0,127.5,4.5,16.6,723.5,923.8,718.34
2018,5,26,15,30,838.0,110.0,4.5,16.6,692.0,902.0,704.59
2018,5,26,15,45,822.5,107.0,4.55,16.2,647.0,861.95,679.13
2018,5,26,16,0,807.0,104.0,4.6,15.8,602.0,819.81,651.84
2018,5,26,16,15,791.0,99.5,4.6,15.55,555.5,773.73,620.5
2018,5,26,16,30,775.0,95.0,4.6,15.3,509.0,726.13,587.53
2018,5,26,16,45,747.0,92.0,4.55,15.0,459.0,670.17,547.42
2018,5,26,17,0,719.0,89.0,4.5,14.7,409.0,617.11,507.73
2018,5,26,17,15,681.5,84.5,4.45,14.3,358.0,553.95,458.4
2018,5,26,17,30,644.0,80.0,4.4,13.9,307.0,492.52,408.94
2018,5,26,17,45,592.0,73.5,4.35,13.55,257.0,423.08,351.25
2018,5,26,18,0,540.0,67.0,4.3,13.2,207.0,357.69,295.09
2018,5,26,18,15,465.5,59.0,4.2,12.75,161.0,285.37,231.81
2018,5,26,18,30,391.0,51.0,4.1,12.3,115.0,220.35,173.6
2018,5,26,18,45,283.5,40.0,4.0,11.9,78.5,149.23,110.58
2018,5,26,19,0,176.0,29.0,3.9,11.5,42.0,88.88,46.95
2018,5,26,19,15,91.5,15.5,3.8,11.25,22.0,32.81,0.0
2018,5,26,19,30,7.0,2.0,3.7,11.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.8,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.0,1.95,10.15,4.5,0.0,0.0
2018,5,27,5,0,42.0,8.0,1.9,10.4,9.0,7.28,0.0
2018,5,27,5,15,48.5,19.0,1.8,11.05,22.5,15.56,0.0
2018,5,27,5,30,55.0,30.0,1.7,11.7,36.0,25.26,15.78
2018,5,27,5,45,74.0,48.0,1.65,12.3,60.0,39.37,29.13
2018,5,27,6,0,93.0,66.0,1.6,12.9,84.0,53.15,41.82
2018,5,27,6,15,326.5,68.0,1.55,13.45,158.5,50.25,39.44
2018,5,27,6,30,560.0,70.0,1.5,14.0,233.0,51.56,40.61
2018,5,27,6,45,638.5,70.5,1.5,14.5,290.0,50.39,39.45
2018,5,27,7,0,717.0,71.0,1.5,15.0,347.0,54.35,42.78
2018,5,27,7,15,747.5,74.5,1.45,15.5,398.0,55.62,43.65
2018,5,27,7,30,778.0,78.0,1.4,16.0,449.0,57.59,45.12
2018,5,27,7,45,801.0,80.5,1.4,16.5,498.5,110.51,59.05
2018,5,27,8,0,824.0,83.0,1.4,17.0,548.0,166.21,95.2
2018,5,27,8,15,841.0,85.5,1.45,17.35,595.0,230.09,146.39
2018,5,27,8,30,858.0,88.0,1.5,17.7,642.0,288.26,196.35
2018,5,27,8,45,871.5,90.0,1.5,18.05,685.5,346.23,246.96
2018,5,27,9,0,885.0,92.0,1.5,18.4,729.0,404.82,297.34
2018,5,27,9,15,895.5,94.0,1.6,18.7,768.0,462.52,346.1
2018,5,27,9,30,906.0,96.0,1.7,19.0,807.0,520.0,393.24
2018,5,27,9,45,913.5,97.0,1.75,19.3,840.0,574.6,436.59
2018,5,27,10,0,921.0,98.0,1.8,19.6,873.0,628.15,477.78
2018,5,27,10,15,926.0,99.0,1.9,19.8,899.5,678.84,516.19
2018,5,27,10,30,931.0,100.0,2.0,20.0,926.0,727.8,552.41
2018,5,27,10,45,935.0,101.0,2.05,20.2,946.5,774.09,584.66
2018,5,27,11,0,939.0,102.0,2.1,20.4,967.0,818.15,613.87
2018,5,27,11,15,941.0,103.0,2.2,20.5,980.5,858.18,640.78
2018,5,27,11,30,943.0,104.0,2.3,20.6,994.0,895.5,665.76
2018,5,27,11,45,943.5,104.0,2.4,20.7,999.5,927.71,687.28
2018,5,27,12,0,944.0,104.0,2.5,20.8,1005.0,956.81,706.77
2018,5,27,12,15,944.5,103.0,2.55,20.8,1003.5,981.72,723.34
2018,5,27,12,30,945.0,102.0,2.6,20.8,1002.0,1003.26,737.77
2018,5,27,12,45,945.5,100.5,2.65,20.85,994.0,1020.82,749.57
2018,5,27,13,0,946.0,99.0,2.7,20.9,986.0,1034.75,759.14
2018,5,27,13,15,943.0,98.0,2.75,20.95,970.0,1042.03,764.52
2018,5,27,13,30,940.0,97.0,2.8,21.0,954.0,1045.5,767.62
2018,5,27,13,45,935.0,96.5,2.8,21.0,931.0,1043.7,767.11
2018,5,27,14,0,930.0,96.0,2.8,21.0,908.0,1038.13,764.32
2018,5,27,14,15,922.5,95.0,2.85,21.0,878.0,1025.84,757.76
2018,5,27,14,30,915.0,94.0,2.9,21.0,848.0,1009.95,748.97
2018,5,27,14,45,905.5,93.0,2.9,21.0,812.5,988.66,736.22
2018,5,27,15,0,896.0,92.0,2.9,21.0,777.0,964.1,721.37
2018,5,27,15,15,885.0,90.0,2.9,21.0,736.5,933.94,702.74
2018,5,27,15,30,874.0,88.0,2.9,21.0,696.0,900.93,682.13
2018,5,27,15,45,859.0,86.5,2.9,20.9,651.5,862.35,657.8
2018,5,27,16,0,844.0,85.0,2.9,20.8,607.0,821.63,631.74
2018,5,27,16,15,825.0,82.5,2.85,20.7,559.5,774.62,600.59
2018,5,27,16,30,806.0,80.0,2.8,20.6,512.0,732.57,572.62
2018,5,27,16,45,781.5,77.0,2.8,20.5,462.0,678.13,535.33
2018,5,27,17,0,757.0,74.0,2.8,20.4,412.0,623.41,496.89
2018,5,27,17,15,723.0,70.5,2.8,19.8,361.5,562.06,451.49
2018,5,27,17,30,689.0,67.0,2.8,19.2,311.0,501.99,405.38
2018,5,27,17,45,641.5,62.0,2.75,18.55,261.5,436.65,353.2
2018,5,27,18,0,594.0,57.0,2.7,17.9,212.0,372.95,300.37
2018,5,27,18,15,525.5,50.5,2.7,17.2,166.0,302.33,240.31
2018,5,27,18,30,457.0,44.0,2.7,16.5,120.0,238.43,184.17
2018,5,27,18,45,350.5,35.5,2.65,15.75,82.5,167.31,122.01
2018,5,27,19,0,244.0,27.0,2.6,15.0,45.0,104.92,57.11
2018,5,27,19,15,129.5,14.5,2.55,14.8,23.5,39.76,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,75.0,10.0,0.9,13.3,11.0,9.1,0.0
2018,5,28,5,15,211.0,21.5,0.85,13.85,40.0,17.86,1.35
2018,5,28,5,30,347.0,33.0,0.8,14.4,69.0,26.99,17.12
2018,5,28,5,45,439.0,40.5,0.75,14.95,111.0,32.08,22.5
2018,5,28,6,0,531.0,48.0,0.7,15.5,153.0,37.09,27.28
2018,5,28,6,15,591.5,53.0,0.7,16.0,201.0,39.83,29.86
2018,5,28,6,30,652.0,58.0,0.7,16.5,249.0,46.51,35.77
2018,5,28,6,45,693.5,62.0,0.7,17.0,299.5,48.5,37.4
2018,5,28,7,0,735.0,66.0,0.7,17.5,350.0,50.47,38.94
2018,5,28,7,15,765.0,69.0,0.8,18.05,401.0,51.53,39.63
2018,5,28,7,30,795.0,72.0,0.9,18.6,452.0,53.41,41.02
2018,5,28,7,45,817.5,75.0,0.95,19.2,502.0,107.58,55.4
2018,5,28,8,0,840.0,78.0,1.0,19.8,552.0,171.78,97.8
2018,5,28,8,15,856.0,80.5,1.05,20.3,599.0,229.06,142.96
2018,5,28,8,30,872.0,83.0,1.1,20.8,646.0,287.72,192.57
2018,5,28,8,45,884.5,84.5,1.15,21.3,689.0,345.67,242.41
2018,5,28,9,0,897.0,86.0,1.2,21.8,732.0,404.1,291.87
2018,5,28,9,15,905.5,88.5,1.3,22.05,770.5,461.91,340.05
2018,5,28,9,30,914.0,91.0,1.4,22.3,809.0,519.29,386.45
2018,5,28,9,45,919.5,93.5,1.5,22.6,842.0,574.4,429.68
2018,5,28,10,0,925.0,96.0,1.6,22.9,875.0,628.3,470.69
2018,5,28,10,15,930.5,97.5,1.7,23.1,902.5,679.88,509.1
2018,5,28,10,30,936.0,99.0,1.8,23.3,930.0,729.77,545.36
2018,5,28,10,45,940.0,99.5,1.9,23.5,950.5,775.79,577.25
2018,5,28,11,0,944.0,100.0,2.0,23.7,971.0,819.56,606.21
2018,5,28,11,15,946.5,100.5,2.05,23.75,984.5,859.7,632.47
2018,5,28,11,30,949.0,101.0,2.1,23.8,998.0,897.12,656.8
2018,5,28,11,45,950.0,101.0,2.2,23.9,1004.0,929.91,678.37
2018,5,28,12,0,951.0,101.0,2.3,24.0,1010.0,959.6,697.94
2018,5,28,12,15,948.5,102.5,2.4,23.95,1008.0,984.27,714.72
2018,5,28,12,30,946.0,104.0,2.5,23.9,1006.0,1005.48,729.38
2018,5,28,12,45,941.5,105.0,2.55,23.9,996.0,1020.73,739.68
2018,5,28,13,0,937.0,106.0,2.6,23.9,986.0,1032.31,747.77
2018,5,28,13,15,933.5,105.5,2.65,23.8,970.0,1039.64,753.59
2018,5,28,13,30,930.0,105.0,2.7,23.7,954.0,1043.22,757.17
2018,5,28,13,45,924.5,105.0,2.7,23.65,931.0,1041.56,756.9
2018,5,28,14,0,919.0,105.0,2.7,23.6,908.0,1036.2,754.42
2018,5,28,14,15,912.5,103.5,2.75,23.55,878.5,1024.58,748.54
2018,5,28,14,30,906.0,102.0,2.8,23.5,849.0,1009.38,740.45
2018,5,28,14,45,896.5,101.0,2.8,23.45,814.0,988.35,728.16
2018,5,28,15,0,887.0,100.0,2.8,23.4,779.0,964.08,713.81
2018,5,28,15,15,875.5,98.0,2.8,23.4,738.5,933.78,695.31
2018,5,28,15,30,864.0,96.0,2.8,23.4,698.0,900.69,674.88
2018,5,28,15,45,848.5,93.5,2.85,23.15,653.0,860.93,650.75
2018,5,28,16,0,833.0,91.0,2.9,22.9,608.0,826.4,629.92
2018,5,28,16,15,812.0,88.5,2.9,22.65,559.5,777.8,598.54
2018,5,28,16,30,791.0,86.0,2.9,22.4,511.0,728.01,565.82
2018,5,28,16,45,764.5,83.0,2.95,22.15,461.0,672.72,528.62
2018,5,28,17,0,738.0,80.0,3.0,21.9,411.0,617.34,489.94
2018,5,28,17,15,704.0,76.0,3.0,21.25,361.0,556.24,444.94
2018,5,28,17,30,670.0,72.0,3.0,20.6,311.0,498.79,401.03
2018,5,28,17,45,623.0,66.5,3.05,19.95,261.5,432.12,348.26
2018,5,28,18,0,576.0,61.0,3.1,19.3,212.0,368.97,296.21
2018,5,28,18,15,509.0,54.0,3.15,18.6,166.5,299.3,237.2
2018,5,28,18,30,442.0,47.0,3.2,17.9,121.0,236.14,181.96
2018,5,28,18,45,338.0,37.5,3.25,17.15,83.5,165.44,120.56
2018,5,28,19,0,234.0,28.0,3.3,16.4,46.0,103.78,58.37
2018,5,28,19,15,126.0,15.5,3.3,16.1,24.5,40.04,0.0
2018,5,28,19,30,18.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,5,28,19,45,9.0,1.5,3.3,15.5,1.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,45,46.0,5.5,3.7,12.85,6.5,0.0,0.0
2018,5,29,5,0,92.0,11.0,3.7,12.9,13.0,10.01,0.0
2018,5,29,5,15,224.0,22.0,3.75,13.35,42.0,18.3,2.31
2018,5,29,5,30,356.0,33.0,3.8,13.8,71.0,26.95,17.12
2018,5,29,5,45,446.5,41.0,3.8,14.25,113.5,32.5,22.88
2018,5,29,6,0,537.0,49.0,3.8,14.7,156.0,37.92,28.04
2018,5,29,6,15,596.5,54.5,3.8,15.0,204.5,41.02,30.98
2018,5,29,6,30,656.0,60.0,3.8,15.3,253.0,44.07,33.72
2018,5,29,6,45,696.5,64.5,3.8,15.65,304.0,50.55,39.38
2018,5,29,7,0,737.0,69.0,3.8,16.0,355.0,52.82,41.22
2018,5,29,7,15,767.0,72.5,3.8,16.5,406.5,54.17,42.17
2018,5,29,7,30,797.0,76.0,3.8,17.0,458.0,56.36,43.85
2018,5,29,7,45,818.5,79.5,3.85,17.5,508.0,110.94,58.65
2018,5,29,8,0,840.0,83.0,3.9,18.0,558.0,168.12,96.07
2018,5,29,8,15,857.0,85.5,3.95,18.4,605.5,232.89,148.3
2018,5,29,8,30,874.0,88.0,4.0,18.8,653.0,291.89,199.47
2018,5,29,8,45,886.5,90.5,4.1,19.15,697.0,350.77,251.73
2018,5,29,9,0,899.0,93.0,4.2,19.5,741.0,410.16,303.88
2018,5,29,9,15,912.0,92.5,4.25,19.8,780.5,467.58,353.42
2018,5,29,9,30,925.0,92.0,4.3,20.1,820.0,524.98,401.56
2018,5,29,9,45,937.0,91.0,4.35,20.45,855.0,581.14,447.27
2018,5,29,10,0,949.0,90.0,4.4,20.8,890.0,636.65,491.12
2018,5,29,10,15,954.5,91.0,4.45,21.0,917.5,688.88,531.58
2018,5,29,10,30,960.0,92.0,4.5,21.2,945.0,739.36,569.73
2018,5,29,10,45,964.5,92.0,4.6,21.4,966.0,786.25,603.49
2018,5,29,11,0,969.0,92.0,4.7,21.6,987.0,830.86,634.4
2018,5,29,11,15,971.0,93.0,4.75,21.65,1000.5,871.91,662.7
2018,5,29,11,30,973.0,94.0,4.8,21.7,1014.0,910.14,688.91
2018,5,29,11,45,973.5,95.0,4.9,21.8,1020.5,944.11,712.32
2018,5,29,12,0,974.0,96.0,5.0,21.9,1027.0,974.9,733.55
2018,5,29,12,15,973.0,96.5,5.05,21.8,1026.0,1000.51,751.51
2018,5,29,12,30,972.0,97.0,5.1,21.7,1025.0,1022.63,767.17
2018,5,29,12,45,970.0,97.5,5.15,21.65,1016.5,1040.18,779.71
2018,5,29,13,0,968.0,98.0,5.2,21.6,1008.0,1054.02,789.86
2018,5,29,13,15,965.5,97.0,5.2,21.4,992.0,1062.05,796.29
2018,5,29,13,30,963.0,96.0,5.2,21.2,976.0,1066.21,800.27
2018,5,29,13,45,959.0,95.5,5.25,21.05,953.5,1065.51,801.39
2018,5,29,14,0,955.0,95.0,5.3,20.9,931.0,1060.96,800.05
2018,5,29,14,15,949.0,94.0,5.3,20.65,901.5,1050.09,794.44
2018,5,29,14,30,943.0,93.0,5.3,20.4,872.0,1035.5,786.42
2018,5,29,14,45,935.0,91.5,5.35,20.15,836.5,1014.81,774.65
2018,5,29,15,0,927.0,90.0,5.4,19.9,801.0,990.7,760.52
2018,5,29,15,15,916.5,88.0,5.4,19.9,760.0,960.43,740.93
2018,5,29,15,30,906.0,86.0,5.4,19.9,719.0,927.18,719.21
2018,5,29,15,45,891.0,85.0,5.4,19.25,674.0,888.37,695.15
2018,5,29,16,0,876.0,84.0,5.4,18.6,629.0,847.32,669.12
2018,5,29,16,15,856.5,82.5,5.4,18.15,580.5,800.06,637.58
2018,5,29,16,30,837.0,81.0,5.4,17.7,532.0,757.7,609.2
2018,5,29,16,45,811.0,78.5,5.4,17.25,481.0,701.58,569.76
2018,5,29,17,0,785.0,76.0,5.4,16.8,430.0,645.22,529.15
2018,5,29,17,15,750.0,73.0,5.4,16.15,378.0,582.56,480.9
2018,5,29,17,30,715.0,70.0,5.4,15.5,326.0,521.17,431.98
2018,5,29,17,45,664.5,65.5,5.35,14.9,274.5,453.68,376.09
2018,5,29,18,0,614.0,61.0,5.3,14.3,223.0,387.82,319.68
2018,5,29,18,15,544.5,54.5,5.3,13.75,176.0,315.56,256.31
2018,5,29,18,30,475.0,48.0,5.3,13.2,129.0,249.96,197.14
2018,5,29,18,45,365.0,38.5,5.25,12.7,89.0,175.34,130.7
2018,5,29,19,0,255.0,29.0,5.2,12.2,49.0,110.86,65.64
2018,5,29,19,15,140.0,16.5,5.15,11.9,26.5,43.94,0.0
2018,5,29,19,30,25.0,4.0,5.1,11.6,4.0,0.0,0.0
2018,5,29,19,45,12.5,2.0,5.05,11.3,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,5.5,5.6,9.3,6.0,0.0,0.0
2018,5,30,5,0,36.0,11.0,5.6,9.3,12.0,10.01,0.0
2018,5,30,5,15,117.5,25.0,5.6,9.45,36.0,19.7,3.79
2018,5,30,5,30,199.0,39.0,5.6,9.6,60.0,30.34,20.4
2018,5,30,5,45,259.5,50.5,5.65,9.7,93.0,38.65,28.81
2018,5,30,6,0,320.0,62.0,5.7,9.8,126.0,46.7,36.53
2018,5,30,6,15,372.5,74.0,5.7,10.05,168.5,54.8,44.08
2018,5,30,6,30,425.0,86.0,5.7,10.3,211.0,62.59,51.15
2018,5,30,6,45,471.0,95.5,5.75,10.55,258.5,68.26,56.16
2018,5,30,7,0,517.0,105.0,5.8,10.8,306.0,73.7,60.84
2018,5,30,7,15,599.0,105.0,5.8,11.1,369.0,71.21,58.34
2018,5,30,7,30,681.0,105.0,5.8,11.4,432.0,69.95,56.94
2018,5,30,7,45,654.5,122.5,5.8,11.7,464.0,125.02,77.64
2018,5,30,8,0,628.0,140.0,5.8,12.0,496.0,177.37,115.61
2018,5,30,8,15,648.5,149.5,5.75,12.35,544.0,229.63,158.31
2018,5,30,8,30,669.0,159.0,5.7,12.7,592.0,284.23,205.85
2018,5,30,8,45,655.0,179.5,5.7,13.05,627.0,338.94,255.24
2018,5,30,9,0,641.0,200.0,5.7,13.4,662.0,391.8,302.31
2018,5,30,9,15,553.5,248.0,5.65,13.65,662.5,433.39,339.84
2018,5,30,9,30,466.0,296.0,5.6,13.9,663.0,464.73,367.1
2018,5,30,9,45,503.0,299.5,5.6,14.1,710.5,517.85,410.17
2018,5,30,10,0,540.0,303.0,5.6,14.3,758.0,573.93,454.83
2018,5,30,10,15,701.0,227.5,5.55,14.4,838.5,644.54,512.1
2018,5,30,10,30,862.0,152.0,5.5,14.5,919.0,725.87,577.09
2018,5,30,10,45,895.0,137.5,5.5,14.6,949.5,774.77,615.18
2018,5,30,11,0,928.0,123.0,5.5,14.7,980.0,826.34,652.67
2018,5,30,11,15,931.0,124.0,5.5,14.7,994.5,866.91,681.67
2018,5,30,11,30,934.0,125.0,5.5,14.7,1009.0,904.89,708.66
2018,5,30,11,45,935.5,125.5,5.45,14.7,1016.0,938.37,731.99
2018,5,30,12,0,937.0,126.0,5.4,14.7,1023.0,968.87,753.11
2018,5,30,12,15,937.0,126.5,5.4,14.65,1022.5,994.88,771.5
2018,5,30,12,30,937.0,127.0,5.4,14.6,1022.0,1017.59,787.61
2018,5,30,12,45,936.0,127.0,5.4,14.6,1014.5,1035.45,800.24
2018,5,30,13,0,935.0,127.0,5.4,14.6,1007.0,1049.75,810.48
2018,5,30,13,15,931.5,127.0,5.4,14.5,991.5,1057.92,816.89
2018,5,30,13,30,928.0,127.0,5.4,14.4,976.0,1062.37,820.86
2018,5,30,13,45,920.5,128.0,5.35,14.3,952.5,1060.08,819.87
2018,5,30,14,0,913.0,129.0,5.3,14.2,929.0,1054.11,816.47
2018,5,30,14,15,897.0,130.5,5.3,14.0,895.0,1036.61,805.83
2018,5,30,14,30,881.0,132.0,5.3,13.8,861.0,1015.76,792.96
2018,5,30,14,45,869.0,129.0,5.3,13.6,822.5,990.95,777.29
2018,5,30,15,0,857.0,126.0,5.3,13.4,784.0,973.05,766.61
2018,5,30,15,15,841.0,124.5,5.3,13.4,742.0,939.69,744.14
2018,5,30,15,30,825.0,123.0,5.3,13.4,700.0,903.76,719.78
2018,5,30,15,45,817.0,119.5,5.3,12.9,660.0,870.32,698.45
2018,5,30,16,0,809.0,116.0,5.3,12.4,620.0,834.34,674.95
2018,5,30,16,15,754.5,119.0,5.25,12.15,560.0,769.31,628.2
2018,5,30,16,30,700.0,122.0,5.2,11.9,500.0,701.89,578.86
2018,5,30,16,45,587.0,132.0,5.2,11.65,428.0,600.7,499.9
2018,5,30,17,0,474.0,142.0,5.2,11.4,356.0,501.42,420.15
2018,5,30,17,15,342.5,137.5,5.15,11.15,282.5,389.44,327.86
2018,5,30,17,30,211.0,133.0,5.1,10.9,209.0,278.24,234.21
2018,5,30,17,45,235.0,109.0,5.05,10.65,181.5,253.99,213.91
2018,5,30,18,0,259.0,85.0,5.0,10.4,154.0,226.54,189.61
2018,5,30,18,15,257.5,71.0,4.95,10.15,127.5,205.44,169.29
2018,5,30,18,30,256.0,57.0,4.9,9.9,101.0,174.41,139.53
2018,5,30,18,45,187.5,45.0,4.85,9.65,71.5,124.14,94.07
2018,5,30,19,0,119.0,33.0,4.8,9.4,42.0,75.63,46.19
2018,5,30,19,15,62.5,18.5,4.8,9.35,23.0,29.79,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.3,4.0,3.64,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,31,4,45,19.0,5.5,4.5,8.7,6.0,0.0,0.0
2018,5,31,5,0,38.0,11.0,4.5,8.7,12.0,10.01,0.0
2018,5,31,5,15,138.5,25.5,4.5,8.9,39.0,20.12,4.65
2018,5,31,5,30,239.0,40.0,4.5,9.1,66.0,31.19,21.24
2018,5,31,5,45,338.5,50.5,4.55,9.3,107.5,38.85,29.07
2018,5,31,6,0,438.0,61.0,4.6,9.5,149.0,47.96,37.73
2018,5,31,6,15,506.0,67.5,4.55,9.85,196.5,51.33,40.99
2018,5,31,6,30,574.0,74.0,4.5,10.2,244.0,54.67,44.03
2018,5,31,6,45,623.5,79.0,4.5,10.5,295.0,56.65,45.71
2018,5,31,7,0,673.0,84.0,4.5,10.8,346.0,58.59,47.28
2018,5,31,7,15,708.0,87.5,4.5,11.2,397.0,59.27,47.65
2018,5,31,7,30,743.0,91.0,4.5,11.6,448.0,67.0,54.27
2018,5,31,7,45,770.5,93.0,4.45,12.0,498.0,117.55,67.23
2018,5,31,8,0,798.0,95.0,4.4,12.4,548.0,171.48,102.87
2018,5,31,8,15,817.5,98.0,4.4,12.75,595.5,227.8,149.1
2018,5,31,8,30,837.0,101.0,4.4,13.1,643.0,286.07,200.58
2018,5,31,8,45,853.0,102.0,4.4,13.45,687.0,348.76,256.66
2018,5,31,9,0,869.0,103.0,4.4,13.8,731.0,406.37,308.23
2018,5,31,9,15,879.5,105.5,4.45,14.05,770.0,463.51,358.61
2018,5,31,9,30,890.0,108.0,4.5,14.3,809.0,520.46,407.47
2018,5,31,9,45,898.0,109.5,4.5,14.6,842.5,574.85,452.76
2018,5,31,10,0,906.0,111.0,4.5,14.9,876.0,628.3,495.94
2018,5,31,10,15,912.5,112.5,4.55,15.0,904.0,679.63,536.88
2018,5,31,10,30,919.0,114.0,4.6,15.1,932.0,729.41,575.7
2018,5,31,10,45,923.5,115.0,4.65,15.25,953.0,775.56,610.52
2018,5,31,11,0,928.0,116.0,4.7,15.4,974.0,819.57,641.72
2018,5,31,11,15,931.0,116.0,4.75,15.45,987.5,859.16,669.78
2018,5,31,11,30,934.0,116.0,4.8,15.5,1001.0,896.14,695.86
2018,5,31,11,45,935.0,117.0,4.8,15.55,1007.5,929.52,718.95
2018,5,31,12,0,936.0,118.0,4.8,15.6,1014.0,959.91,739.87
2018,5,31,12,15,934.0,119.0,4.8,15.6,1012.5,984.42,756.79
2018,5,31,12,30,932.0,120.0,4.8,15.6,1011.0,1005.56,771.43
2018,5,31,12,45,928.0,122.0,4.75,15.65,1002.5,1022.27,782.49
2018,5,31,13,0,924.0,124.0,4.7,15.7,994.0,1035.42,791.16
2018,5,31,13,15,922.5,122.0,4.7,15.65,978.5,1043.47,797.21
2018,5,31,13,30,921.0,120.0,4.7,15.6,963.0,1047.79,800.87
2018,5,31,13,45,918.0,118.0,4.7,15.55,941.0,1046.88,801.07
2018,5,31,14,0,915.0,116.0,4.7,15.5,919.0,1042.22,798.87
2018,5,31,14,15,908.5,114.5,4.7,15.4,889.5,1030.91,792.38
2018,5,31,14,30,902.0,113.0,4.7,15.3,860.0,1016.02,783.54
2018,5,31,14,45,893.0,111.5,4.7,15.2,825.0,995.25,770.69
2018,5,31,15,0,884.0,110.0,4.7,15.1,790.0,971.23,755.62
2018,5,31,15,15,872.5,107.0,4.7,15.1,749.0,940.16,735.24
2018,5,31,15,30,861.0,104.0,4.7,15.1,708.0,906.27,712.81
2018,5,31,15,45,846.5,101.5,4.65,14.75,663.5,875.73,693.28
2018,5,31,16,0,832.0,99.0,4.6,14.4,619.0,834.54,665.77
2018,5,31,16,15,813.5,96.0,4.6,14.15,571.5,787.57,633.74
2018,5,31,16,30,795.0,93.0,4.6,13.9,524.0,739.2,600.15
2018,5,31,16,45,769.5,89.0,4.6,13.65,473.5,683.43,560.26
2018,5,31,17,0,744.0,85.0,4.6,13.4,423.0,627.46,518.73
2018,5,31,17,15,709.0,81.0,4.55,13.05,372.0,567.97,472.01
2018,5,31,17,30,674.0,77.0,4.5,12.7,321.0,507.56,423.17
2018,5,31,17,45,625.5,71.0,4.45,12.35,270.5,439.29,366.34
2018,5,31,18,0,577.0,65.0,4.4,12.0,220.0,374.65,310.68
2018,5,31,18,15,506.5,58.0,4.3,11.55,173.5,303.28,247.97
2018,5,31,18,30,436.0,51.0,4.2,11.1,127.0,238.7,189.75
2018,5,31,18,45,330.0,41.5,4.05,10.7,88.5,167.3,126.15
2018,5,31,19,0,224.0,32.0,3.9,10.3,50.0,107.42,67.38
2018,5,31,19,15,122.5,18.5,3.85,10.1,27.5,42.33,0.0
2018,5,31,19,30,21.0,5.0,3.8,9.9,5.0,4.55,0.0
2018,5,31,19,45,10.5,2.5,3.8,9.65,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,1,4,45,36.0,5.5,3.05,8.35,6.5,0.0,0.0
2018,6,1,5,0,72.0,11.0,3.1,8.6,13.0,10.01,0.0
2018,6,1,5,15,193.5,24.0,3.05,9.2,42.0,18.96,4.56
2018,6,1,5,30,315.0,37.0,3.0,9.8,71.0,30.49,20.64
2018,6,1,5,45,403.5,45.0,3.0,10.35,112.0,35.82,26.28
2018,6,1,6,0,492.0,53.0,3.0,10.9,153.0,41.05,31.35
2018,6,1,6,15,560.0,59.0,2.9,11.55,202.0,44.41,34.51
2018,6,1,6,30,628.0,65.0,2.8,12.2,251.0,47.72,37.45
2018,6,1,6,45,671.5,69.0,2.7,12.8,301.5,49.29,38.72
2018,6,1,7,0,715.0,73.0,2.6,13.4,352.0,55.77,44.29
2018,6,1,7,15,746.0,76.5,2.55,13.95,403.0,56.98,45.11
2018,6,1,7,30,777.0,80.0,2.5,14.5,454.0,58.91,46.54
2018,6,1,7,45,800.5,83.0,2.45,15.0,504.0,111.91,60.69
2018,6,1,8,0,824.0,86.0,2.4,15.5,554.0,167.76,97.23
2018,6,1,8,15,841.5,88.5,2.3,15.95,601.0,231.53,148.65
2018,6,1,8,30,859.0,91.0,2.2,16.4,648.0,289.62,198.83
2018,6,1,8,45,873.0,92.5,2.15,16.85,691.5,347.19,249.53
2018,6,1,9,0,887.0,94.0,2.1,17.3,735.0,405.42,300.05
2018,6,1,9,15,899.5,94.5,2.1,17.6,774.5,462.63,348.75
2018,6,1,9,30,912.0,95.0,2.1,17.9,814.0,519.83,395.9
2018,6,1,9,45,923.0,93.5,2.05,18.25,847.5,574.27,439.2
2018,6,1,10,0,934.0,92.0,2.0,18.6,881.0,627.97,480.4
2018,6,1,10,15,939.0,93.5,2.05,18.85,908.5,679.5,519.33
2018,6,1,10,30,944.0,95.0,2.1,19.1,936.0,729.28,555.94
2018,6,1,10,45,948.5,95.5,2.15,19.3,956.5,775.88,588.54
2018,6,1,11,0,953.0,96.0,2.2,19.5,977.0,820.25,618.11
2018,6,1,11,15,955.5,96.0,2.3,19.65,990.5,860.16,644.92
2018,6,1,11,30,958.0,96.0,2.4,19.8,1004.0,897.34,669.78
2018,6,1,11,45,959.0,96.5,2.5,19.95,1010.5,930.8,692.08
2018,6,1,12,0,960.0,97.0,2.6,20.1,1017.0,961.17,712.31
2018,6,1,12,15,959.0,98.0,2.75,20.15,1016.0,986.94,730.26
2018,6,1,12,30,958.0,99.0,2.9,20.2,1015.0,1009.3,746.05
2018,6,1,12,45,955.5,99.0,3.05,20.2,1006.0,1025.72,758.16
2018,6,1,13,0,953.0,99.0,3.2,20.2,997.0,1038.45,768.0
2018,6,1,13,15,949.5,98.5,3.35,20.15,981.0,1045.95,774.67
2018,6,1,13,30,946.0,98.0,3.5,20.1,965.0,1049.65,778.97
2018,6,1,13,45,941.0,97.5,3.6,20.05,942.0,1048.06,779.51
2018,6,1,14,0,936.0,97.0,3.7,20.0,919.0,1042.69,777.69
2018,6,1,14,15,930.0,95.5,3.8,19.9,889.5,1031.54,772.26
2018,6,1,14,30,924.0,94.0,3.9,19.8,860.0,1016.74,764.48
2018,6,1,14,45,915.0,93.0,4.0,19.7,825.0,996.06,752.74
2018,6,1,15,0,906.0,92.0,4.1,19.6,790.0,972.07,738.75
2018,6,1,15,15,895.5,90.0,4.1,19.6,750.0,942.42,719.96
2018,6,1,15,30,885.0,88.0,4.1,19.6,710.0,909.88,699.11
2018,6,1,15,45,871.5,85.5,4.15,19.25,665.0,871.43,675.12
2018,6,1,16,0,858.0,83.0,4.2,18.9,620.0,830.69,649.2
2018,6,1,16,15,840.0,80.5,4.25,18.65,572.5,784.27,618.48
2018,6,1,16,30,822.0,78.0,4.3,18.4,525.0,742.56,590.75
2018,6,1,16,45,798.5,75.0,4.3,18.1,475.0,688.48,553.18
2018,6,1,17,0,775.0,72.0,4.3,17.8,425.0,633.99,514.51
2018,6,1,17,15,743.5,68.5,4.3,17.25,374.5,573.68,468.78
2018,6,1,17,30,712.0,65.0,4.3,16.7,324.0,514.39,422.2
2018,6,1,17,45,667.0,60.5,4.3,16.15,274.0,447.95,368.12
2018,6,1,18,0,622.0,56.0,4.3,15.6,224.0,386.63,316.16
2018,6,1,18,15,556.5,50.5,4.25,15.05,177.5,317.02,255.71
2018,6,1,18,30,491.0,45.0,4.2,14.5,131.0,253.67,198.99
2018,6,1,18,45,388.0,36.5,4.15,13.95,91.5,181.54,135.15
2018,6,1,19,0,285.0,28.0,4.1,13.4,52.0,120.19,75.42
2018,6,1,19,15,160.5,16.5,4.0,13.15,28.5,48.54,0.0
2018,6,1,19,30,36.0,5.0,3.9,12.9,5.0,4.55,0.0
2018,6,1,19,45,18.0,2.5,3.85,12.7,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,54.0,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,108.0,12.0,2.6,13.2,14.0,10.91,0.0
2018,6,2,5,15,245.0,22.0,2.6,13.75,44.0,18.14,4.35
2018,6,2,5,30,382.0,32.0,2.6,14.3,74.0,25.9,16.37
2018,6,2,5,45,469.5,39.0,2.55,14.9,116.5,30.66,21.27
2018,6,2,6,0,557.0,46.0,2.5,15.5,159.0,35.34,25.71
2018,6,2,6,15,613.5,51.0,2.5,16.05,207.0,41.69,31.46
2018,6,2,6,30,670.0,56.0,2.5,16.6,255.0,44.75,34.15
2018,6,2,6,45,709.0,60.0,2.45,17.15,305.5,46.83,35.86
2018,6,2,7,0,748.0,64.0,2.4,17.7,356.0,48.86,37.46
2018,6,2,7,15,776.0,67.0,2.45,18.35,406.5,49.99,38.21
2018,6,2,7,30,804.0,70.0,2.5,19.0,457.0,51.73,39.47
2018,6,2,7,45,825.5,72.5,2.5,19.65,506.5,113.52,60.11
2018,6,2,8,0,847.0,75.0,2.5,20.3,556.0,169.65,95.97
2018,6,2,8,15,863.5,77.0,2.55,20.75,603.0,226.71,141.3
2018,6,2,8,30,880.0,79.0,2.6,21.2,650.0,285.22,191.37
2018,6,2,8,45,892.5,80.5,2.65,21.7,693.5,343.31,242.08
2018,6,2,9,0,905.0,82.0,2.7,22.2,737.0,401.89,292.56
2018,6,2,9,15,911.5,85.5,2.7,22.5,775.0,459.84,341.48
2018,6,2,9,30,918.0,89.0,2.7,22.8,813.0,517.18,388.36
2018,6,2,9,45,921.0,93.0,2.75,23.1,845.5,572.22,432.13
2018,6,2,10,0,924.0,97.0,2.8,23.4,878.0,625.83,473.42
2018,6,2,10,15,930.0,98.5,2.8,23.65,906.0,677.52,512.03
2018,6,2,10,30,936.0,100.0,2.8,23.9,934.0,727.59,548.37
2018,6,2,10,45,940.5,100.0,2.85,24.15,954.5,773.42,580.33
2018,6,2,11,0,945.0,100.0,2.9,24.4,975.0,817.05,609.12
2018,6,2,11,15,947.5,101.0,2.95,24.5,989.0,857.6,635.92
2018,6,2,11,30,950.0,102.0,3.0,24.6,1003.0,895.47,660.76
2018,6,2,11,45,951.0,102.0,3.05,24.75,1009.0,928.28,682.0
2018,6,2,12,0,952.0,102.0,3.1,24.9,1015.0,958.01,701.18
2018,6,2,12,15,952.0,101.5,3.15,24.9,1013.5,983.15,717.77
2018,6,2,12,30,952.0,101.0,3.2,24.9,1012.0,1004.92,732.22
2018,6,2,12,45,950.5,100.0,3.25,24.9,1003.0,1021.26,743.25
2018,6,2,13,0,949.0,99.0,3.3,24.9,994.0,1033.94,752.04
2018,6,2,13,15,946.0,98.5,3.4,24.85,978.5,1041.92,758.48
2018,6,2,13,30,943.0,98.0,3.5,24.8,963.0,1046.14,762.62
2018,6,2,13,45,938.0,98.0,3.55,24.75,940.5,1045.1,763.12
2018,6,2,14,0,933.0,98.0,3.6,24.7,918.0,1040.32,761.35
2018,6,2,14,15,926.5,96.5,3.65,24.6,888.5,1028.75,755.41
2018,6,2,14,30,920.0,95.0,3.7,24.5,859.0,1013.56,747.21
2018,6,2,14,45,911.5,93.5,3.75,24.4,824.0,992.92,735.46
2018,6,2,15,0,903.0,92.0,3.8,24.3,789.0,968.96,721.54
2018,6,2,15,15,892.0,90.0,3.8,24.3,748.5,938.97,702.93
2018,6,2,15,30,881.0,88.0,3.8,24.3,708.0,906.11,682.33
2018,6,2,15,45,867.0,86.5,3.85,23.95,664.0,868.54,659.51
2018,6,2,16,0,853.0,85.0,3.9,23.6,620.0,828.74,634.84
2018,6,2,16,15,835.0,82.0,3.85,23.25,572.0,781.97,604.39
2018,6,2,16,30,817.0,79.0,3.8,22.9,524.0,739.95,576.93
2018,6,2,16,45,793.5,76.0,3.8,22.55,474.5,686.12,540.46
2018,6,2,17,0,770.0,73.0,3.8,22.2,425.0,631.89,502.9
2018,6,2,17,15,738.0,69.5,3.75,21.55,374.5,571.52,458.14
2018,6,2,17,30,706.0,66.0,3.7,20.9,324.0,512.22,412.61
2018,6,2,17,45,661.5,61.5,3.6,20.2,274.5,446.36,360.2
2018,6,2,18,0,617.0,57.0,3.5,19.5,225.0,385.63,309.88
2018,6,2,18,15,527.0,52.5,3.45,18.75,175.5,306.67,243.57
2018,6,2,18,30,437.0,48.0,3.4,18.0,126.0,236.53,183.12
2018,6,2,18,45,349.0,38.5,3.3,17.25,88.5,171.13,126.03
2018,6,2,19,0,261.0,29.0,3.2,16.5,51.0,115.32,72.6
2018,6,2,19,15,148.0,17.0,3.2,16.2,28.0,46.5,0.0
2018,6,2,19,30,35.0,5.0,3.2,15.9,5.0,9.96,0.0
2018,6,2,19,45,17.5,2.5,3.15,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
