Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,55.0,6.5,5.0,11.15,8.0,0.0,0.0
2018,6,13,5,0,110.0,13.0,5.0,11.3,16.0,11.82,0.0
2018,6,13,5,15,249.0,24.0,5.0,11.8,47.5,19.85,7.16
2018,6,13,5,30,388.0,35.0,5.0,12.3,79.0,28.49,18.86
2018,6,13,5,45,478.5,41.5,5.0,12.85,122.5,32.71,23.29
2018,6,13,6,0,569.0,48.0,5.0,13.4,166.0,36.92,27.35
2018,6,13,6,15,625.5,52.5,5.0,14.0,214.0,42.95,32.84
2018,6,13,6,30,682.0,57.0,5.0,14.6,262.0,45.56,35.13
2018,6,13,6,45,721.0,61.0,5.0,15.2,313.0,47.63,36.84
2018,6,13,7,0,760.0,65.0,5.0,15.8,364.0,49.65,38.43
2018,6,13,7,15,786.5,68.5,5.05,16.4,414.5,51.13,39.5
2018,6,13,7,30,813.0,72.0,5.1,17.0,465.0,52.53,40.47
2018,6,13,7,45,833.5,74.5,5.1,17.6,514.5,111.05,59.75
2018,6,13,8,0,854.0,77.0,5.1,18.2,564.0,167.08,94.94
2018,6,13,8,15,869.5,79.0,5.1,18.65,610.5,223.97,140.3
2018,6,13,8,30,885.0,81.0,5.1,19.1,657.0,282.19,190.86
2018,6,13,8,45,896.0,83.0,5.1,19.55,699.5,340.18,242.59
2018,6,13,9,0,907.0,85.0,5.1,20.0,742.0,398.52,294.22
2018,6,13,9,15,914.5,87.5,5.1,20.3,780.5,455.94,344.24
2018,6,13,9,30,922.0,90.0,5.1,20.6,819.0,512.86,392.44
2018,6,13,9,45,927.5,92.5,5.1,20.9,852.0,567.99,437.82
2018,6,13,10,0,933.0,95.0,5.1,21.2,885.0,621.94,480.91
2018,6,13,10,15,939.0,96.0,5.05,21.4,913.0,673.51,521.03
2018,6,13,10,30,945.0,97.0,5.0,21.6,941.0,723.47,558.85
2018,6,13,10,45,949.0,97.5,5.0,21.85,962.0,769.73,592.57
2018,6,13,11,0,953.0,98.0,5.0,22.1,983.0,813.78,622.67
2018,6,13,11,15,956.0,98.0,5.0,22.15,997.0,854.19,650.42
2018,6,13,11,30,959.0,98.0,5.0,22.2,1011.0,891.94,676.14
2018,6,13,11,45,960.0,98.5,5.0,22.25,1018.0,925.63,698.91
2018,6,13,12,0,961.0,99.0,5.0,22.3,1025.0,956.27,719.51
2018,6,13,12,15,957.0,102.0,5.05,22.2,1023.5,981.53,737.22
2018,6,13,12,30,953.0,105.0,5.1,22.1,1022.0,1003.34,752.68
2018,6,13,12,45,946.5,108.0,5.1,22.0,1012.5,1019.25,763.83
2018,6,13,13,0,940.0,111.0,5.1,21.9,1003.0,1031.5,772.64
2018,6,13,13,15,937.5,110.0,5.15,21.75,988.0,1040.04,779.63
2018,6,13,13,30,935.0,109.0,5.2,21.6,973.0,1044.86,784.26
2018,6,13,13,45,931.5,107.5,5.2,21.45,951.5,1044.43,785.07
2018,6,13,14,0,928.0,106.0,5.2,21.3,930.0,1040.25,783.5
2018,6,13,14,15,921.5,105.0,5.2,21.05,901.0,1029.93,778.18
2018,6,13,14,30,915.0,104.0,5.2,20.8,872.0,1016.02,770.53
2018,6,13,14,45,907.0,102.5,5.2,20.55,838.0,996.64,759.2
2018,6,13,15,0,899.0,101.0,5.2,20.3,804.0,973.95,745.61
2018,6,13,15,15,888.5,98.5,5.2,20.3,764.0,944.66,726.68
2018,6,13,15,30,878.0,96.0,5.2,20.3,724.0,912.47,705.67
2018,6,13,15,45,864.0,94.0,5.1,19.7,680.0,875.07,681.84
2018,6,13,16,0,850.0,92.0,5.0,19.1,636.0,835.42,656.16
2018,6,13,16,15,832.0,89.5,5.0,18.7,588.5,796.73,630.94
2018,6,13,16,30,814.0,87.0,5.0,18.3,541.0,749.32,598.84
2018,6,13,16,45,790.0,83.5,4.95,17.9,491.0,695.11,560.83
2018,6,13,17,0,766.0,80.0,4.9,17.5,441.0,640.5,521.64
2018,6,13,17,15,734.0,76.5,4.85,17.05,390.5,580.61,475.69
2018,6,13,17,30,702.0,73.0,4.8,16.6,340.0,521.7,429.1
2018,6,13,17,45,657.5,68.5,4.75,16.1,290.0,458.22,377.3
2018,6,13,18,0,613.0,64.0,4.7,15.6,240.0,395.86,324.73
2018,6,13,18,15,550.0,57.5,4.65,15.1,193.0,326.4,264.77
2018,6,13,18,30,487.0,51.0,4.6,14.6,146.0,262.82,208.27
2018,6,13,18,45,392.0,43.0,4.55,14.15,105.5,193.19,146.69
2018,6,13,19,0,297.0,35.0,4.5,13.7,65.0,133.79,92.82
2018,6,13,19,15,176.5,22.0,4.45,13.35,37.5,69.19,14.39
2018,6,13,19,30,56.0,9.0,4.4,13.0,10.0,17.34,0.0
2018,6,13,19,45,28.0,4.5,4.35,12.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,14,4,45,21.0,5.0,4.05,9.8,5.5,0.0,0.0
2018,6,14,5,0,42.0,10.0,4.0,10.0,11.0,9.1,0.0
2018,6,14,5,15,61.5,24.0,3.95,10.5,29.0,19.48,6.97
2018,6,14,5,30,81.0,38.0,3.9,11.0,47.0,30.34,20.58
2018,6,14,5,45,277.0,47.5,3.8,11.5,101.0,36.27,26.6
2018,6,14,6,0,473.0,57.0,3.7,12.0,155.0,44.25,34.09
2018,6,14,6,15,554.5,61.0,3.55,12.65,205.5,45.87,35.66
2018,6,14,6,30,636.0,65.0,3.4,13.3,256.0,47.62,37.19
2018,6,14,6,45,677.0,70.0,3.3,13.95,306.5,49.95,39.11
2018,6,14,7,0,718.0,75.0,3.2,14.6,357.0,57.29,45.4
2018,6,14,7,15,748.0,78.5,3.1,15.25,407.5,58.43,46.14
2018,6,14,7,30,778.0,82.0,3.0,15.9,458.0,59.54,46.81
2018,6,14,7,45,800.5,85.0,2.9,16.55,507.5,108.13,58.75
2018,6,14,8,0,823.0,88.0,2.8,17.2,557.0,163.28,93.32
2018,6,14,8,15,840.0,90.5,2.7,17.75,604.0,219.58,137.82
2018,6,14,8,30,857.0,93.0,2.6,18.3,651.0,283.93,192.45
2018,6,14,8,45,870.0,95.5,2.55,18.85,694.5,341.44,242.72
2018,6,14,9,0,883.0,98.0,2.5,19.4,738.0,399.56,292.91
2018,6,14,9,15,896.5,98.0,2.55,19.8,777.5,456.27,341.13
2018,6,14,9,30,910.0,98.0,2.6,20.2,817.0,513.08,388.02
2018,6,14,9,45,922.5,96.0,2.65,20.55,851.5,567.58,431.85
2018,6,14,10,0,935.0,94.0,2.7,20.9,886.0,621.52,473.92
2018,6,14,10,15,940.5,95.5,2.8,21.05,914.0,673.3,513.7
2018,6,14,10,30,946.0,97.0,2.9,21.2,942.0,723.44,551.29
2018,6,14,10,45,949.5,98.5,2.95,21.35,963.5,770.28,584.94
2018,6,14,11,0,953.0,100.0,3.0,21.5,985.0,814.89,615.02
2018,6,14,11,15,954.0,101.5,3.1,21.5,998.5,855.1,642.49
2018,6,14,11,30,955.0,103.0,3.2,21.5,1012.0,892.55,668.0
2018,6,14,11,45,954.5,104.0,3.35,21.45,1018.0,925.36,690.77
2018,6,14,12,0,954.0,105.0,3.5,21.4,1024.0,955.07,711.49
2018,6,14,12,15,954.0,105.0,3.55,21.35,1023.5,981.09,729.13
2018,6,14,12,30,954.0,105.0,3.6,21.3,1023.0,1003.8,744.62
2018,6,14,12,45,952.5,104.5,3.7,21.25,1015.0,1021.16,756.99
2018,6,14,13,0,951.0,104.0,3.8,21.2,1007.0,1034.92,767.13
2018,6,14,13,15,947.5,104.0,3.85,21.1,992.0,1043.54,773.79
2018,6,14,13,30,944.0,104.0,3.9,21.0,977.0,1048.41,778.14
2018,6,14,13,45,939.0,104.0,3.9,20.9,955.0,1048.04,778.82
2018,6,14,14,0,934.0,104.0,3.9,20.8,933.0,1043.94,777.18
2018,6,14,14,15,928.0,102.5,3.9,20.7,904.5,1033.58,771.52
2018,6,14,14,30,922.0,101.0,3.9,20.6,876.0,1019.59,763.57
2018,6,14,14,45,914.0,100.0,3.9,20.45,842.0,1000.69,752.55
2018,6,14,15,0,906.0,99.0,3.9,20.3,808.0,978.46,739.34
2018,6,14,15,15,895.5,97.0,3.9,20.3,768.0,949.61,721.21
2018,6,14,15,30,885.0,95.0,3.9,20.3,728.0,917.85,701.04
2018,6,14,15,45,872.0,92.5,3.85,19.9,684.5,880.62,677.72
2018,6,14,16,0,859.0,90.0,3.8,19.5,641.0,841.05,652.52
2018,6,14,16,15,842.5,87.5,3.8,19.15,594.0,796.51,623.56
2018,6,14,16,30,826.0,85.0,3.8,18.8,547.0,756.66,597.58
2018,6,14,16,45,803.0,82.5,3.8,18.45,497.5,703.93,561.54
2018,6,14,17,0,780.0,80.0,3.8,18.1,448.0,650.65,524.36
2018,6,14,17,15,748.0,76.5,3.8,17.6,397.0,590.15,479.03
2018,6,14,17,30,716.0,73.0,3.8,17.1,346.0,530.59,432.9
2018,6,14,17,45,670.5,69.0,3.75,16.6,295.5,466.44,381.28
2018,6,14,18,0,625.0,65.0,3.7,16.1,245.0,403.46,328.85
2018,6,14,18,15,559.0,59.0,3.65,15.5,197.0,332.52,268.42
2018,6,14,18,30,493.0,53.0,3.6,14.9,149.0,267.7,211.46
2018,6,14,18,45,393.0,45.0,3.55,14.3,108.0,195.85,148.6
2018,6,14,19,0,293.0,37.0,3.5,13.7,67.0,134.64,93.78
2018,6,14,19,15,166.5,22.5,3.5,13.3,38.0,67.86,16.53
2018,6,14,19,30,40.0,8.0,3.5,12.9,9.0,13.85,0.0
2018,6,14,19,45,20.0,4.0,3.45,12.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,15,4,45,41.0,6.5,3.9,10.3,7.5,0.0,0.0
2018,6,15,5,0,82.0,13.0,3.9,10.5,15.0,11.82,0.0
2018,6,15,5,15,205.0,25.5,3.9,10.95,45.0,20.12,7.31
2018,6,15,5,30,328.0,38.0,3.9,11.4,75.0,31.2,21.28
2018,6,15,5,45,417.0,45.5,3.9,11.85,116.5,36.09,26.4
2018,6,15,6,0,506.0,53.0,3.9,12.3,158.0,40.92,31.07
2018,6,15,6,15,564.5,59.0,3.9,12.75,205.0,44.28,34.22
2018,6,15,6,30,623.0,65.0,3.9,13.2,252.0,47.56,37.15
2018,6,15,6,45,663.5,69.5,3.9,13.65,301.5,49.5,38.76
2018,6,15,7,0,704.0,74.0,3.9,14.1,351.0,56.39,44.7
2018,6,15,7,15,733.5,78.0,3.9,14.45,401.0,57.94,45.85
2018,6,15,7,30,763.0,82.0,3.9,14.8,451.0,59.42,46.91
2018,6,15,7,45,784.5,86.0,3.95,15.15,500.0,107.26,59.1
2018,6,15,8,0,806.0,90.0,4.0,15.5,549.0,162.07,93.85
2018,6,15,8,15,823.0,93.0,3.95,15.85,595.5,217.73,138.33
2018,6,15,8,30,840.0,96.0,3.9,16.2,642.0,281.41,193.19
2018,6,15,8,45,853.5,98.0,3.85,16.6,685.0,337.73,243.34
2018,6,15,9,0,867.0,100.0,3.8,17.0,728.0,394.71,293.67
2018,6,15,9,15,879.0,101.0,3.8,17.25,767.0,450.71,342.41
2018,6,15,9,30,891.0,102.0,3.8,17.5,806.0,506.72,389.81
2018,6,15,9,45,900.5,102.5,3.8,17.8,840.0,560.77,434.25
2018,6,15,10,0,910.0,103.0,3.8,18.1,874.0,614.06,476.74
2018,6,15,10,15,916.0,104.5,3.75,18.25,901.5,665.02,516.38
2018,6,15,10,30,922.0,106.0,3.7,18.4,929.0,714.44,553.76
2018,6,15,10,45,926.5,106.5,3.7,18.5,950.0,760.17,587.68
2018,6,15,11,0,931.0,107.0,3.7,18.6,971.0,803.79,617.72
2018,6,15,11,15,933.5,108.0,3.7,18.65,985.5,843.99,645.18
2018,6,15,11,30,936.0,109.0,3.7,18.7,1000.0,881.59,670.66
2018,6,15,11,45,937.5,108.5,3.65,18.75,1006.5,914.24,692.27
2018,6,15,12,0,939.0,108.0,3.6,18.8,1013.0,943.94,711.77
2018,6,15,12,15,938.0,109.0,3.65,18.75,1012.5,969.68,729.46
2018,6,15,12,30,937.0,110.0,3.7,18.7,1012.0,992.15,744.99
2018,6,15,12,45,935.5,110.5,3.75,18.65,1005.0,1010.28,757.7
2018,6,15,13,0,934.0,111.0,3.8,18.6,998.0,1024.92,768.17
2018,6,15,13,15,931.0,111.0,3.9,18.45,983.5,1034.0,775.7
2018,6,15,13,30,928.0,111.0,4.0,18.3,969.0,1039.4,780.93
2018,6,15,13,45,923.5,110.5,4.1,18.2,947.5,1039.12,782.33
2018,6,15,14,0,919.0,110.0,4.2,18.1,926.0,1035.15,781.39
2018,6,15,14,15,913.0,108.5,4.2,17.9,898.0,1025.0,776.04
2018,6,15,14,30,907.0,107.0,4.2,17.7,870.0,1011.27,768.39
2018,6,15,14,45,898.0,106.5,4.25,17.5,836.0,992.25,757.5
2018,6,15,15,0,889.0,106.0,4.3,17.3,802.0,969.99,744.4
2018,6,15,15,15,878.0,104.0,4.3,17.3,762.5,941.15,725.88
2018,6,15,15,30,867.0,102.0,4.3,17.3,723.0,909.47,705.33
2018,6,15,15,45,852.0,100.5,4.3,16.9,679.5,872.19,681.72
2018,6,15,16,0,837.0,99.0,4.3,16.5,636.0,840.23,661.78
2018,6,15,16,15,816.5,97.5,4.3,16.25,589.0,793.94,630.7
2018,6,15,16,30,796.0,96.0,4.3,16.0,542.0,746.33,598.23
2018,6,15,16,45,768.5,93.5,4.25,15.7,492.0,691.38,559.49
2018,6,15,17,0,741.0,91.0,4.2,15.4,442.0,636.29,519.29
2018,6,15,17,15,707.5,87.0,4.15,15.0,391.5,578.47,474.9
2018,6,15,17,30,674.0,83.0,4.1,14.6,341.0,519.34,428.22
2018,6,15,17,45,625.5,78.5,4.1,14.2,291.0,452.88,374.15
2018,6,15,18,0,577.0,74.0,4.1,13.8,241.0,389.83,321.11
2018,6,15,18,15,511.5,66.5,4.0,13.3,194.0,319.73,260.75
2018,6,15,18,30,446.0,59.0,3.9,12.8,147.0,255.71,204.08
2018,6,15,18,45,350.5,49.0,3.8,12.35,106.5,184.38,141.32
2018,6,15,19,0,255.0,39.0,3.7,11.9,66.0,126.61,89.36
2018,6,15,19,15,149.5,25.0,3.55,11.6,39.0,67.26,18.88
2018,6,15,19,30,44.0,11.0,3.4,11.3,12.0,17.27,0.0
2018,6,15,19,45,22.0,5.5,3.3,11.05,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,16,4,45,40.5,6.5,0.65,10.3,7.5,0.0,0.0
2018,6,16,5,0,81.0,13.0,0.6,10.6,15.0,11.82,0.0
2018,6,16,5,15,201.5,25.5,0.5,11.1,45.0,20.12,7.29
2018,6,16,5,30,322.0,38.0,0.4,11.6,75.0,31.2,21.36
2018,6,16,5,45,410.5,46.5,0.25,12.1,116.5,36.99,27.28
2018,6,16,6,0,499.0,55.0,0.1,12.6,158.0,42.63,32.7
2018,6,16,6,15,559.0,61.5,0.25,13.1,206.0,46.32,36.11
2018,6,16,6,30,619.0,68.0,0.4,13.6,254.0,49.92,39.26
2018,6,16,6,45,661.0,73.5,0.55,14.15,304.5,52.51,41.41
2018,6,16,7,0,703.0,79.0,0.7,14.7,355.0,54.98,43.38
2018,6,16,7,15,734.5,82.5,0.8,15.2,405.5,61.47,48.84
2018,6,16,7,30,766.0,86.0,0.9,15.7,456.0,62.45,49.4
2018,6,16,7,45,778.5,92.5,1.0,16.2,502.5,111.16,62.34
2018,6,16,8,0,791.0,99.0,1.1,16.7,549.0,166.45,97.16
2018,6,16,8,15,742.0,119.0,1.15,17.1,569.5,216.77,139.18
2018,6,16,8,30,693.0,139.0,1.2,17.5,590.0,267.01,184.14
2018,6,16,8,45,687.0,147.0,1.25,17.9,619.0,315.2,226.34
2018,6,16,9,0,681.0,155.0,1.3,18.3,648.0,362.25,267.08
2018,6,16,9,15,686.0,155.5,1.4,18.55,675.0,406.6,304.95
2018,6,16,9,30,691.0,156.0,1.5,18.8,702.0,450.54,341.53
2018,6,16,9,45,605.0,195.5,1.6,19.05,688.0,478.46,364.95
2018,6,16,10,0,519.0,235.0,1.7,19.3,674.0,496.97,379.98
2018,6,16,10,15,439.5,290.0,1.85,19.4,670.0,524.26,400.38
2018,6,16,10,30,360.0,345.0,2.0,19.5,666.0,542.52,413.2
2018,6,16,10,45,322.5,362.5,2.15,19.6,655.5,551.98,420.15
2018,6,16,11,0,285.0,380.0,2.3,19.7,645.0,557.83,424.21
2018,6,16,11,15,400.0,330.0,2.45,19.7,707.5,625.58,476.38
2018,6,16,11,30,515.0,280.0,2.6,19.7,770.0,696.29,529.9
2018,6,16,11,45,636.5,238.5,2.75,19.7,849.0,785.22,595.39
2018,6,16,12,0,758.0,197.0,2.9,19.7,928.0,872.42,657.11
2018,6,16,12,15,758.0,198.5,3.05,19.65,929.0,896.95,674.2
2018,6,16,12,30,758.0,200.0,3.2,19.6,930.0,918.78,690.05
2018,6,16,12,45,784.0,192.0,3.4,19.5,942.0,953.75,715.36
2018,6,16,13,0,810.0,184.0,3.6,19.4,954.0,986.26,738.94
2018,6,16,13,15,888.0,144.0,3.7,19.25,976.0,1023.55,765.25
2018,6,16,13,30,966.0,104.0,3.8,19.1,998.0,1069.7,797.43
2018,6,16,13,45,963.0,102.5,3.9,18.95,976.0,1069.95,799.08
2018,6,16,14,0,960.0,101.0,4.0,18.8,954.0,1066.34,798.65
2018,6,16,14,15,955.0,99.5,4.05,18.6,926.0,1056.91,794.27
2018,6,16,14,30,950.0,98.0,4.1,18.4,898.0,1043.75,787.49
2018,6,16,14,45,943.5,96.0,4.2,18.2,863.5,1024.93,777.28
2018,6,16,15,0,937.0,94.0,4.3,18.0,829.0,1002.61,764.69
2018,6,16,15,15,927.0,92.5,4.3,18.0,789.0,974.23,746.72
2018,6,16,15,30,917.0,91.0,4.3,18.0,749.0,942.8,726.63
2018,6,16,15,45,904.5,89.5,4.4,17.4,705.0,906.34,705.21
2018,6,16,16,0,892.0,88.0,4.5,16.8,661.0,867.41,681.79
2018,6,16,16,15,873.5,86.0,4.5,16.4,612.5,820.77,651.07
2018,6,16,16,30,855.0,84.0,4.5,16.0,564.0,778.85,623.38
2018,6,16,16,45,830.5,82.0,4.5,15.6,513.0,724.51,585.8
2018,6,16,17,0,806.0,80.0,4.5,15.2,462.0,669.66,547.06
2018,6,16,17,15,771.5,77.0,4.4,14.7,409.5,606.96,499.11
2018,6,16,17,30,737.0,74.0,4.3,14.2,357.0,545.36,450.43
2018,6,16,17,45,688.5,70.5,4.25,13.75,305.0,479.11,396.38
2018,6,16,18,0,640.0,67.0,4.2,13.3,253.0,414.21,341.66
2018,6,16,18,15,567.5,62.0,4.1,12.75,204.0,340.53,278.14
2018,6,16,18,30,495.0,57.0,4.0,12.2,155.0,273.45,218.65
2018,6,16,18,45,385.0,48.5,3.95,11.7,112.0,197.2,151.65
2018,6,16,19,0,275.0,40.0,3.9,11.2,69.0,133.56,94.83
2018,6,16,19,15,162.5,26.0,3.8,10.9,41.0,71.56,22.4
2018,6,16,19,30,50.0,12.0,3.7,10.6,13.0,19.22,0.0
2018,6,16,19,45,25.0,6.0,3.65,10.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,17,4,45,26.5,6.5,1.45,10.25,7.0,0.0,0.0
2018,6,17,5,0,53.0,13.0,1.5,10.3,14.0,11.82,0.0
2018,6,17,5,15,155.0,27.5,1.55,10.55,42.5,21.67,8.17
2018,6,17,5,30,257.0,42.0,1.6,10.8,71.0,32.71,22.66
2018,6,17,5,45,346.5,52.0,1.6,11.05,111.5,39.95,29.94
2018,6,17,6,0,436.0,62.0,1.6,11.3,152.0,48.59,38.1
2018,6,17,6,15,499.0,69.5,1.65,11.65,198.5,52.8,42.05
2018,6,17,6,30,562.0,77.0,1.7,12.0,245.0,56.88,45.72
2018,6,17,6,45,608.0,82.0,1.7,12.3,294.0,58.74,47.27
2018,6,17,7,0,654.0,87.0,1.7,12.6,343.0,60.56,48.7
2018,6,17,7,15,687.5,91.0,1.65,13.0,393.0,61.49,49.28
2018,6,17,7,30,721.0,95.0,1.6,13.4,443.0,62.37,49.79
2018,6,17,7,45,747.5,98.0,1.6,13.8,492.0,112.82,65.57
2018,6,17,8,0,774.0,101.0,1.6,14.2,541.0,165.27,98.08
2018,6,17,8,15,793.0,104.0,1.55,14.6,588.0,219.43,140.74
2018,6,17,8,30,812.0,107.0,1.5,15.0,635.0,275.54,188.67
2018,6,17,8,45,827.0,109.5,1.45,15.45,678.0,331.77,237.75
2018,6,17,9,0,842.0,112.0,1.4,15.9,721.0,388.99,287.01
2018,6,17,9,15,855.0,113.0,1.4,16.25,760.0,448.88,337.22
2018,6,17,9,30,868.0,114.0,1.4,16.6,799.0,504.19,382.5
2018,6,17,9,45,878.5,114.5,1.35,17.0,833.0,557.7,424.6
2018,6,17,10,0,889.0,115.0,1.3,17.4,867.0,610.6,464.65
2018,6,17,10,15,895.0,116.5,1.3,17.75,894.5,660.68,501.7
2018,6,17,10,30,901.0,118.0,1.3,18.1,922.0,709.26,536.54
2018,6,17,10,45,905.0,119.0,1.3,18.45,943.0,754.3,567.91
2018,6,17,11,0,909.0,120.0,1.3,18.8,964.0,797.26,595.64
2018,6,17,11,15,911.5,121.0,1.35,19.0,978.0,836.79,621.36
2018,6,17,11,30,914.0,122.0,1.4,19.2,992.0,873.8,645.26
2018,6,17,11,45,914.5,122.5,1.4,19.4,998.5,906.0,665.2
2018,6,17,12,0,915.0,123.0,1.4,19.6,1005.0,935.3,683.18
2018,6,17,12,15,914.0,123.5,1.45,19.65,1004.0,960.23,699.43
2018,6,17,12,30,913.0,124.0,1.5,19.7,1003.0,981.97,713.72
2018,6,17,12,45,911.0,123.5,1.55,19.75,995.0,998.53,724.8
2018,6,17,13,0,909.0,123.0,1.6,19.8,987.0,1011.63,733.82
2018,6,17,13,15,904.5,123.5,1.6,19.7,972.0,1019.73,739.47
2018,6,17,13,30,900.0,124.0,1.6,19.6,957.0,1024.24,743.03
2018,6,17,13,45,893.5,124.0,1.65,19.45,935.0,1022.67,743.78
2018,6,17,14,0,887.0,124.0,1.7,19.3,913.0,1017.53,742.42
2018,6,17,14,15,879.5,122.5,1.7,19.1,884.0,1006.35,736.74
2018,6,17,14,30,872.0,121.0,1.7,18.9,855.0,991.73,728.98
2018,6,17,14,45,862.0,119.5,1.7,18.7,821.0,971.36,717.59
2018,6,17,15,0,852.0,118.0,1.7,18.5,787.0,947.88,704.21
2018,6,17,15,15,840.5,116.0,1.7,18.5,748.0,919.53,687.08
2018,6,17,15,30,829.0,114.0,1.7,18.5,709.0,897.24,673.99
2018,6,17,15,45,815.5,110.5,1.65,17.95,666.0,859.8,651.34
2018,6,17,16,0,802.0,107.0,1.6,17.4,623.0,820.15,627.05
2018,6,17,16,15,785.0,103.5,1.55,17.0,577.0,775.67,598.7
2018,6,17,16,30,768.0,100.0,1.5,16.6,531.0,729.72,568.89
2018,6,17,16,45,745.5,95.5,1.45,16.25,482.5,677.37,533.8
2018,6,17,17,0,723.0,91.0,1.4,15.9,434.0,627.06,498.8
2018,6,17,17,15,691.5,86.0,1.35,15.45,384.5,567.71,455.28
2018,6,17,17,30,660.0,81.0,1.3,15.0,335.0,509.44,411.17
2018,6,17,17,45,617.5,75.5,1.3,14.55,286.5,445.93,361.57
2018,6,17,18,0,575.0,70.0,1.3,14.1,238.0,385.32,312.33
2018,6,17,18,15,514.0,63.0,1.25,13.7,192.0,317.98,255.74
2018,6,17,18,30,453.0,56.0,1.2,13.3,146.0,256.28,202.18
2018,6,17,18,45,365.0,46.5,1.15,12.85,106.0,188.93,143.65
2018,6,17,19,0,277.0,37.0,1.1,12.4,66.0,130.75,91.9
2018,6,17,19,15,164.5,23.5,1.05,12.2,38.5,69.41,22.84
2018,6,17,19,30,52.0,10.0,1.0,12.0,11.0,17.77,0.0
2018,6,17,19,45,26.0,5.0,0.95,11.75,5.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.65,10.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.7,10.5,4.0,3.64,0.0
2018,6,18,5,15,0.0,11.5,0.7,11.0,11.5,10.11,0.74
2018,6,18,5,30,0.0,19.0,0.7,11.5,19.0,16.72,8.83
2018,6,18,5,45,0.0,29.5,0.7,11.95,29.5,25.99,17.51
2018,6,18,6,0,0.0,40.0,0.7,12.4,40.0,35.28,26.09
2018,6,18,6,15,0.0,47.0,0.75,12.85,47.0,41.47,31.76
2018,6,18,6,30,0.0,54.0,0.8,13.3,54.0,47.68,37.29
2018,6,18,6,45,0.0,60.0,0.8,13.8,60.0,53.0,41.9
2018,6,18,7,0,0.0,66.0,0.8,14.3,66.0,58.33,46.41
2018,6,18,7,15,3.0,98.5,0.8,14.7,100.0,85.63,70.1
2018,6,18,7,30,6.0,131.0,0.8,15.1,134.0,111.42,91.97
2018,6,18,7,45,15.0,161.5,0.8,15.55,170.0,136.74,107.52
2018,6,18,8,0,24.0,192.0,0.8,16.0,206.0,163.53,127.9
2018,6,18,8,15,203.0,196.0,0.8,16.5,327.0,182.76,134.85
2018,6,18,8,30,382.0,200.0,0.8,17.0,448.0,238.07,172.42
2018,6,18,8,45,589.0,158.0,0.85,17.45,570.0,293.29,211.78
2018,6,18,9,0,796.0,116.0,0.9,17.9,692.0,375.17,274.01
2018,6,18,9,15,769.0,132.5,0.95,18.3,713.5,424.73,315.96
2018,6,18,9,30,742.0,149.0,1.0,18.7,735.0,470.49,353.59
2018,6,18,9,45,738.0,157.5,1.05,19.05,761.0,517.68,390.8
2018,6,18,10,0,734.0,166.0,1.1,19.4,787.0,563.22,425.56
2018,6,18,10,15,712.5,181.0,1.2,19.6,800.0,600.9,454.15
2018,6,18,10,30,691.0,196.0,1.3,19.8,813.0,636.89,480.72
2018,6,18,10,45,702.5,186.5,1.35,19.95,826.5,671.66,506.27
2018,6,18,11,0,714.0,177.0,1.4,20.1,840.0,703.53,529.42
2018,6,18,11,15,701.0,183.0,1.45,20.15,842.0,729.45,547.75
2018,6,18,11,30,688.0,189.0,1.5,20.2,844.0,752.44,563.84
2018,6,18,11,45,727.5,188.0,1.6,20.25,885.0,811.43,604.23
2018,6,18,12,0,767.0,187.0,1.7,20.3,926.0,870.47,643.82
2018,6,18,12,15,838.0,154.5,1.75,20.25,962.0,918.12,675.23
2018,6,18,12,30,909.0,122.0,1.8,20.2,998.0,975.97,713.13
2018,6,18,12,45,858.0,146.0,1.85,20.15,967.5,968.51,708.56
2018,6,18,13,0,807.0,170.0,1.9,20.1,937.0,969.1,710.05
2018,6,18,13,15,731.5,202.0,1.95,20.05,889.5,945.83,695.96
2018,6,18,13,30,656.0,234.0,2.0,20.0,842.0,912.26,675.26
2018,6,18,13,45,723.5,197.0,2.0,19.9,853.0,946.58,699.1
2018,6,18,14,0,791.0,160.0,2.0,19.8,864.0,970.51,715.39
2018,6,18,14,15,838.5,135.0,2.05,19.65,860.5,978.57,722.24
2018,6,18,14,30,886.0,110.0,2.1,19.5,857.0,993.91,734.17
2018,6,18,14,45,878.5,108.0,2.1,19.4,823.5,975.18,723.12
2018,6,18,15,0,871.0,106.0,2.1,19.3,790.0,953.2,710.33
2018,6,18,15,15,860.0,104.5,2.1,19.3,751.5,925.41,693.41
2018,6,18,15,30,849.0,103.0,2.1,19.3,713.0,894.85,674.61
2018,6,18,15,45,836.5,99.5,2.2,18.95,670.0,858.18,653.32
2018,6,18,16,0,824.0,96.0,2.3,18.6,627.0,826.6,635.18
2018,6,18,16,15,808.0,92.5,2.3,18.35,581.0,782.24,606.64
2018,6,18,16,30,792.0,89.0,2.3,18.1,535.0,736.3,576.58
2018,6,18,16,45,770.5,85.5,2.35,17.8,486.5,684.97,542.39
2018,6,18,17,0,749.0,82.0,2.4,17.5,438.0,633.06,506.78
2018,6,18,17,15,719.5,77.5,2.4,17.15,388.5,574.51,463.36
2018,6,18,17,30,690.0,73.0,2.4,16.8,339.0,516.76,419.08
2018,6,18,17,45,649.5,68.5,2.4,16.45,290.5,456.04,370.77
2018,6,18,18,0,609.0,64.0,2.4,16.1,242.0,396.1,321.33
2018,6,18,18,15,550.5,57.5,2.35,15.65,195.5,328.78,264.33
2018,6,18,18,30,492.0,51.0,2.3,15.2,149.0,266.84,210.13
2018,6,18,18,45,404.5,42.5,2.3,14.7,108.5,198.68,150.53
2018,6,18,19,0,317.0,34.0,2.3,14.2,68.0,140.07,98.0
2018,6,18,19,15,197.5,22.5,2.3,13.9,40.5,76.67,26.77
2018,6,18,19,30,78.0,11.0,2.3,13.6,13.0,23.08,0.0
2018,6,18,19,45,39.0,5.5,2.3,13.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,19,4,45,10.5,4.5,2.0,11.7,5.0,0.0,0.0
2018,6,19,5,0,21.0,9.0,2.0,12.0,10.0,8.19,0.0
2018,6,19,5,15,63.0,23.5,1.95,12.45,30.0,19.09,6.16
2018,6,19,5,30,105.0,38.0,1.9,12.9,50.0,30.37,20.41
2018,6,19,5,45,164.5,54.0,1.85,13.35,83.0,42.54,31.91
2018,6,19,6,0,224.0,70.0,1.8,13.8,116.0,54.43,42.86
2018,6,19,6,15,299.5,81.0,1.8,14.05,160.0,59.53,47.62
2018,6,19,6,30,375.0,92.0,1.8,14.3,204.0,66.54,53.86
2018,6,19,6,45,276.5,117.5,1.8,14.5,208.5,87.14,71.93
2018,6,19,7,0,178.0,143.0,1.8,14.7,213.0,108.47,90.31
2018,6,19,7,15,343.5,141.5,1.8,14.95,299.0,95.17,78.32
2018,6,19,7,30,509.0,140.0,1.8,15.2,385.0,93.27,76.34
2018,6,19,7,45,478.0,158.5,1.85,15.45,408.0,133.17,90.63
2018,6,19,8,0,447.0,177.0,1.9,15.7,431.0,174.97,119.55
2018,6,19,8,15,463.0,189.0,1.9,16.15,471.5,217.28,152.18
2018,6,19,8,30,479.0,201.0,1.9,16.6,512.0,261.52,188.56
2018,6,19,8,45,569.5,189.5,1.9,17.05,583.5,311.39,228.0
2018,6,19,9,0,660.0,178.0,1.9,17.5,655.0,370.98,275.83
2018,6,19,9,15,780.5,136.0,1.9,18.2,730.0,431.64,324.13
2018,6,19,9,30,901.0,94.0,1.9,18.9,805.0,501.96,379.54
2018,6,19,9,45,911.5,93.5,1.9,19.55,839.0,556.15,422.27
2018,6,19,10,0,922.0,93.0,1.9,20.2,873.0,609.66,463.03
2018,6,19,10,15,928.5,94.0,1.95,20.6,901.0,661.06,501.56
2018,6,19,10,30,935.0,95.0,2.0,21.0,929.0,710.94,537.89
2018,6,19,10,45,940.5,95.0,2.05,21.35,951.0,757.49,570.66
2018,6,19,11,0,946.0,95.0,2.1,21.7,973.0,801.99,599.82
2018,6,19,11,15,948.5,96.0,2.25,21.75,987.5,842.77,627.7
2018,6,19,11,30,951.0,97.0,2.4,21.8,1002.0,880.92,653.73
2018,6,19,11,45,952.5,96.5,2.5,21.8,1009.0,914.06,676.07
2018,6,19,12,0,954.0,96.0,2.6,21.8,1016.0,944.19,696.45
2018,6,19,12,15,951.5,98.0,2.7,21.75,1015.0,969.91,714.09
2018,6,19,12,30,949.0,100.0,2.8,21.7,1014.0,992.27,729.62
2018,6,19,12,45,944.5,101.5,2.9,21.6,1005.5,1008.78,741.56
2018,6,19,13,0,940.0,103.0,3.0,21.5,997.0,1021.68,751.31
2018,6,19,13,15,938.0,102.0,3.1,21.4,982.5,1030.89,758.78
2018,6,19,13,30,936.0,101.0,3.2,21.3,968.0,1036.4,763.96
2018,6,19,13,45,932.0,100.5,3.25,21.15,947.0,1036.71,765.62
2018,6,19,14,0,928.0,100.0,3.3,21.0,926.0,1033.3,764.99
2018,6,19,14,15,923.0,98.5,3.35,20.8,898.5,1024.18,760.87
2018,6,19,14,30,918.0,97.0,3.4,20.6,871.0,1011.43,754.47
2018,6,19,14,45,912.0,95.0,3.4,20.4,838.0,993.64,744.39
2018,6,19,15,0,906.0,93.0,3.4,20.2,805.0,972.45,732.1
2018,6,19,15,15,896.0,91.5,3.4,20.2,766.0,944.81,714.9
2018,6,19,15,30,886.0,90.0,3.4,20.2,727.0,914.25,695.69
2018,6,19,15,45,873.5,87.5,3.45,19.7,683.5,877.62,673.75
2018,6,19,16,0,861.0,85.0,3.5,19.2,640.0,838.6,649.83
2018,6,19,16,15,845.5,82.0,3.45,18.9,593.5,794.39,620.81
2018,6,19,16,30,830.0,79.0,3.4,18.6,547.0,748.51,590.18
2018,6,19,16,45,809.0,76.0,3.4,18.25,498.0,702.81,559.5
2018,6,19,17,0,788.0,73.0,3.4,17.9,449.0,650.31,523.04
2018,6,19,17,15,760.0,70.0,3.35,17.45,399.5,592.83,480.4
2018,6,19,17,30,732.0,67.0,3.3,17.0,350.0,535.92,436.37
2018,6,19,17,45,693.0,62.5,3.25,16.55,300.0,472.05,385.28
2018,6,19,18,0,654.0,58.0,3.2,16.1,250.0,410.56,334.24
2018,6,19,18,15,596.5,53.0,3.1,15.55,203.0,344.81,278.02
2018,6,19,18,30,539.0,48.0,3.0,15.0,156.0,282.58,223.07
2018,6,19,18,45,451.0,41.0,2.95,14.5,114.5,213.28,161.91
2018,6,19,19,0,363.0,34.0,2.9,14.0,73.0,153.41,107.65
2018,6,19,19,15,231.0,23.0,2.85,13.65,43.5,85.01,31.48
2018,6,19,19,30,99.0,12.0,2.8,13.3,14.0,27.59,0.0
2018,6,19,19,45,49.5,6.0,2.8,12.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,4,45,12.0,4.0,2.45,9.85,4.5,0.0,0.0
2018,6,20,5,0,24.0,8.0,2.5,10.0,9.0,7.28,0.0
2018,6,20,5,15,189.0,22.0,2.5,10.4,42.5,17.97,5.38
2018,6,20,5,30,354.0,36.0,2.5,10.8,76.0,29.46,19.79
2018,6,20,5,45,459.0,42.5,2.55,11.2,120.0,33.63,24.28
2018,6,20,6,0,564.0,49.0,2.6,11.6,164.0,37.83,28.39
2018,6,20,6,15,621.0,54.0,2.65,12.1,212.5,40.58,31.0
2018,6,20,6,30,678.0,59.0,2.7,12.6,261.0,47.33,37.05
2018,6,20,6,45,718.5,63.0,2.7,13.1,312.0,49.33,38.71
2018,6,20,7,0,759.0,67.0,2.7,13.6,363.0,51.29,40.27
2018,6,20,7,15,788.5,70.0,2.7,14.05,414.5,52.35,41.0
2018,6,20,7,30,818.0,73.0,2.7,14.5,466.0,53.38,41.67
2018,6,20,7,45,839.5,75.5,2.7,14.9,516.0,107.46,58.79
2018,6,20,8,0,861.0,78.0,2.7,15.3,566.0,163.82,93.13
2018,6,20,8,15,877.5,80.0,2.7,15.65,614.0,221.19,138.4
2018,6,20,8,30,894.0,82.0,2.7,16.0,662.0,280.03,189.28
2018,6,20,8,45,907.0,83.5,2.7,16.4,706.0,338.69,241.42
2018,6,20,9,0,920.0,85.0,2.7,16.8,750.0,397.93,293.62
2018,6,20,9,15,907.0,97.0,2.7,17.05,782.0,455.37,343.66
2018,6,20,9,30,894.0,109.0,2.7,17.3,814.0,510.16,389.89
2018,6,20,9,45,917.5,103.5,2.75,17.55,854.0,566.83,436.07
2018,6,20,10,0,941.0,98.0,2.8,17.8,894.0,624.01,481.31
2018,6,20,10,15,947.5,98.5,2.85,17.95,922.0,675.99,521.59
2018,6,20,10,30,954.0,99.0,2.9,18.1,950.0,726.4,559.69
2018,6,20,10,45,959.5,99.0,3.0,18.25,972.0,773.88,594.7
2018,6,20,11,0,965.0,99.0,3.1,18.4,994.0,819.25,625.95
2018,6,20,11,15,967.5,99.0,3.15,18.45,1008.0,859.95,653.66
2018,6,20,11,30,970.0,99.0,3.2,18.5,1022.0,897.94,679.37
2018,6,20,11,45,972.0,98.0,3.3,18.55,1029.0,931.73,702.44
2018,6,20,12,0,974.0,97.0,3.4,18.6,1036.0,962.48,723.43
2018,6,20,12,15,972.5,98.0,3.45,18.55,1035.5,988.74,741.35
2018,6,20,12,30,971.0,99.0,3.5,18.5,1035.0,1011.59,757.05
2018,6,20,12,45,968.5,99.5,3.55,18.45,1027.0,1029.49,769.52
2018,6,20,13,0,966.0,100.0,3.6,18.4,1019.0,1043.73,779.69
2018,6,20,13,15,963.5,98.5,3.65,18.3,1003.5,1052.24,786.32
2018,6,20,13,30,961.0,97.0,3.7,18.2,988.0,1056.92,790.59
2018,6,20,13,45,957.5,95.5,3.75,18.1,966.0,1056.76,791.78
2018,6,20,14,0,954.0,94.0,3.8,18.0,944.0,1052.77,790.57
2018,6,20,14,15,949.0,93.0,3.8,17.9,916.0,1044.03,785.96
2018,6,20,14,30,944.0,92.0,3.8,17.8,888.0,1031.59,778.99
2018,6,20,14,45,937.0,90.5,3.8,17.65,854.0,1013.05,768.14
2018,6,20,15,0,930.0,89.0,3.8,17.5,820.0,991.06,755.02
2018,6,20,15,15,920.5,87.0,3.8,17.5,780.5,962.86,737.23
2018,6,20,15,30,911.0,85.0,3.8,17.5,741.0,931.62,717.31
2018,6,20,15,45,899.0,83.0,3.75,17.2,697.0,895.32,694.25
2018,6,20,16,0,887.0,81.0,3.7,16.9,653.0,856.53,669.24
2018,6,20,16,15,871.0,79.0,3.7,16.65,606.0,812.21,640.09
2018,6,20,16,30,855.0,77.0,3.7,16.4,559.0,766.17,609.27
2018,6,20,16,45,834.0,74.5,3.65,16.15,509.5,714.41,573.44
2018,6,20,17,0,813.0,72.0,3.6,15.9,460.0,667.12,540.35
2018,6,20,17,15,784.5,69.0,3.55,15.5,409.0,608.21,496.41
2018,6,20,17,30,756.0,66.0,3.5,15.1,358.0,549.86,450.9
2018,6,20,17,45,717.0,62.0,3.5,14.75,307.5,485.39,398.93
2018,6,20,18,0,678.0,58.0,3.5,14.4,257.0,423.23,346.91
2018,6,20,18,15,621.5,52.5,3.4,14.0,208.5,356.02,288.9
2018,6,20,18,30,565.0,47.0,3.3,13.6,160.0,292.23,232.06
2018,6,20,18,45,477.0,40.0,3.25,13.15,117.5,221.47,169.1
2018,6,20,19,0,389.0,33.0,3.2,12.7,75.0,160.18,113.08
2018,6,20,19,15,250.5,23.0,3.2,12.35,45.0,89.8,34.9
2018,6,20,19,30,112.0,13.0,3.2,12.0,15.0,30.78,0.0
2018,6,20,19,45,56.0,6.5,3.15,11.7,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,21,4,45,30.0,6.0,3.35,9.6,6.5,0.0,0.0
2018,6,21,5,0,60.0,12.0,3.3,9.8,13.0,10.91,0.0
2018,6,21,5,15,203.5,24.0,3.3,10.2,44.0,19.92,6.35
2018,6,21,5,30,347.0,36.0,3.3,10.6,75.0,29.48,19.79
2018,6,21,5,45,453.0,43.0,3.3,11.0,119.5,34.08,24.69
2018,6,21,6,0,559.0,50.0,3.3,11.4,164.0,38.68,29.16
2018,6,21,6,15,618.5,55.5,3.25,12.05,213.0,41.8,32.09
2018,6,21,6,30,678.0,61.0,3.2,12.7,262.0,49.08,38.59
2018,6,21,6,45,719.5,64.0,3.2,13.3,313.0,50.18,39.43
2018,6,21,7,0,761.0,67.0,3.2,13.9,364.0,51.33,40.25
2018,6,21,7,15,790.0,70.5,3.2,14.65,415.5,52.76,41.26
2018,6,21,7,30,819.0,74.0,3.2,15.4,467.0,54.13,42.18
2018,6,21,7,45,840.5,77.0,3.2,16.1,517.5,99.89,52.46
2018,6,21,8,0,862.0,80.0,3.2,16.8,568.0,164.63,93.34
2018,6,21,8,15,878.5,81.5,3.1,17.5,615.5,221.72,137.87
2018,6,21,8,30,895.0,83.0,3.0,18.2,663.0,280.25,187.91
2018,6,21,8,45,908.5,84.0,2.95,18.95,707.0,338.74,239.21
2018,6,21,9,0,922.0,85.0,2.9,19.7,751.0,397.86,290.48
2018,6,21,9,15,933.5,86.0,2.85,20.25,791.5,456.54,340.34
2018,6,21,9,30,945.0,87.0,2.8,20.8,832.0,515.14,388.48
2018,6,21,9,45,955.5,86.0,2.75,21.35,866.5,571.18,433.04
2018,6,21,10,0,966.0,85.0,2.7,21.9,901.0,626.46,475.41
2018,6,21,10,15,971.0,86.5,2.7,22.15,929.5,679.5,515.4
2018,6,21,10,30,976.0,88.0,2.7,22.4,958.0,730.8,552.95
2018,6,21,10,45,980.0,88.0,2.75,22.7,979.5,778.1,586.21
2018,6,21,11,0,984.0,88.0,2.8,23.0,1001.0,823.12,615.88
2018,6,21,11,15,985.5,89.0,2.9,23.0,1015.0,864.59,643.92
2018,6,21,11,30,987.0,90.0,3.0,23.0,1029.0,903.25,669.95
2018,6,21,11,45,988.0,90.5,3.1,23.05,1036.5,938.07,693.21
2018,6,21,12,0,989.0,91.0,3.2,23.1,1044.0,969.75,714.39
2018,6,21,12,15,986.0,93.0,3.3,23.05,1043.0,995.97,732.25
2018,6,21,12,30,983.0,95.0,3.4,23.0,1042.0,1018.67,747.9
2018,6,21,12,45,977.5,97.0,3.5,22.95,1033.0,1035.38,759.74
2018,6,21,13,0,972.0,99.0,3.6,22.9,1024.0,1048.36,769.29
2018,6,21,13,15,969.5,98.5,3.65,22.9,1009.0,1057.98,776.25
2018,6,21,13,30,967.0,98.0,3.7,22.9,994.0,1063.78,780.87
2018,6,21,13,45,963.0,97.0,3.75,22.9,972.0,1063.75,781.82
2018,6,21,14,0,959.0,96.0,3.8,22.9,950.0,1059.86,780.42
2018,6,21,14,15,953.5,94.5,3.85,22.85,921.5,1050.16,775.49
2018,6,21,14,30,948.0,93.0,3.9,22.8,893.0,1036.72,768.22
2018,6,21,14,45,940.0,92.5,3.95,22.75,859.0,1018.33,757.74
2018,6,21,15,0,932.0,92.0,4.0,22.7,825.0,996.52,745.03
2018,6,21,15,15,922.5,89.5,4.0,22.7,785.0,967.81,727.21
2018,6,21,15,30,913.0,87.0,4.0,22.7,745.0,936.02,707.29
2018,6,21,15,45,900.5,85.0,4.15,22.35,701.0,899.29,685.55
2018,6,21,16,0,888.0,83.0,4.3,22.0,657.0,860.08,661.71
2018,6,21,16,15,872.0,81.0,4.3,21.7,609.5,815.78,633.05
2018,6,21,16,30,856.0,79.0,4.3,21.4,562.0,769.75,602.73
2018,6,21,16,45,834.5,76.0,4.3,21.1,512.0,717.03,566.94
2018,6,21,17,0,813.0,73.0,4.3,20.8,462.0,668.82,533.82
2018,6,21,17,15,785.0,70.0,4.2,20.25,411.0,610.24,490.84
2018,6,21,17,30,757.0,67.0,4.1,19.7,360.0,552.16,446.26
2018,6,21,17,45,718.0,62.5,4.0,19.15,309.0,487.05,394.59
2018,6,21,18,0,679.0,58.0,3.9,18.6,258.0,424.26,342.89
2018,6,21,18,15,620.5,53.0,3.8,17.9,209.5,356.64,285.66
2018,6,21,18,30,562.0,48.0,3.7,17.2,161.0,292.63,229.65
2018,6,21,18,45,471.0,40.5,3.6,16.5,118.0,220.37,166.43
2018,6,21,19,0,380.0,33.0,3.5,15.8,75.0,157.96,110.46
2018,6,21,19,15,242.0,23.0,3.5,15.4,45.0,88.21,34.84
2018,6,21,19,30,104.0,13.0,3.5,15.0,15.0,29.5,0.0
2018,6,21,19,45,52.0,6.5,3.5,14.6,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,2.9,12.6,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,2.9,12.9,15.0,11.82,0.0
2018,6,22,5,15,164.5,24.5,2.9,13.7,38.5,19.3,5.57
2018,6,22,5,30,237.0,36.0,2.9,14.5,62.0,27.99,18.15
2018,6,22,5,45,393.5,43.0,2.9,15.35,112.0,33.95,24.09
2018,6,22,6,0,550.0,50.0,2.9,16.2,162.0,38.67,28.56
2018,6,22,6,15,609.0,55.5,2.85,16.8,210.5,41.78,31.43
2018,6,22,6,30,668.0,61.0,2.8,17.4,259.0,44.83,34.09
2018,6,22,6,45,709.0,65.0,2.75,18.0,310.0,50.97,39.36
2018,6,22,7,0,750.0,69.0,2.7,18.6,361.0,52.86,40.81
2018,6,22,7,15,779.5,72.5,2.65,19.35,412.5,54.22,41.72
2018,6,22,7,30,809.0,76.0,2.6,20.1,464.0,55.53,42.56
2018,6,22,7,45,831.0,78.5,2.55,20.85,514.0,99.66,51.81
2018,6,22,8,0,853.0,81.0,2.5,21.6,564.0,163.51,91.06
2018,6,22,8,15,870.0,83.5,2.45,22.1,612.0,220.92,134.91
2018,6,22,8,30,887.0,86.0,2.4,22.6,660.0,279.87,184.28
2018,6,22,8,45,900.0,87.5,2.4,23.1,704.0,338.19,234.58
2018,6,22,9,0,913.0,89.0,2.4,23.6,748.0,397.11,284.92
2018,6,22,9,15,923.0,91.0,2.4,23.9,788.0,455.55,333.97
2018,6,22,9,30,933.0,93.0,2.4,24.2,828.0,513.78,381.33
2018,6,22,9,45,940.0,94.0,2.45,24.5,861.5,569.15,425.25
2018,6,22,10,0,947.0,95.0,2.5,24.8,895.0,623.48,466.99
2018,6,22,10,15,952.0,96.0,2.55,24.95,922.5,675.28,505.95
2018,6,22,10,30,957.0,97.0,2.6,25.1,950.0,725.37,542.64
2018,6,22,10,45,961.0,98.0,2.6,25.3,972.0,772.84,575.91
2018,6,22,11,0,965.0,99.0,2.6,25.5,994.0,818.1,605.3
2018,6,22,11,15,967.5,99.5,2.7,25.55,1008.5,859.33,632.73
2018,6,22,11,30,970.0,100.0,2.8,25.6,1023.0,897.86,658.26
2018,6,22,11,45,970.5,100.5,2.9,25.65,1030.0,931.85,680.71
2018,6,22,12,0,971.0,101.0,3.0,25.7,1037.0,962.75,701.14
2018,6,22,12,15,970.0,101.5,3.1,25.7,1036.5,989.07,718.75
2018,6,22,12,30,969.0,102.0,3.2,25.7,1036.0,1012.0,734.24
2018,6,22,12,45,966.0,103.0,3.3,25.7,1028.0,1030.01,746.65
2018,6,22,13,0,963.0,104.0,3.4,25.7,1020.0,1044.39,756.84
2018,6,22,13,15,959.5,103.5,3.45,25.6,1004.5,1053.06,763.4
2018,6,22,13,30,956.0,103.0,3.5,25.5,989.0,1057.93,767.68
2018,6,22,13,45,951.0,102.0,3.6,25.45,966.5,1057.0,768.6
2018,6,22,14,0,946.0,101.0,3.7,25.4,944.0,1052.25,767.19
2018,6,22,14,15,940.0,100.5,3.75,25.25,916.0,1043.3,763.1
2018,6,22,14,30,934.0,100.0,3.8,25.1,888.0,1030.69,756.74
2018,6,22,14,45,926.5,98.0,3.8,24.95,853.5,1011.45,745.75
2018,6,22,15,0,919.0,96.0,3.8,24.8,819.0,988.79,732.56
2018,6,22,15,15,908.5,94.5,3.8,24.8,779.5,960.61,715.27
2018,6,22,15,30,898.0,93.0,3.8,24.8,740.0,929.46,695.97
2018,6,22,15,45,885.0,90.5,3.9,24.4,696.0,892.22,673.99
2018,6,22,16,0,872.0,88.0,4.0,24.0,652.0,852.57,650.0
2018,6,22,16,15,854.0,86.5,4.0,23.65,604.5,807.8,621.42
2018,6,22,16,30,836.0,85.0,4.0,23.3,557.0,767.81,595.83
2018,6,22,16,45,812.5,81.5,4.0,22.95,506.5,713.36,559.24
