Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,0,789.0,78.0,4.0,22.6,456.0,658.39,521.52
2018,6,22,17,15,758.5,75.0,4.0,22.0,405.0,599.2,478.51
2018,6,22,17,30,728.0,72.0,4.0,21.4,354.0,540.75,434.26
2018,6,22,17,45,685.5,67.0,3.95,20.8,303.0,474.46,382.18
2018,6,22,18,0,643.0,62.0,3.9,20.2,252.0,412.92,331.93
2018,6,22,18,15,582.5,56.5,3.9,19.45,204.0,343.95,274.25
2018,6,22,18,30,522.0,51.0,3.9,18.7,156.0,280.48,219.27
2018,6,22,18,45,429.5,43.5,3.85,17.95,114.5,209.73,157.94
2018,6,22,19,0,337.0,36.0,3.8,17.2,73.0,148.85,104.03
2018,6,22,19,15,210.0,24.0,3.8,16.8,43.5,82.11,33.01
2018,6,22,19,30,83.0,12.0,3.8,16.4,14.0,25.09,0.0
2018,6,22,19,45,41.5,6.0,3.8,16.0,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.5,2.9,14.35,7.5,0.0,0.0
2018,6,23,5,0,101.0,13.0,2.9,14.6,15.0,11.82,0.0
2018,6,23,5,15,239.0,23.0,2.8,15.25,45.0,19.06,5.07
2018,6,23,5,30,377.0,33.0,2.7,15.9,75.0,26.81,17.01
2018,6,23,5,45,470.0,40.0,2.65,16.55,118.0,31.55,21.87
2018,6,23,6,0,563.0,47.0,2.6,17.2,161.0,36.22,26.28
2018,6,23,6,15,621.5,52.0,2.55,17.75,209.5,42.65,32.07
2018,6,23,6,30,680.0,57.0,2.5,18.3,258.0,45.71,34.74
2018,6,23,6,45,720.5,60.5,2.45,18.85,309.0,47.37,36.08
2018,6,23,7,0,761.0,64.0,2.4,19.4,360.0,49.03,37.34
2018,6,23,7,15,789.5,67.0,2.35,20.0,411.0,50.18,38.11
2018,6,23,7,30,818.0,70.0,2.3,20.6,462.0,51.28,38.82
2018,6,23,7,45,840.0,72.5,2.25,21.25,512.0,103.05,54.54
2018,6,23,8,0,862.0,75.0,2.2,21.9,562.0,159.39,87.3
2018,6,23,8,15,878.5,76.5,2.1,22.4,609.5,216.36,130.67
2018,6,23,8,30,895.0,78.0,2.0,22.9,657.0,274.8,179.53
2018,6,23,8,45,907.0,80.0,1.95,23.45,701.0,333.56,229.99
2018,6,23,9,0,919.0,82.0,1.9,24.0,745.0,392.83,280.27
2018,6,23,9,15,928.5,84.0,1.85,24.35,784.5,451.33,328.9
2018,6,23,9,30,938.0,86.0,1.8,24.7,824.0,509.56,375.66
2018,6,23,9,45,945.0,87.5,1.8,25.05,858.5,565.57,419.32
2018,6,23,10,0,952.0,89.0,1.8,25.4,893.0,620.53,460.67
2018,6,23,10,15,957.5,90.0,1.85,25.65,921.0,672.85,499.29
2018,6,23,10,30,963.0,91.0,1.9,25.9,949.0,723.51,535.64
2018,6,23,10,45,967.5,92.0,1.9,26.15,971.5,771.58,568.43
2018,6,23,11,0,972.0,93.0,1.9,26.4,994.0,817.46,597.51
2018,6,23,11,15,974.5,93.5,1.95,26.55,1008.5,858.94,624.03
2018,6,23,11,30,977.0,94.0,2.0,26.7,1023.0,897.71,648.62
2018,6,23,11,45,978.0,94.0,2.05,26.85,1030.0,931.88,670.11
2018,6,23,12,0,979.0,94.0,2.1,27.0,1037.0,962.94,689.58
2018,6,23,12,15,978.0,94.0,2.15,27.05,1036.5,988.95,706.11
2018,6,23,12,30,977.0,94.0,2.2,27.1,1036.0,1011.52,720.55
2018,6,23,12,45,975.0,94.5,2.3,27.15,1028.5,1030.09,733.11
2018,6,23,13,0,973.0,95.0,2.4,27.2,1021.0,1045.01,743.5
2018,6,23,13,15,970.5,94.5,2.45,27.25,1006.5,1054.69,750.2
2018,6,23,13,30,968.0,94.0,2.5,27.3,992.0,1060.55,754.67
2018,6,23,13,45,964.0,93.0,2.55,27.3,970.0,1060.56,755.78
2018,6,23,14,0,960.0,92.0,2.6,27.3,948.0,1056.73,754.65
2018,6,23,14,15,954.0,91.0,2.65,27.25,919.5,1047.11,750.15
2018,6,23,14,30,948.0,90.0,2.7,27.2,891.0,1033.78,743.43
2018,6,23,14,45,940.5,89.0,2.7,27.15,857.0,1015.38,733.08
2018,6,23,15,0,933.0,88.0,2.7,27.1,823.0,993.55,720.61
2018,6,23,15,15,923.0,87.0,2.7,27.1,783.5,966.08,704.37
2018,6,23,15,30,913.0,86.0,2.7,27.1,744.0,935.59,686.15
2018,6,23,15,45,900.0,84.0,2.75,26.85,700.0,898.48,664.5
2018,6,23,16,0,887.0,82.0,2.8,26.6,656.0,858.92,640.92
2018,6,23,16,15,868.0,80.5,2.8,26.3,607.5,812.83,612.29
2018,6,23,16,30,849.0,79.0,2.8,26.0,559.0,765.23,582.15
2018,6,23,16,45,826.0,76.5,2.8,25.7,509.0,718.01,551.7
2018,6,23,17,0,803.0,74.0,2.8,25.4,459.0,664.04,515.72
2018,6,23,17,15,770.0,71.5,2.8,24.6,407.0,603.22,473.31
2018,6,23,17,30,737.0,69.0,2.8,23.8,355.0,543.36,429.45
2018,6,23,17,45,691.0,65.5,2.75,23.0,304.0,476.39,378.24
2018,6,23,18,0,645.0,62.0,2.7,22.2,253.0,414.44,328.88
2018,6,23,18,15,581.5,56.5,2.7,21.4,204.5,343.97,271.1
2018,6,23,18,30,518.0,51.0,2.7,20.6,156.0,279.31,216.14
2018,6,23,18,45,423.5,43.5,2.7,19.8,114.0,208.04,155.3
2018,6,23,19,0,329.0,36.0,2.7,19.0,72.0,146.87,101.94
2018,6,23,19,15,207.0,24.0,2.65,18.75,43.0,81.71,33.22
2018,6,23,19,30,85.0,12.0,2.6,18.5,14.0,25.49,0.0
2018,6,23,19,45,42.5,6.0,2.6,18.3,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.5,0.85,15.75,6.5,0.0,0.0
2018,6,24,5,0,76.0,11.0,0.9,15.4,13.0,10.01,0.0
2018,6,24,5,15,185.5,23.5,0.9,15.4,40.5,18.54,4.46
2018,6,24,5,30,295.0,36.0,0.9,15.4,68.0,29.49,19.33
2018,6,24,5,45,379.5,46.0,0.9,15.4,108.5,36.68,26.5
2018,6,24,6,0,464.0,56.0,0.9,15.4,149.0,43.61,33.05
2018,6,24,6,15,524.0,64.0,0.95,15.7,196.5,48.47,37.54
2018,6,24,6,30,584.0,72.0,1.0,16.0,244.0,53.15,41.7
2018,6,24,6,45,627.0,77.5,1.0,16.3,293.5,55.58,43.73
2018,6,24,7,0,670.0,83.0,1.0,16.6,343.0,57.91,45.61
2018,6,24,7,15,701.5,88.0,1.05,17.05,393.0,59.67,46.91
2018,6,24,7,30,733.0,93.0,1.1,17.5,443.0,61.32,48.07
2018,6,24,7,45,756.5,97.0,1.15,17.95,492.0,107.83,61.83
2018,6,24,8,0,780.0,101.0,1.2,18.4,541.0,161.07,93.18
2018,6,24,8,15,799.0,103.5,1.25,18.6,587.5,215.11,134.48
2018,6,24,8,30,818.0,106.0,1.3,18.8,634.0,271.1,181.51
2018,6,24,8,45,833.5,107.5,1.35,19.0,677.5,327.0,229.93
2018,6,24,9,0,849.0,109.0,1.4,19.2,721.0,388.83,282.54
2018,6,24,9,15,857.0,112.5,1.4,19.25,759.0,444.32,329.45
2018,6,24,9,30,865.0,116.0,1.4,19.3,797.0,499.49,374.73
2018,6,24,9,45,870.5,120.0,1.4,19.3,830.0,553.2,417.55
2018,6,24,10,0,876.0,124.0,1.4,19.3,863.0,605.89,458.23
2018,6,24,10,15,884.5,124.5,1.4,19.25,891.5,656.31,496.21
2018,6,24,10,30,893.0,125.0,1.4,19.2,920.0,705.49,532.27
2018,6,24,10,45,900.5,124.0,1.4,19.15,942.5,751.25,565.09
2018,6,24,11,0,908.0,123.0,1.4,19.1,965.0,795.22,594.79
2018,6,24,11,15,913.0,123.5,1.4,19.05,981.0,836.53,621.74
2018,6,24,11,30,918.0,124.0,1.4,19.0,997.0,875.52,646.91
2018,6,24,11,45,921.5,123.0,1.35,19.0,1005.0,909.4,667.73
2018,6,24,12,0,925.0,122.0,1.3,19.0,1013.0,940.52,686.59
2018,6,24,12,15,915.5,128.0,1.3,18.95,1010.0,963.28,700.89
2018,6,24,12,30,906.0,134.0,1.3,18.9,1007.0,982.56,713.09
2018,6,24,12,45,866.5,153.5,1.25,18.9,983.5,982.1,711.86
2018,6,24,13,0,827.0,173.0,1.2,18.9,960.0,990.35,716.5
2018,6,24,13,15,853.5,157.5,1.2,18.9,959.0,1013.3,731.24
2018,6,24,13,30,880.0,142.0,1.2,18.9,958.0,1021.36,736.48
2018,6,24,13,45,882.0,137.0,1.2,18.9,939.0,1023.85,738.54
2018,6,24,14,0,884.0,132.0,1.2,18.9,920.0,1022.66,738.49
2018,6,24,14,15,879.5,129.0,1.2,18.75,892.5,1013.39,733.94
2018,6,24,14,30,875.0,126.0,1.2,18.6,865.0,1000.59,727.35
2018,6,24,14,45,869.5,122.5,1.2,18.5,832.5,982.85,717.6
2018,6,24,15,0,864.0,119.0,1.2,18.4,800.0,961.78,705.8
2018,6,24,15,15,852.5,116.5,1.2,18.4,760.5,932.97,688.76
2018,6,24,15,30,841.0,114.0,1.2,18.4,721.0,910.19,675.7
2018,6,24,15,45,827.0,111.5,1.3,18.15,678.0,873.39,655.27
2018,6,24,16,0,813.0,109.0,1.4,17.9,635.0,834.35,632.95
2018,6,24,16,15,793.5,106.0,1.45,17.7,588.0,788.23,604.49
2018,6,24,16,30,774.0,103.0,1.5,17.5,541.0,740.75,574.48
2018,6,24,16,45,748.5,99.0,1.55,17.25,491.5,686.61,539.04
2018,6,24,17,0,723.0,95.0,1.6,17.0,442.0,634.99,503.82
2018,6,24,17,15,690.5,90.5,1.6,16.6,392.0,575.58,460.63
2018,6,24,17,30,658.0,86.0,1.6,16.2,342.0,517.29,416.8
2018,6,24,17,45,614.0,80.0,1.6,15.75,292.5,452.32,366.2
2018,6,24,18,0,570.0,74.0,1.6,15.3,243.0,390.37,316.07
2018,6,24,18,15,510.0,66.5,1.55,14.9,196.5,322.89,259.58
2018,6,24,18,30,450.0,59.0,1.5,14.5,150.0,260.9,205.97
2018,6,24,18,45,355.5,48.5,1.45,14.05,108.5,189.96,144.83
2018,6,24,19,0,261.0,38.0,1.4,13.6,67.0,128.84,91.42
2018,6,24,19,15,140.5,23.0,1.4,13.3,37.5,64.91,26.97
2018,6,24,19,30,20.0,8.0,1.4,13.0,8.0,10.72,0.0
2018,6,24,19,45,10.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,10.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,10.9,6.0,5.46,0.0
2018,6,25,5,15,4.0,16.5,3.05,11.3,16.5,14.54,2.09
2018,6,25,5,30,0.0,27.0,3.0,11.7,27.0,23.8,14.73
2018,6,25,5,45,0.5,44.0,3.0,12.1,44.0,38.02,28.01
2018,6,25,6,0,1.0,61.0,3.0,12.5,61.0,52.09,40.95
2018,6,25,6,15,14.0,82.0,2.95,13.1,86.0,69.03,56.24
2018,6,25,6,30,27.0,103.0,2.9,13.7,111.0,83.05,68.64
2018,6,25,6,45,190.0,115.0,2.9,14.3,187.5,84.98,70.1
2018,6,25,7,0,353.0,127.0,2.9,14.9,264.0,87.78,72.22
2018,6,25,7,15,556.5,104.5,2.9,15.45,354.5,70.64,56.83
2018,6,25,7,30,760.0,82.0,2.9,16.0,445.0,59.64,46.89
2018,6,25,7,45,784.5,85.0,2.9,16.5,494.5,99.55,54.93
2018,6,25,8,0,809.0,88.0,2.9,17.0,544.0,153.74,86.9
2018,6,25,8,15,827.5,90.5,2.95,17.45,591.5,209.31,129.93
2018,6,25,8,30,846.0,93.0,3.0,17.9,639.0,273.25,184.06
2018,6,25,8,45,861.0,94.5,3.05,18.35,682.5,329.9,233.9
2018,6,25,9,0,876.0,96.0,3.1,18.8,726.0,387.41,284.24
2018,6,25,9,15,885.0,98.5,3.15,19.1,765.0,443.9,333.04
2018,6,25,9,30,894.0,101.0,3.2,19.4,804.0,500.13,380.27
2018,6,25,9,45,901.0,103.0,3.25,19.7,837.5,554.43,424.61
2018,6,25,10,0,908.0,105.0,3.3,20.0,871.0,607.76,466.86
2018,6,25,10,15,917.0,105.5,3.35,20.2,900.5,659.88,507.2
2018,6,25,10,30,926.0,106.0,3.4,20.4,930.0,710.76,545.56
2018,6,25,10,45,933.5,104.5,3.5,20.65,952.5,757.35,580.11
2018,6,25,11,0,941.0,103.0,3.6,20.9,975.0,802.07,610.74
2018,6,25,11,15,946.0,103.5,3.7,21.0,991.5,844.5,639.84
2018,6,25,11,30,951.0,104.0,3.8,21.1,1008.0,884.51,667.1
2018,6,25,11,45,954.5,103.0,3.9,21.2,1016.5,919.26,690.65
2018,6,25,12,0,958.0,102.0,4.0,21.3,1025.0,951.13,712.21
2018,6,25,12,15,958.5,102.5,4.1,21.25,1026.0,978.65,731.25
2018,6,25,12,30,959.0,103.0,4.2,21.2,1027.0,1002.9,748.16
2018,6,25,12,45,957.5,103.0,4.35,21.15,1020.0,1021.35,761.58
2018,6,25,13,0,956.0,103.0,4.5,21.1,1013.0,1036.23,772.9
2018,6,25,13,15,956.0,101.5,4.55,20.95,1000.0,1047.4,781.61
2018,6,25,13,30,956.0,100.0,4.6,20.8,987.0,1054.82,787.97
2018,6,25,13,45,954.5,98.0,4.65,20.65,966.5,1056.44,790.6
2018,6,25,14,0,953.0,96.0,4.7,20.5,946.0,1054.22,790.82
2018,6,25,14,15,948.5,94.5,4.7,20.3,918.5,1045.74,786.65
2018,6,25,14,30,944.0,93.0,4.7,20.1,891.0,1033.53,780.1
2018,6,25,14,45,937.5,91.5,4.7,19.95,857.5,1015.74,769.69
2018,6,25,15,0,931.0,90.0,4.7,19.8,824.0,994.47,756.99
2018,6,25,15,15,921.0,88.5,4.7,19.8,784.5,966.59,739.29
2018,6,25,15,30,911.0,87.0,4.7,19.8,745.0,935.67,719.48
2018,6,25,15,45,898.0,86.0,4.7,19.15,701.5,899.84,697.89
2018,6,25,16,0,885.0,85.0,4.7,18.5,658.0,861.58,674.29
2018,6,25,16,15,868.5,83.0,4.7,18.15,611.0,817.1,645.03
2018,6,25,16,30,852.0,81.0,4.7,17.8,564.0,770.92,614.1
2018,6,25,16,45,829.5,78.5,4.7,17.4,513.5,724.06,582.21
2018,6,25,17,0,807.0,76.0,4.7,17.0,463.0,670.3,544.42
2018,6,25,17,15,776.0,73.0,4.7,16.5,411.5,610.02,499.4
2018,6,25,17,30,745.0,70.0,4.7,16.0,360.0,550.49,452.92
2018,6,25,17,45,701.5,66.5,4.65,15.55,309.0,484.47,399.38
2018,6,25,18,0,658.0,63.0,4.6,15.1,258.0,423.26,347.88
2018,6,25,18,15,597.0,57.5,4.5,14.6,209.5,353.14,287.49
2018,6,25,18,30,536.0,52.0,4.4,14.1,161.0,288.51,230.06
2018,6,25,18,45,441.0,45.0,4.3,13.65,118.5,216.37,166.12
2018,6,25,19,0,346.0,38.0,4.2,13.2,76.0,154.15,110.01
2018,6,25,19,15,216.0,25.5,4.15,12.9,45.5,85.58,37.09
2018,6,25,19,30,86.0,13.0,4.1,12.6,15.0,26.71,0.0
2018,6,25,19,45,43.0,6.5,4.05,12.25,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,3.35,10.1,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,3.3,10.4,13.0,10.91,0.0
2018,6,26,5,15,173.5,25.0,3.25,10.95,40.5,19.75,4.4
2018,6,26,5,30,283.0,38.0,3.2,11.5,68.0,29.7,19.73
2018,6,26,5,45,371.0,48.0,3.1,12.0,109.0,38.59,28.5
2018,6,26,6,0,459.0,58.0,3.0,12.5,150.0,45.46,35.04
2018,6,26,6,15,520.5,66.5,2.95,13.05,197.5,50.67,39.88
2018,6,26,6,30,582.0,75.0,2.9,13.6,245.0,55.68,44.34
2018,6,26,6,45,626.0,81.0,2.85,14.15,295.0,58.39,46.61
2018,6,26,7,0,670.0,87.0,2.8,14.7,345.0,60.99,48.68
2018,6,26,7,15,702.5,91.5,2.8,15.3,395.5,62.28,49.53
2018,6,26,7,30,735.0,96.0,2.8,15.9,446.0,63.48,50.28
2018,6,26,7,45,759.0,99.5,2.75,16.45,495.0,108.42,63.3
2018,6,26,8,0,783.0,103.0,2.7,17.0,544.0,161.47,94.34
2018,6,26,8,15,803.0,106.5,2.65,17.5,592.0,216.63,136.67
2018,6,26,8,30,823.0,110.0,2.6,18.0,640.0,273.9,184.99
2018,6,26,8,45,839.0,111.5,2.6,18.5,684.0,330.29,234.15
2018,6,26,9,0,855.0,113.0,2.6,19.0,728.0,387.78,283.92
2018,6,26,9,15,866.5,115.0,2.55,19.3,767.5,448.71,335.35
2018,6,26,9,30,878.0,117.0,2.5,19.6,807.0,504.9,381.74
2018,6,26,9,45,887.5,118.5,2.5,19.95,841.5,559.43,425.47
2018,6,26,10,0,897.0,120.0,2.5,20.3,876.0,613.27,467.26
2018,6,26,10,15,904.5,121.0,2.55,20.45,905.0,664.55,506.49
2018,6,26,10,30,912.0,122.0,2.6,20.6,934.0,714.47,543.72
2018,6,26,10,45,918.5,121.5,2.6,20.75,956.0,760.83,577.31
2018,6,26,11,0,925.0,121.0,2.6,20.9,978.0,805.29,607.52
2018,6,26,11,15,930.0,120.5,2.65,20.9,993.5,846.46,635.28
2018,6,26,11,30,935.0,120.0,2.7,20.9,1009.0,885.24,661.26
2018,6,26,11,45,938.5,119.0,2.75,20.95,1017.0,919.73,684.11
2018,6,26,12,0,942.0,118.0,2.8,21.0,1025.0,951.39,705.04
2018,6,26,12,15,943.0,118.0,2.85,20.9,1026.0,978.74,723.52
2018,6,26,12,30,944.0,118.0,2.9,20.8,1027.0,1002.9,739.95
2018,6,26,12,45,944.0,116.5,2.95,20.7,1020.0,1021.35,752.73
2018,6,26,13,0,944.0,115.0,3.0,20.6,1013.0,1036.28,763.35
2018,6,26,13,15,943.5,113.0,3.05,20.5,999.5,1046.58,771.09
2018,6,26,13,30,943.0,111.0,3.1,20.4,986.0,1053.16,776.55
2018,6,26,13,45,942.5,108.5,3.15,20.25,966.0,1055.44,779.53
2018,6,26,14,0,942.0,106.0,3.2,20.1,946.0,1053.92,780.16
2018,6,26,14,15,938.0,104.0,3.25,19.9,918.5,1045.65,776.65
2018,6,26,14,30,934.0,102.0,3.3,19.7,891.0,1033.66,770.83
2018,6,26,14,45,928.0,99.5,3.3,19.5,857.5,1015.55,760.61
2018,6,26,15,0,922.0,97.0,3.3,19.3,824.0,993.95,748.13
2018,6,26,15,15,912.0,95.5,3.3,19.3,784.5,966.36,731.06
2018,6,26,15,30,902.0,94.0,3.3,19.3,745.0,935.76,711.92
2018,6,26,15,45,890.0,91.5,3.35,18.8,701.5,899.45,690.39
2018,6,26,16,0,878.0,89.0,3.4,18.3,658.0,860.64,666.81
2018,6,26,16,15,861.5,87.0,3.4,18.0,611.0,816.44,638.22
2018,6,26,16,30,845.0,85.0,3.4,17.7,564.0,776.9,612.6
2018,6,26,16,45,822.5,82.0,3.4,17.35,513.5,723.5,576.4
2018,6,26,17,0,800.0,79.0,3.4,17.0,463.0,669.44,538.98
2018,6,26,17,15,769.0,75.5,3.4,16.6,411.5,608.85,494.2
2018,6,26,17,30,738.0,72.0,3.4,16.2,360.0,549.03,448.08
2018,6,26,17,45,695.0,68.0,3.4,15.8,309.0,483.01,395.37
2018,6,26,18,0,652.0,64.0,3.4,15.4,258.0,421.88,344.62
2018,6,26,18,15,591.5,58.5,3.35,14.9,209.5,352.24,285.34
2018,6,26,18,30,531.0,53.0,3.3,14.4,161.0,288.02,228.81
2018,6,26,18,45,438.0,45.5,3.2,13.9,118.5,216.21,165.59
2018,6,26,19,0,345.0,38.0,3.1,13.4,76.0,154.17,109.89
2018,6,26,19,15,215.5,25.5,3.05,13.05,45.5,85.71,37.45
2018,6,26,19,30,86.0,13.0,3.0,12.7,15.0,26.77,0.0
2018,6,26,19,45,43.0,6.5,2.95,12.35,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,6.0,3.05,10.25,6.5,0.0,0.0
2018,6,27,5,0,62.0,12.0,3.1,10.5,13.0,10.91,0.0
2018,6,27,5,15,177.0,25.5,3.1,11.0,41.5,20.17,4.04
2018,6,27,5,30,292.0,39.0,3.1,11.5,70.0,30.53,20.39
2018,6,27,5,45,387.0,48.0,3.15,11.95,111.5,38.69,28.58
2018,6,27,6,0,482.0,57.0,3.2,12.4,153.0,44.7,34.37
2018,6,27,6,15,424.0,74.5,3.2,12.95,176.0,55.46,44.16
2018,6,27,6,30,366.0,92.0,3.2,13.5,199.0,66.7,54.18
2018,6,27,6,45,436.0,101.0,3.2,14.05,252.0,72.03,58.73
2018,6,27,7,0,506.0,110.0,3.2,14.6,305.0,77.18,63.0
2018,6,27,7,15,537.5,115.5,3.2,15.05,348.0,79.01,64.29
2018,6,27,7,30,569.0,121.0,3.2,15.5,391.0,80.02,64.83
2018,6,27,7,45,515.0,155.0,3.2,15.95,419.5,128.85,87.43
2018,6,27,8,0,461.0,189.0,3.2,16.4,448.0,181.12,124.26
2018,6,27,8,15,518.0,182.0,3.25,16.75,496.5,218.06,150.46
2018,6,27,8,30,575.0,175.0,3.3,17.1,545.0,260.18,184.1
2018,6,27,8,45,621.5,166.0,3.3,17.4,591.0,303.98,221.22
2018,6,27,9,0,668.0,157.0,3.3,17.7,637.0,352.6,262.7
2018,6,27,9,15,698.5,161.5,3.3,18.0,687.5,409.82,310.72
2018,6,27,9,30,729.0,166.0,3.3,18.3,738.0,469.6,359.68
2018,6,27,9,45,744.0,174.0,3.3,18.55,779.5,526.55,405.42
2018,6,27,10,0,759.0,182.0,3.3,18.8,821.0,583.94,450.2
2018,6,27,10,15,812.0,163.0,3.3,19.0,867.0,642.87,495.61
2018,6,27,10,30,865.0,144.0,3.3,19.2,913.0,700.96,539.59
2018,6,27,10,45,899.0,129.5,3.35,19.35,946.0,753.32,578.7
2018,6,27,11,0,933.0,115.0,3.4,19.5,979.0,805.65,615.63
2018,6,27,11,15,936.5,115.0,3.4,19.6,993.5,846.37,643.01
2018,6,27,11,30,940.0,115.0,3.4,19.7,1008.0,884.57,668.51
2018,6,27,11,45,941.5,114.5,3.45,19.75,1015.0,917.95,690.98
2018,6,27,12,0,943.0,114.0,3.5,19.8,1022.0,948.38,711.42
2018,6,27,12,15,944.0,113.5,3.55,19.75,1022.5,975.29,729.76
2018,6,27,12,30,945.0,113.0,3.6,19.7,1023.0,998.98,746.0
2018,6,27,12,45,945.0,112.0,3.65,19.65,1016.5,1017.9,759.12
2018,6,27,13,0,945.0,111.0,3.7,19.6,1010.0,1033.31,770.02
2018,6,27,13,15,942.0,110.5,3.8,19.45,995.5,1042.64,777.68
2018,6,27,13,30,939.0,110.0,3.9,19.3,981.0,1048.26,783.03
2018,6,27,13,45,934.5,109.5,3.95,19.15,959.5,1048.64,784.68
2018,6,27,14,0,930.0,109.0,4.0,19.0,938.0,1045.28,784.0
2018,6,27,14,15,924.0,107.5,4.05,18.75,910.0,1035.7,779.56
2018,6,27,14,30,918.0,106.0,4.1,18.5,882.0,1022.49,772.8
2018,6,27,14,45,909.0,105.0,4.15,18.3,848.0,1003.38,761.94
2018,6,27,15,0,900.0,104.0,4.2,18.1,814.0,980.96,748.85
2018,6,27,15,15,890.0,102.0,4.2,18.1,775.0,953.35,731.32
2018,6,27,15,30,880.0,100.0,4.2,18.1,736.0,922.8,711.72
2018,6,27,15,45,865.5,98.0,4.3,17.5,692.0,885.5,689.31
2018,6,27,16,0,851.0,96.0,4.4,16.9,648.0,845.93,665.19
2018,6,27,16,15,832.0,94.5,4.45,16.5,601.0,808.22,641.18
2018,6,27,16,30,813.0,93.0,4.5,16.1,554.0,761.58,610.1
2018,6,27,16,45,789.0,90.0,4.55,15.75,504.5,708.28,573.26
2018,6,27,17,0,765.0,87.0,4.6,15.4,455.0,654.48,535.17
2018,6,27,17,15,733.5,83.0,4.6,15.0,404.0,594.45,489.32
2018,6,27,17,30,702.0,79.0,4.6,14.6,353.0,537.64,444.51
2018,6,27,17,45,658.0,74.5,4.6,14.2,302.5,472.28,391.32
2018,6,27,18,0,614.0,70.0,4.6,13.8,252.0,409.83,338.73
2018,6,27,18,15,552.5,63.5,4.5,13.4,204.5,340.41,278.68
2018,6,27,18,30,491.0,57.0,4.4,13.0,157.0,276.55,221.81
2018,6,27,18,45,399.0,48.0,4.35,12.65,115.0,205.52,158.78
2018,6,27,19,0,307.0,39.0,4.3,12.3,73.0,144.32,103.69
2018,6,27,19,15,188.0,26.0,4.2,12.05,44.0,80.02,35.3
2018,6,27,19,30,69.0,13.0,4.1,11.8,15.0,23.86,0.0
2018,6,27,19,45,34.5,6.5,4.05,11.55,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.0,4.5,10.5,6.5,0.0,0.0
2018,6,28,5,0,67.0,12.0,4.5,10.6,13.0,10.91,0.0
2018,6,28,5,15,189.5,23.5,4.5,11.0,40.5,18.59,2.67
2018,6,28,5,30,312.0,35.0,4.5,11.4,68.0,28.78,18.84
2018,6,28,5,45,408.5,42.5,4.5,11.8,109.0,33.79,24.24
2018,6,28,6,0,505.0,50.0,4.5,12.2,150.0,38.73,29.05
2018,6,28,6,15,566.5,56.0,4.55,12.75,197.5,42.2,32.32
2018,6,28,6,30,628.0,62.0,4.6,13.3,245.0,45.59,35.35
2018,6,28,6,45,670.0,66.5,4.65,13.8,294.5,47.62,37.07
2018,6,28,7,0,712.0,71.0,4.7,14.3,344.0,54.39,42.91
2018,6,28,7,15,740.5,74.5,4.65,14.75,393.5,55.64,43.79
2018,6,28,7,30,769.0,78.0,4.6,15.2,443.0,56.84,44.61
2018,6,28,7,45,790.0,82.0,4.6,15.65,492.0,95.28,52.4
2018,6,28,8,0,811.0,86.0,4.6,16.1,541.0,150.11,84.55
2018,6,28,8,15,828.5,88.5,4.6,16.55,588.0,205.61,127.62
2018,6,28,8,30,846.0,91.0,4.6,17.0,635.0,269.42,182.11
2018,6,28,8,45,858.5,93.5,4.55,17.45,678.0,326.13,232.6
2018,6,28,9,0,871.0,96.0,4.5,17.9,721.0,383.45,283.42
2018,6,28,9,15,881.0,97.5,4.5,18.25,759.5,439.34,332.35
2018,6,28,9,30,891.0,99.0,4.5,18.6,798.0,495.07,379.81
2018,6,28,9,45,899.0,101.0,4.5,18.95,832.0,549.79,425.05
2018,6,28,10,0,907.0,103.0,4.5,19.3,866.0,603.67,468.23
2018,6,28,10,15,913.0,103.5,4.5,19.5,893.5,653.99,507.81
2018,6,28,10,30,919.0,104.0,4.5,19.7,921.0,702.79,545.19
2018,6,28,10,45,923.5,104.5,4.55,19.9,942.5,748.8,579.86
2018,6,28,11,0,928.0,105.0,4.6,20.1,964.0,792.74,610.6
2018,6,28,11,15,931.0,106.0,4.65,20.2,979.0,833.7,639.07
2018,6,28,11,30,934.0,107.0,4.7,20.3,994.0,872.15,665.61
2018,6,28,11,45,935.0,107.5,4.75,20.4,1001.5,905.75,688.66
2018,6,28,12,0,936.0,108.0,4.8,20.5,1009.0,936.43,709.64
2018,6,28,12,15,939.5,106.0,4.85,20.55,1010.5,964.0,728.62
2018,6,28,12,30,943.0,104.0,4.9,20.6,1012.0,988.44,745.49
2018,6,28,12,45,946.5,101.0,4.95,20.6,1007.0,1008.62,759.68
2018,6,28,13,0,950.0,98.0,5.0,20.6,1002.0,1025.33,771.61
2018,6,28,13,15,947.0,97.5,5.05,20.55,987.5,1034.57,778.75
2018,6,28,13,30,944.0,97.0,5.1,20.5,973.0,1040.08,783.52
2018,6,28,13,45,940.0,96.5,5.15,20.45,952.0,1040.83,785.2
2018,6,28,14,0,936.0,96.0,5.2,20.4,931.0,1037.84,784.49
2018,6,28,14,15,931.0,95.0,5.25,20.3,904.0,1029.62,780.48
2018,6,28,14,30,926.0,94.0,5.3,20.2,877.0,1017.75,774.09
2018,6,28,14,45,918.0,93.0,5.3,20.1,843.5,999.41,762.94
2018,6,28,15,0,910.0,92.0,5.3,20.0,810.0,977.71,749.53
2018,6,28,15,15,900.5,90.0,5.3,20.0,771.0,950.27,731.83
2018,6,28,15,30,891.0,88.0,5.3,20.0,732.0,919.84,712.0
2018,6,28,15,45,879.0,86.0,5.3,19.55,689.0,884.39,689.73
2018,6,28,16,0,867.0,84.0,5.3,19.1,646.0,846.48,665.45
2018,6,28,16,15,851.0,82.0,5.3,18.75,600.0,803.07,636.56
2018,6,28,16,30,835.0,80.0,5.3,18.4,554.0,757.97,606.01
2018,6,28,16,45,814.0,77.5,5.3,18.1,505.0,712.94,574.88
2018,6,28,17,0,793.0,75.0,5.3,17.8,456.0,660.93,537.83
2018,6,28,17,15,764.0,71.5,5.25,17.25,405.5,602.01,493.58
2018,6,28,17,30,735.0,68.0,5.2,16.7,355.0,543.72,447.82
2018,6,28,17,45,694.0,64.5,5.15,16.15,305.0,479.61,395.78
2018,6,28,18,0,653.0,61.0,5.1,15.6,255.0,419.89,345.49
2018,6,28,18,15,593.5,55.5,4.95,15.05,207.0,350.66,285.72
2018,6,28,18,30,534.0,50.0,4.8,14.5,159.0,286.81,228.86
2018,6,28,18,45,442.5,43.0,4.7,13.95,117.0,215.93,165.91
2018,6,28,19,0,351.0,36.0,4.6,13.4,75.0,154.76,110.55
2018,6,28,19,15,221.0,24.5,4.55,13.05,45.0,86.6,38.13
2018,6,28,19,30,91.0,13.0,4.5,12.7,15.0,27.76,0.0
2018,6,28,19,45,45.5,6.5,4.4,12.4,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,4,45,53.5,5.5,2.85,11.85,6.5,0.0,0.0
2018,6,29,5,0,107.0,11.0,2.8,12.1,13.0,10.01,0.0
2018,6,29,5,15,247.0,21.0,2.8,12.8,42.0,17.4,1.44
2018,6,29,5,30,387.0,31.0,2.8,13.5,71.0,25.23,15.63
2018,6,29,5,45,479.5,37.5,2.75,14.2,113.5,29.61,20.33
2018,6,29,6,0,572.0,44.0,2.7,14.9,156.0,37.05,27.24
2018,6,29,6,15,629.5,48.5,2.6,15.5,204.0,39.79,29.83
2018,6,29,6,30,687.0,53.0,2.5,16.1,252.0,42.54,32.26
2018,6,29,6,45,726.5,57.0,2.4,16.65,303.0,44.74,34.11
2018,6,29,7,0,766.0,61.0,2.3,17.2,354.0,46.89,35.83
2018,6,29,7,15,793.5,63.5,2.25,17.85,404.5,47.76,36.36
2018,6,29,7,30,821.0,66.0,2.2,18.5,455.0,56.61,43.82
2018,6,29,7,45,841.5,68.5,2.2,19.2,504.5,95.33,50.62
2018,6,29,8,0,862.0,71.0,2.2,19.9,554.0,151.48,82.17
2018,6,29,8,15,876.5,73.5,2.15,20.4,601.0,208.82,125.65
2018,6,29,8,30,891.0,76.0,2.1,20.9,648.0,267.46,174.97
2018,6,29,8,45,903.0,77.5,2.1,21.4,691.5,325.66,225.53
2018,6,29,9,0,915.0,79.0,2.1,21.9,735.0,384.37,276.15
2018,6,29,9,15,922.0,81.5,2.1,22.2,773.5,442.16,325.19
2018,6,29,9,30,929.0,84.0,2.1,22.5,812.0,499.45,372.28
2018,6,29,9,45,934.0,86.0,2.1,22.85,845.0,554.54,416.08
2018,6,29,10,0,939.0,88.0,2.1,23.2,878.0,608.43,457.46
2018,6,29,10,15,944.5,89.5,2.15,23.35,906.5,660.77,496.99
2018,6,29,10,30,950.0,91.0,2.2,23.5,935.0,711.49,534.27
2018,6,29,10,45,954.0,91.5,2.25,23.65,956.5,758.45,567.75
2018,6,29,11,0,958.0,92.0,2.3,23.8,978.0,803.22,597.38
2018,6,29,11,15,960.0,92.0,2.4,23.8,992.0,843.59,624.53
2018,6,29,11,30,962.0,92.0,2.5,23.8,1006.0,881.26,649.78
2018,6,29,11,45,964.0,92.0,2.55,23.85,1014.0,916.07,672.53
2018,6,29,12,0,966.0,92.0,2.6,23.9,1022.0,947.89,693.27
2018,6,29,12,15,965.0,93.0,2.7,23.9,1022.0,974.81,711.37
2018,6,29,12,30,964.0,94.0,2.8,23.9,1022.0,998.37,727.37
2018,6,29,12,45,961.5,94.5,2.95,23.9,1014.5,1016.54,740.41
2018,6,29,13,0,959.0,95.0,3.1,23.9,1007.0,1031.09,751.23
2018,6,29,13,15,956.5,94.5,3.2,23.85,993.0,1040.93,758.86
2018,6,29,13,30,954.0,94.0,3.3,23.8,979.0,1047.01,764.19
2018,6,29,13,45,950.5,93.0,3.4,23.8,958.0,1047.78,766.08
2018,6,29,14,0,947.0,92.0,3.5,23.8,937.0,1044.76,765.64
2018,6,29,14,15,941.0,92.0,3.6,23.7,909.5,1036.57,762.24
2018,6,29,14,30,935.0,92.0,3.7,23.6,882.0,1024.73,756.55
2018,6,29,14,45,927.5,90.0,3.85,23.5,848.0,1005.69,746.47
2018,6,29,15,0,920.0,88.0,4.0,23.4,814.0,983.21,734.06
2018,6,29,15,15,910.5,86.5,4.0,23.4,775.0,956.13,717.32
2018,6,29,15,30,901.0,85.0,4.0,23.4,736.0,926.03,698.51
2018,6,29,15,45,887.5,83.5,4.1,23.05,692.5,889.55,676.65
2018,6,29,16,0,874.0,82.0,4.2,22.7,649.0,850.68,652.81
2018,6,29,16,15,857.0,79.5,4.25,22.35,601.5,805.63,623.96
2018,6,29,16,30,840.0,77.0,4.3,22.0,554.0,758.95,593.44
2018,6,29,16,45,818.5,74.5,4.35,21.7,504.5,707.54,558.71
2018,6,29,17,0,797.0,72.0,4.4,21.4,455.0,660.74,526.85
2018,6,29,17,15,768.5,69.0,4.35,20.85,405.0,602.59,484.47
2018,6,29,17,30,740.0,66.0,4.3,20.3,355.0,545.01,440.4
2018,6,29,17,45,701.0,62.0,4.25,19.75,305.0,481.23,389.9
2018,6,29,18,0,662.0,58.0,4.2,19.2,255.0,419.77,339.4
2018,6,29,18,15,606.0,52.5,4.15,18.5,207.0,353.34,283.31
2018,6,29,18,30,550.0,47.0,4.1,17.8,159.0,290.3,228.24
2018,6,29,18,45,463.0,40.0,4.05,17.05,117.0,220.18,166.84
2018,6,29,19,0,376.0,33.0,4.0,16.3,75.0,159.44,112.32
2018,6,29,19,15,240.5,22.5,4.0,15.9,45.0,89.54,38.76
2018,6,29,19,30,105.0,12.0,4.0,15.5,15.0,29.37,0.0
2018,6,29,19,45,52.5,6.0,3.95,15.15,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,5.0,1.75,14.9,6.0,0.0,0.0
2018,6,30,5,0,105.0,10.0,1.7,15.2,12.0,9.1,0.0
2018,6,30,5,15,261.0,19.5,1.7,15.95,42.0,16.04,0.11
2018,6,30,5,30,417.0,29.0,1.7,16.7,72.0,23.5,13.92
2018,6,30,5,45,505.5,35.0,1.7,17.45,114.5,30.04,20.41
2018,6,30,6,0,594.0,41.0,1.7,18.2,157.0,34.42,24.55
2018,6,30,6,15,649.5,45.5,1.65,18.8,205.0,37.3,27.22
2018,6,30,6,30,705.0,50.0,1.6,19.4,253.0,40.16,29.73
2018,6,30,6,45,743.0,53.0,1.55,20.0,303.5,41.67,30.95
2018,6,30,7,0,781.0,56.0,1.5,20.6,354.0,43.18,32.1
2018,6,30,7,15,807.5,59.0,1.5,21.1,405.0,51.72,39.3
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,53.91,40.93
2018,6,30,7,45,853.5,64.5,1.5,22.15,505.5,92.19,47.48
2018,6,30,8,0,873.0,67.0,1.5,22.7,555.0,148.86,78.7
2018,6,30,8,15,888.0,68.5,1.45,23.15,602.0,206.12,121.38
2018,6,30,8,30,903.0,70.0,1.4,23.6,649.0,264.7,169.93
2018,6,30,8,45,914.5,72.0,1.4,24.1,693.0,323.79,220.4
2018,6,30,9,0,926.0,74.0,1.4,24.6,737.0,383.34,270.81
2018,6,30,9,15,933.5,76.5,1.4,25.0,776.0,441.93,319.37
2018,6,30,9,30,941.0,79.0,1.4,25.4,815.0,500.06,365.92
2018,6,30,9,45,945.5,81.0,1.4,25.85,848.0,555.53,408.8
2018,6,30,10,0,950.0,83.0,1.4,26.3,881.0,609.73,449.15
2018,6,30,10,15,954.5,84.5,1.45,26.55,909.0,662.0,487.44
2018,6,30,10,30,959.0,86.0,1.5,26.8,937.0,712.54,523.41
2018,6,30,10,45,962.5,86.5,1.55,27.1,958.5,759.55,555.55
2018,6,30,11,0,966.0,87.0,1.6,27.4,980.0,804.31,583.97
2018,6,30,11,15,967.5,88.0,1.7,27.45,994.5,845.51,610.88
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,883.97,635.91
2018,6,30,11,45,969.5,89.5,1.9,27.6,1016.0,918.22,658.04
2018,6,30,12,0,970.0,90.0,2.0,27.7,1023.0,949.37,678.18
2018,6,30,12,15,967.5,91.5,2.1,27.7,1022.5,975.54,695.47
2018,6,30,12,30,965.0,93.0,2.2,27.7,1022.0,998.27,710.67
2018,6,30,12,45,961.5,94.5,2.3,27.65,1014.5,1016.53,723.31
2018,6,30,13,0,958.0,96.0,2.4,27.6,1007.0,1031.16,733.79
2018,6,30,13,15,955.0,95.5,2.45,27.55,992.5,1040.57,740.61
2018,6,30,13,30,952.0,95.0,2.5,27.5,978.0,1046.21,745.22
2018,6,30,13,45,948.0,94.5,2.55,27.4,957.0,1047.06,747.13
2018,6,30,14,0,944.0,94.0,2.6,27.3,936.0,1044.14,746.83
2018,6,30,14,15,938.0,93.0,2.65,27.2,908.0,1034.96,742.7
2018,6,30,14,30,932.0,92.0,2.7,27.1,880.0,1022.12,736.36
2018,6,30,14,45,924.5,91.0,2.7,27.05,846.5,1004.25,726.29
2018,6,30,15,0,917.0,90.0,2.7,27.0,813.0,982.98,714.11
2018,6,30,15,15,907.5,88.0,2.7,27.0,774.0,955.45,697.75
2018,6,30,15,30,898.0,86.0,2.7,27.0,735.0,924.9,679.4
2018,6,30,15,45,885.0,84.0,2.7,26.7,691.5,888.4,657.8
2018,6,30,16,0,872.0,82.0,2.7,26.4,648.0,849.49,634.35
2018,6,30,16,15,854.5,81.0,2.7,26.05,601.5,805.85,607.46
2018,6,30,16,30,837.0,80.0,2.7,25.7,555.0,760.63,579.03
2018,6,30,16,45,814.5,77.5,2.7,25.4,505.5,714.42,549.25
2018,6,30,17,0,792.0,75.0,2.7,25.1,456.0,661.34,513.88
2018,6,30,17,15,761.5,72.0,2.7,24.25,405.0,602.05,472.84
2018,6,30,17,30,731.0,69.0,2.7,23.4,354.0,543.49,430.12
2018,6,30,17,45,688.5,65.0,2.7,22.55,303.5,478.1,380.37
2018,6,30,18,0,646.0,61.0,2.7,21.7,253.0,417.3,332.1
2018,6,30,18,15,586.5,56.0,2.65,20.75,205.5,348.95,276.01
2018,6,30,18,30,527.0,51.0,2.6,19.8,158.0,285.92,222.3
2018,6,30,18,45,437.0,43.0,2.6,18.8,116.0,214.72,161.36
2018,6,30,19,0,347.0,35.0,2.6,17.8,74.0,153.23,107.35
2018,6,30,19,15,219.0,24.0,2.55,17.45,44.5,86.03,36.86
2018,6,30,19,30,91.0,13.0,2.5,17.1,15.0,27.87,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.8,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,35.5,4.5,0.6,14.15,5.0,0.0,0.0
2018,7,1,5,0,71.0,9.0,0.6,14.0,10.0,8.19,0.0
2018,7,1,5,15,202.5,21.0,0.55,14.2,38.5,17.46,0.0
2018,7,1,5,30,334.0,33.0,0.5,14.4,67.0,27.11,17.09
2018,7,1,5,45,426.0,41.0,0.45,14.65,108.0,32.65,22.99
2018,7,1,6,0,518.0,49.0,0.4,14.9,149.0,38.07,28.21
2018,7,1,6,15,578.5,54.5,0.35,15.25,196.5,41.16,31.15
2018,7,1,6,30,639.0,60.0,0.3,15.6,244.0,44.21,33.89
2018,7,1,6,45,681.0,65.0,0.3,15.95,294.5,51.12,39.93
2018,7,1,7,0,723.0,70.0,0.3,16.3,345.0,53.78,42.09
2018,7,1,7,15,753.5,73.5,0.3,16.75,395.5,55.09,43.01
2018,7,1,7,30,784.0,77.0,0.3,17.2,446.0,56.35,43.86
2018,7,1,7,45,807.5,79.5,0.35,17.6,496.0,91.87,49.63
2018,7,1,8,0,831.0,82.0,0.4,18.0,546.0,146.88,80.09
2018,7,1,8,15,848.0,84.5,0.45,18.35,593.0,210.62,128.1
2018,7,1,8,30,865.0,87.0,0.5,18.7,640.0,268.38,175.92
2018,7,1,8,45,878.5,88.5,0.55,19.1,684.0,325.72,224.99
2018,7,1,9,0,892.0,90.0,0.6,19.5,728.0,383.76,274.29
2018,7,1,9,15,899.0,93.5,0.65,19.75,766.5,441.27,322.29
2018,7,1,9,30,906.0,97.0,0.7,20.0,805.0,498.31,368.43
2018,7,1,9,45,910.0,100.5,0.8,20.25,838.0,553.13,411.83
2018,7,1,10,0,914.0,104.0,0.9,20.5,871.0,606.71,453.0
2018,7,1,10,15,920.0,105.5,0.95,20.6,899.5,658.37,491.45
2018,7,1,10,30,926.0,107.0,1.0,20.7,928.0,708.52,527.78
2018,7,1,10,45,929.5,108.0,1.05,20.8,949.5,754.76,560.56
2018,7,1,11,0,933.0,109.0,1.1,20.9,971.0,798.84,589.67
2018,7,1,11,15,936.0,109.5,1.15,20.9,986.0,839.75,616.39
2018,7,1,11,30,939.0,110.0,1.2,20.9,1001.0,878.13,641.3
2018,7,1,11,45,940.5,110.5,1.25,20.85,1009.0,912.53,663.68
2018,7,1,12,0,942.0,111.0,1.3,20.8,1017.0,944.01,684.17
2018,7,1,12,15,934.5,116.0,1.35,20.8,1015.0,968.43,700.04
2018,7,1,12,30,927.0,121.0,1.4,20.8,1013.0,989.38,713.84
2018,7,1,12,45,915.5,127.0,1.45,20.8,1003.0,1003.94,723.72
2018,7,1,13,0,904.0,133.0,1.5,20.8,993.0,1014.86,731.47
2018,7,1,13,15,903.5,131.0,1.5,20.8,979.5,1025.27,738.25
2018,7,1,13,30,903.0,129.0,1.5,20.8,966.0,1032.08,742.89
2018,7,1,13,45,900.5,126.5,1.55,20.8,945.5,1032.78,744.65
2018,7,1,14,0,898.0,124.0,1.6,20.8,925.0,1029.8,744.27
2018,7,1,14,15,893.0,121.0,1.65,20.8,897.0,1020.17,739.81
2018,7,1,14,30,888.0,118.0,1.7,20.8,869.0,1006.96,733.21
2018,7,1,14,45,882.0,115.0,1.7,20.75,836.0,989.29,723.26
2018,7,1,15,0,876.0,112.0,1.7,20.7,803.0,968.25,711.24
2018,7,1,15,15,864.5,110.0,1.7,20.7,763.5,939.91,694.35
2018,7,1,15,30,853.0,108.0,1.7,20.7,724.0,908.77,675.61
2018,7,1,15,45,841.5,104.5,1.75,20.55,681.5,881.49,660.32
2018,7,1,16,0,830.0,101.0,1.8,20.4,639.0,843.19,637.32
2018,7,1,16,15,814.5,97.0,1.85,20.3,592.5,798.8,609.7
2018,7,1,16,30,799.0,93.0,1.9,20.2,546.0,752.71,580.4
2018,7,1,16,45,776.5,89.0,1.9,20.1,497.0,699.95,545.33
2018,7,1,17,0,754.0,85.0,1.9,20.0,448.0,646.62,509.13
2018,7,1,17,15,722.5,81.5,1.9,19.65,398.0,587.64,466.57
2018,7,1,17,30,691.0,78.0,1.9,19.3,348.0,531.81,424.79
2018,7,1,17,45,648.5,73.0,1.9,18.95,298.0,467.2,374.72
2018,7,1,18,0,606.0,68.0,1.9,18.6,248.0,405.38,324.98
2018,7,1,18,15,543.0,61.5,1.9,18.0,200.5,335.59,267.44
2018,7,1,18,30,480.0,55.0,1.9,17.4,153.0,271.59,212.76
2018,7,1,18,45,387.5,46.5,1.85,16.85,112.0,201.35,152.39
2018,7,1,19,0,295.0,38.0,1.8,16.3,71.0,141.0,99.52
2018,7,1,19,15,180.5,25.0,1.8,15.95,42.5,77.71,33.15
2018,7,1,19,30,66.0,12.0,1.8,15.6,14.0,22.59,0.0
2018,7,1,19,45,33.0,6.0,1.75,15.25,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,7,2,4,45,2.0,2.5,0.3,13.5,2.5,0.0,0.0
2018,7,2,5,0,4.0,5.0,0.3,13.6,5.0,4.55,0.0
2018,7,2,5,15,32.5,18.5,0.3,14.1,21.5,15.71,0.0
2018,7,2,5,30,61.0,32.0,0.3,14.6,38.0,26.68,16.67
2018,7,2,5,45,139.5,47.5,0.3,15.05,71.5,37.68,27.33
2018,7,2,6,0,218.0,63.0,0.3,15.5,105.0,49.38,38.08
2018,7,2,6,15,350.0,70.0,0.35,16.0,160.0,51.94,40.54
2018,7,2,6,30,482.0,77.0,0.4,16.5,215.0,57.2,45.19
2018,7,2,6,45,480.0,91.0,0.45,17.0,250.5,65.42,52.25
2018,7,2,7,0,478.0,105.0,0.5,17.5,286.0,73.73,59.24
2018,7,2,7,15,576.5,103.5,0.55,18.15,352.5,70.52,56.1
2018,7,2,7,30,675.0,102.0,0.6,18.8,419.0,67.51,53.16
2018,7,2,7,45,733.0,98.0,0.65,19.4,477.0,95.17,54.21
2018,7,2,8,0,791.0,94.0,0.7,20.0,535.0,150.79,84.46
2018,7,2,8,15,810.5,97.0,0.75,20.7,582.5,205.94,125.13
2018,7,2,8,30,830.0,100.0,0.8,21.4,630.0,263.13,171.87
2018,7,2,8,45,846.5,101.5,0.85,22.15,674.5,325.84,224.13
2018,7,2,9,0,863.0,103.0,0.9,22.9,719.0,383.29,272.01
2018,7,2,9,15,859.5,112.5,1.0,23.2,755.0,439.85,319.09
2018,7,2,9,30,856.0,122.0,1.1,23.5,791.0,494.91,363.57
2018,7,2,9,45,845.5,135.0,1.2,23.8,819.5,545.9,403.67
2018,7,2,10,0,835.0,148.0,1.3,24.1,848.0,597.45,442.73
2018,7,2,10,15,845.5,148.0,1.4,24.1,877.5,648.22,480.82
2018,7,2,10,30,856.0,148.0,1.5,24.1,907.0,698.1,517.43
2018,7,2,10,45,865.5,147.0,1.65,24.05,930.5,742.16,549.97
2018,7,2,11,0,875.0,146.0,1.8,24.0,954.0,786.8,582.12
2018,7,2,11,15,882.5,144.5,1.85,23.9,970.5,827.72,609.31
2018,7,2,11,30,890.0,143.0,1.9,23.8,987.0,866.57,635.0
