Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,45,901.0,101.5,1.1,21.4,823.0,543.81,405.36
2018,7,12,10,0,906.0,105.0,1.1,21.8,857.0,598.12,446.3
2018,7,12,10,15,911.5,107.0,1.15,22.05,885.5,650.15,484.89
2018,7,12,10,30,917.0,109.0,1.2,22.3,914.0,700.66,521.29
2018,7,12,10,45,921.0,110.0,1.25,22.6,936.0,747.52,554.16
2018,7,12,11,0,925.0,111.0,1.3,22.9,958.0,792.3,583.54
2018,7,12,11,15,927.5,112.0,1.3,22.95,973.5,833.64,609.79
2018,7,12,11,30,930.0,113.0,1.3,23.0,989.0,872.43,634.13
2018,7,12,11,45,929.5,114.0,1.35,23.05,996.0,905.96,655.58
2018,7,12,12,0,929.0,115.0,1.4,23.1,1003.0,936.48,675.11
2018,7,12,12,15,870.5,147.0,1.45,23.0,979.5,939.29,677.42
2018,7,12,12,30,812.0,179.0,1.5,22.9,956.0,948.33,684.13
2018,7,12,12,45,517.0,324.5,1.55,22.75,818.0,832.44,605.72
2018,7,12,13,0,222.0,470.0,1.6,22.6,680.0,678.72,496.56
2018,7,12,13,15,225.5,459.5,1.6,22.4,670.0,678.78,498.91
2018,7,12,13,30,229.0,449.0,1.6,22.2,660.0,677.53,499.06
2018,7,12,13,45,326.5,397.5,1.65,22.0,691.0,741.26,546.73
2018,7,12,14,0,424.0,346.0,1.7,21.8,722.0,803.25,592.15
2018,7,12,14,15,396.0,348.5,1.65,21.55,691.5,779.33,575.56
2018,7,12,14,30,368.0,351.0,1.6,21.3,661.0,739.66,549.39
2018,7,12,14,45,451.0,301.0,1.55,21.05,665.5,781.7,581.65
2018,7,12,15,0,534.0,251.0,1.5,20.8,670.0,803.8,599.82
2018,7,12,15,15,422.5,269.0,1.5,20.8,590.5,708.89,533.35
2018,7,12,15,30,311.0,287.0,1.5,20.8,511.0,601.44,457.54
2018,7,12,15,45,241.0,284.5,1.25,20.15,451.5,529.51,405.72
2018,7,12,16,0,171.0,282.0,1.0,19.5,392.0,445.62,343.99
2018,7,12,16,15,188.0,252.5,0.9,19.2,365.0,423.34,329.68
2018,7,12,16,30,205.0,223.0,0.8,18.9,338.0,399.03,313.13
2018,7,12,16,45,354.0,177.0,0.75,18.55,354.0,466.76,368.19
2018,7,12,17,0,503.0,131.0,0.7,18.2,370.0,521.17,411.08
2018,7,12,17,15,507.0,114.5,0.65,17.9,332.5,482.41,382.31
2018,7,12,17,30,511.0,98.0,0.6,17.6,295.0,448.14,356.8
2018,7,12,17,45,491.0,88.0,0.55,17.3,255.0,399.06,318.74
2018,7,12,18,0,471.0,78.0,0.5,17.0,215.0,350.85,280.06
2018,7,12,18,15,455.0,66.0,0.5,16.75,177.5,303.54,240.66
2018,7,12,18,30,439.0,54.0,0.5,16.5,140.0,257.23,200.27
2018,7,12,18,45,345.5,44.0,0.5,16.2,100.0,186.78,140.49
2018,7,12,19,0,252.0,34.0,0.5,15.9,60.0,125.61,87.18
2018,7,12,19,15,148.0,21.0,0.5,15.8,34.5,65.62,15.06
2018,7,12,19,30,44.0,8.0,0.5,15.7,9.0,15.27,0.0
2018,7,12,19,45,22.0,4.0,0.5,15.6,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,0.5,14.35,2.0,1.82,0.0
2018,7,13,5,30,0.0,4.0,0.5,14.7,4.0,3.5,0.0
2018,7,13,5,45,0.0,6.0,0.45,15.05,6.0,5.26,0.0
2018,7,13,6,0,0.0,8.0,0.4,15.4,8.0,7.02,0.57
2018,7,13,6,15,1.5,18.5,0.45,15.8,19.0,16.27,8.9
2018,7,13,6,30,3.0,29.0,0.5,16.2,30.0,25.54,17.21
2018,7,13,6,45,1.5,35.0,0.5,16.55,35.5,30.84,21.9
2018,7,13,7,0,0.0,41.0,0.5,16.9,41.0,36.15,26.51
2018,7,13,7,15,0.5,77.5,0.55,17.25,77.5,68.47,54.67
2018,7,13,7,30,1.0,114.0,0.6,17.6,114.0,97.94,79.74
2018,7,13,7,45,1.0,104.5,0.7,18.0,105.0,91.22,70.16
2018,7,13,8,0,1.0,95.0,0.8,18.4,96.0,83.94,63.86
2018,7,13,8,15,0.5,85.5,0.8,18.75,86.0,75.83,56.97
2018,7,13,8,30,0.0,76.0,0.8,19.1,76.0,67.32,49.82
2018,7,13,8,45,0.5,98.0,0.85,19.5,98.5,86.96,65.49
2018,7,13,9,0,1.0,120.0,0.9,19.9,121.0,106.11,80.51
2018,7,13,9,15,2.5,134.5,0.95,20.1,136.5,119.36,90.73
2018,7,13,9,30,4.0,149.0,1.0,20.3,152.0,132.85,101.11
2018,7,13,9,45,10.5,201.0,1.0,20.55,209.5,181.17,138.52
2018,7,13,10,0,17.0,253.0,1.0,20.8,267.0,230.33,175.76
2018,7,13,10,15,10.0,188.0,1.0,20.95,196.5,171.84,130.45
2018,7,13,10,30,3.0,123.0,1.0,21.1,126.0,111.14,83.09
2018,7,13,10,45,14.5,183.0,1.05,21.25,196.5,173.18,131.68
2018,7,13,11,0,26.0,243.0,1.1,21.4,267.0,236.62,180.03
2018,7,13,11,15,78.0,350.5,1.15,21.5,423.5,376.17,284.44
2018,7,13,11,30,130.0,458.0,1.2,21.6,580.0,526.97,391.94
2018,7,13,11,45,146.5,461.0,1.2,21.75,600.0,553.91,409.69
2018,7,13,12,0,163.0,464.0,1.2,21.9,620.0,581.37,428.71
2018,7,13,12,15,197.5,467.0,1.25,21.95,656.0,625.55,460.05
2018,7,13,12,30,232.0,470.0,1.3,22.0,692.0,670.63,491.61
2018,7,13,12,45,221.5,462.0,1.3,22.0,672.5,662.4,485.65
2018,7,13,13,0,211.0,454.0,1.3,22.0,653.0,652.44,479.05
2018,7,13,13,15,174.5,432.5,1.35,22.0,595.5,601.73,444.36
2018,7,13,13,30,138.0,411.0,1.4,22.0,538.0,548.82,407.8
2018,7,13,13,45,229.0,361.0,1.4,21.95,566.5,606.69,452.31
2018,7,13,14,0,320.0,311.0,1.4,21.9,595.0,648.76,484.76
2018,7,13,14,15,420.5,297.0,1.45,21.8,658.0,751.73,557.93
2018,7,13,14,30,521.0,283.0,1.5,21.7,721.0,835.76,616.66
2018,7,13,14,45,494.0,279.5,1.5,21.65,681.5,801.8,593.66
2018,7,13,15,0,467.0,276.0,1.5,21.6,642.0,766.27,570.68
2018,7,13,15,15,621.5,199.0,1.5,21.6,660.5,829.1,618.66
2018,7,13,15,30,776.0,122.0,1.5,21.6,679.0,868.98,645.96
2018,7,13,15,45,771.5,114.5,1.6,21.4,640.0,837.05,627.3
2018,7,13,16,0,767.0,107.0,1.7,21.2,601.0,802.41,607.22
2018,7,13,16,15,760.5,99.5,1.75,21.05,558.5,763.55,583.25
2018,7,13,16,30,754.0,92.0,1.8,20.9,516.0,722.47,557.29
2018,7,13,16,45,732.0,88.0,1.8,20.75,468.5,671.7,523.49
2018,7,13,17,0,710.0,84.0,1.8,20.6,421.0,620.4,488.63
2018,7,13,17,15,680.0,79.5,1.85,20.25,373.0,565.14,449.02
2018,7,13,17,30,650.0,75.0,1.9,19.9,325.0,508.66,406.91
2018,7,13,17,45,609.0,69.5,1.9,19.6,277.0,445.97,358.12
2018,7,13,18,0,568.0,64.0,1.9,19.3,229.0,386.04,309.69
2018,7,13,18,15,509.0,57.5,1.9,18.85,184.0,319.68,254.6
2018,7,13,18,30,450.0,51.0,1.9,18.4,139.0,258.78,202.24
2018,7,13,18,45,364.0,42.5,1.9,17.9,100.5,191.99,144.59
2018,7,13,19,0,278.0,34.0,1.9,17.4,62.0,134.58,93.19
2018,7,13,19,15,166.5,21.0,1.85,17.1,35.5,69.99,13.3
2018,7,13,19,30,55.0,8.0,1.8,16.8,9.0,17.28,0.0
2018,7,13,19,45,27.5,4.0,1.8,16.5,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.85,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.9,3.0,0.0,0.0
2018,7,14,5,15,40.0,13.0,1.5,14.3,15.5,11.82,0.0
2018,7,14,5,30,68.0,23.0,1.5,14.7,28.0,18.81,8.43
2018,7,14,5,45,227.0,35.0,1.5,15.05,70.5,27.01,17.66
2018,7,14,6,0,386.0,47.0,1.5,15.4,113.0,36.79,26.77
2018,7,14,6,15,287.0,64.0,1.55,15.9,122.0,47.67,36.65
2018,7,14,6,30,188.0,81.0,1.6,16.4,131.0,62.11,49.48
2018,7,14,6,45,145.5,108.0,1.6,16.95,151.5,84.31,68.83
2018,7,14,7,0,103.0,135.0,1.6,17.5,172.0,102.32,84.15
2018,7,14,7,15,248.0,139.0,1.6,17.9,246.5,100.4,82.09
2018,7,14,7,30,393.0,143.0,1.6,18.3,321.0,95.73,77.67
2018,7,14,7,45,584.5,113.0,1.6,18.7,412.0,91.39,58.75
2018,7,14,8,0,776.0,83.0,1.6,19.1,503.0,131.83,71.72
2018,7,14,8,15,794.5,86.0,1.65,19.45,549.5,186.16,111.2
2018,7,14,8,30,813.0,89.0,1.7,19.8,596.0,248.95,162.89
2018,7,14,8,45,827.5,90.5,1.7,20.15,639.0,304.08,210.59
2018,7,14,9,0,842.0,92.0,1.7,20.5,682.0,360.09,259.05
2018,7,14,9,15,853.5,93.5,1.75,20.7,721.0,415.59,306.53
2018,7,14,9,30,865.0,95.0,1.8,20.9,760.0,471.18,352.78
2018,7,14,9,45,873.5,96.5,1.85,21.15,794.0,525.1,396.35
2018,7,14,10,0,882.0,98.0,1.9,21.4,828.0,578.31,438.0
2018,7,14,10,15,889.0,99.5,1.95,21.5,857.0,629.66,477.32
2018,7,14,10,30,896.0,101.0,2.0,21.6,886.0,679.68,514.62
2018,7,14,10,45,901.0,101.5,2.05,21.7,908.0,725.89,548.35
2018,7,14,11,0,906.0,102.0,2.1,21.8,930.0,770.15,578.53
2018,7,14,11,15,909.5,102.5,2.1,21.75,945.5,811.09,605.75
2018,7,14,11,30,913.0,103.0,2.1,21.7,961.0,849.6,631.11
2018,7,14,11,45,915.5,102.5,2.15,21.65,969.5,883.74,653.86
2018,7,14,12,0,918.0,102.0,2.2,21.6,978.0,915.06,674.71
2018,7,14,12,15,918.0,102.5,2.2,21.55,979.0,942.08,692.24
2018,7,14,12,30,918.0,103.0,2.2,21.5,980.0,965.92,707.71
2018,7,14,12,45,916.0,104.0,2.2,21.45,974.0,985.04,720.16
2018,7,14,13,0,914.0,105.0,2.2,21.4,968.0,1000.71,730.49
2018,7,14,13,15,912.0,104.0,2.25,21.3,954.5,1010.84,738.07
2018,7,14,13,30,910.0,103.0,2.3,21.2,941.0,1017.33,743.48
2018,7,14,13,45,906.0,102.0,2.3,21.15,921.0,1018.17,744.7
2018,7,14,14,0,902.0,101.0,2.3,21.1,901.0,1015.32,743.72
2018,7,14,14,15,896.5,99.5,2.3,20.95,874.0,1006.82,739.5
2018,7,14,14,30,891.0,98.0,2.3,20.8,847.0,994.74,733.12
2018,7,14,14,45,883.5,97.0,2.35,20.65,814.5,977.77,724.17
2018,7,14,15,0,876.0,96.0,2.4,20.5,782.0,957.5,713.09
2018,7,14,15,15,865.5,94.5,2.4,20.5,744.0,930.67,696.75
2018,7,14,15,30,855.0,93.0,2.4,20.5,706.0,900.97,678.48
2018,7,14,15,45,843.0,90.0,2.45,20.1,663.5,865.54,657.62
2018,7,14,16,0,831.0,87.0,2.5,19.7,621.0,827.7,634.81
2018,7,14,16,15,815.0,84.0,2.5,19.45,575.5,784.35,607.04
2018,7,14,16,30,799.0,81.0,2.5,19.2,530.0,745.87,582.35
2018,7,14,16,45,777.5,78.0,2.5,18.95,482.0,694.89,548.1
2018,7,14,17,0,756.0,75.0,2.5,18.7,434.0,643.26,512.7
2018,7,14,17,15,727.0,71.5,2.5,18.35,384.5,585.66,471.08
2018,7,14,17,30,698.0,68.0,2.5,18.0,335.0,528.72,427.76
2018,7,14,17,45,657.5,63.5,2.5,17.7,286.0,465.05,377.47
2018,7,14,18,0,617.0,59.0,2.5,17.4,237.0,405.96,328.91
2018,7,14,18,15,558.5,53.5,2.45,17.05,191.0,338.45,271.86
2018,7,14,18,30,500.0,48.0,2.4,16.7,145.0,276.28,217.48
2018,7,14,18,45,410.5,40.0,2.4,16.35,104.5,206.06,156.08
2018,7,14,19,0,321.0,32.0,2.4,16.0,64.0,145.66,101.03
2018,7,14,19,15,194.5,20.5,2.35,15.75,37.0,76.79,11.38
2018,7,14,19,30,68.0,9.0,2.3,15.5,10.0,20.57,0.0
2018,7,14,19,45,34.0,4.5,2.3,15.25,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,12.3,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.0,1.5,12.85,9.0,8.19,0.0
2018,7,15,5,30,0.0,15.0,1.5,13.3,15.0,13.2,4.07
2018,7,15,5,45,0.0,27.5,1.5,13.7,27.5,24.24,15.36
2018,7,15,6,0,0.0,40.0,1.5,14.1,40.0,35.21,25.52
2018,7,15,6,15,10.5,52.0,1.55,14.5,55.0,45.58,35.01
2018,7,15,6,30,21.0,64.0,1.6,14.9,70.0,54.8,43.31
2018,7,15,6,45,13.0,84.5,1.6,15.35,88.5,72.68,59.05
2018,7,15,7,0,5.0,105.0,1.6,15.8,107.0,89.18,73.28
2018,7,15,7,15,24.0,138.5,1.6,16.2,149.0,110.07,91.06
2018,7,15,7,30,43.0,172.0,1.6,16.6,191.0,132.84,110.12
2018,7,15,7,45,99.0,194.5,1.65,17.0,246.0,145.53,113.06
2018,7,15,8,0,155.0,217.0,1.7,17.4,301.0,176.42,133.08
2018,7,15,8,15,336.0,189.0,1.7,17.75,392.0,192.58,136.84
2018,7,15,8,30,517.0,161.0,1.7,18.1,483.0,228.18,158.87
2018,7,15,8,45,550.5,157.5,1.75,18.45,522.5,269.04,193.21
2018,7,15,9,0,584.0,154.0,1.8,18.8,562.0,313.4,230.81
2018,7,15,9,15,614.5,156.0,1.8,18.95,607.5,364.14,273.22
2018,7,15,9,30,645.0,158.0,1.8,19.1,653.0,417.56,316.89
2018,7,15,9,45,677.0,163.0,1.85,19.25,703.5,476.6,363.83
2018,7,15,10,0,709.0,168.0,1.9,19.4,754.0,537.99,411.36
2018,7,15,10,15,752.5,167.0,1.9,19.45,808.5,604.21,461.25
2018,7,15,10,30,796.0,166.0,1.9,19.5,863.0,671.25,510.51
2018,7,15,10,45,803.5,165.0,1.9,19.55,883.5,715.24,542.35
2018,7,15,11,0,811.0,164.0,1.9,19.6,904.0,757.75,572.61
2018,7,15,11,15,786.0,179.0,1.9,19.55,906.5,787.4,593.02
2018,7,15,11,30,761.0,194.0,1.9,19.5,909.0,812.96,610.07
2018,7,15,11,45,807.5,174.0,1.95,19.45,938.5,864.12,644.72
2018,7,15,12,0,854.0,154.0,2.0,19.4,968.0,905.78,672.47
2018,7,15,12,15,904.5,128.5,2.0,19.35,991.5,954.38,704.17
2018,7,15,12,30,955.0,103.0,2.0,19.3,1015.0,1000.93,734.14
2018,7,15,12,45,951.5,105.0,2.0,19.3,1008.5,1020.38,746.31
2018,7,15,13,0,948.0,107.0,2.0,19.3,1002.0,1036.21,756.52
2018,7,15,13,15,946.5,106.0,2.05,19.25,988.5,1047.33,764.64
2018,7,15,13,30,945.0,105.0,2.1,19.2,975.0,1054.68,770.52
2018,7,15,13,45,941.5,104.0,2.1,19.2,954.5,1056.23,772.05
2018,7,15,14,0,938.0,103.0,2.1,19.2,934.0,1053.96,771.33
2018,7,15,14,15,933.0,101.5,2.15,19.2,906.5,1045.88,767.69
2018,7,15,14,30,928.0,100.0,2.2,19.2,879.0,1034.08,761.78
2018,7,15,14,45,921.0,97.5,2.25,19.2,845.0,1015.58,751.6
2018,7,15,15,0,914.0,95.0,2.3,19.2,811.0,993.57,739.19
2018,7,15,15,15,904.0,93.5,2.3,19.2,772.0,966.5,722.89
2018,7,15,15,30,894.0,92.0,2.3,19.2,733.0,936.38,704.55
2018,7,15,15,45,881.5,90.0,2.35,19.1,689.5,900.6,683.01
2018,7,15,16,0,869.0,88.0,2.4,19.0,646.0,862.32,659.52
2018,7,15,16,15,853.5,84.5,2.45,18.9,598.5,817.54,631.14
2018,7,15,16,30,838.0,81.0,2.5,18.8,551.0,770.96,600.99
2018,7,15,16,45,817.0,78.0,2.55,18.7,501.5,725.32,570.93
2018,7,15,17,0,796.0,75.0,2.6,18.6,452.0,672.35,534.77
2018,7,15,17,15,767.0,71.0,2.6,18.35,400.5,612.32,491.66
2018,7,15,17,30,738.0,67.0,2.6,18.1,349.0,552.87,446.48
2018,7,15,17,45,697.0,63.0,2.65,17.9,298.5,487.46,394.99
2018,7,15,18,0,656.0,59.0,2.7,17.7,248.0,424.5,343.44
2018,7,15,18,15,595.5,53.5,2.7,17.2,199.5,356.03,285.78
2018,7,15,18,30,535.0,48.0,2.7,16.7,151.0,290.93,229.01
2018,7,15,18,45,439.5,40.5,2.65,16.2,109.0,217.07,164.47
2018,7,15,19,0,344.0,33.0,2.6,15.7,67.0,153.52,106.31
2018,7,15,19,15,207.5,21.0,2.6,15.3,38.5,80.11,7.44
2018,7,15,19,30,71.0,9.0,2.6,14.9,10.0,21.13,0.0
2018,7,15,19,45,35.5,4.5,2.55,14.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,1.9,11.9,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,7,16,5,15,69.5,13.0,1.9,12.65,17.5,11.82,0.0
2018,7,16,5,30,119.0,23.0,1.9,13.2,32.0,17.96,7.22
2018,7,16,5,45,287.5,33.5,1.9,13.75,76.5,26.62,17.35
2018,7,16,6,0,456.0,44.0,1.9,14.3,121.0,34.53,24.87
2018,7,16,6,15,324.5,60.5,1.9,14.85,124.5,45.28,34.68
2018,7,16,6,30,193.0,77.0,1.9,15.4,128.0,59.33,47.22
2018,7,16,6,45,150.0,107.0,1.9,15.9,151.5,83.6,68.51
2018,7,16,7,0,107.0,137.0,1.9,16.4,175.0,103.5,85.59
2018,7,16,7,15,155.5,157.5,1.9,16.85,222.5,117.46,97.22
2018,7,16,7,30,204.0,178.0,1.9,17.3,270.0,131.05,108.34
2018,7,16,7,45,329.0,173.0,1.9,17.75,341.0,131.73,97.4
2018,7,16,8,0,454.0,168.0,1.9,18.2,412.0,157.13,105.47
2018,7,16,8,15,597.0,143.5,1.9,18.55,495.5,192.24,125.0
2018,7,16,8,30,740.0,119.0,1.9,18.9,579.0,249.18,166.42
2018,7,16,8,45,750.5,127.5,1.9,19.3,623.0,305.45,214.69
2018,7,16,9,0,761.0,136.0,1.9,19.7,667.0,362.46,263.45
2018,7,16,9,15,802.5,128.5,1.9,20.05,717.0,418.99,310.58
2018,7,16,9,30,844.0,121.0,1.9,20.4,767.0,479.01,359.37
2018,7,16,9,45,883.5,109.5,1.9,20.75,813.5,540.22,407.79
2018,7,16,10,0,923.0,98.0,1.9,21.1,860.0,600.53,454.23
2018,7,16,10,15,938.5,94.5,1.9,21.4,892.5,654.94,495.08
2018,7,16,10,30,954.0,91.0,1.9,21.7,925.0,708.61,534.17
2018,7,16,10,45,958.5,92.0,1.9,22.0,948.0,757.6,568.72
2018,7,16,11,0,963.0,93.0,1.9,22.3,971.0,804.45,598.94
2018,7,16,11,15,966.0,93.5,1.95,22.55,987.0,847.33,626.68
2018,7,16,11,30,969.0,94.0,2.0,22.8,1003.0,887.57,652.43
2018,7,16,11,45,970.5,94.0,2.0,23.0,1011.5,923.24,674.63
2018,7,16,12,0,972.0,94.0,2.0,23.2,1020.0,955.84,694.7
2018,7,16,12,15,969.5,96.0,2.0,23.3,1020.0,983.51,711.79
2018,7,16,12,30,967.0,98.0,2.0,23.4,1020.0,1007.7,726.68
2018,7,16,12,45,962.5,100.0,2.05,23.5,1012.5,1026.41,738.76
2018,7,16,13,0,958.0,102.0,2.1,23.6,1005.0,1041.43,748.64
2018,7,16,13,15,955.5,101.0,2.1,23.55,991.0,1051.63,755.42
2018,7,16,13,30,953.0,100.0,2.1,23.5,977.0,1058.02,759.97
2018,7,16,13,45,949.5,99.0,2.15,23.5,956.0,1059.55,762.12
2018,7,16,14,0,946.0,98.0,2.2,23.5,935.0,1057.24,762.01
2018,7,16,14,15,940.5,97.0,2.2,23.35,907.5,1049.12,758.21
2018,7,16,14,30,935.0,96.0,2.2,23.2,880.0,1037.26,752.19
2018,7,16,14,45,927.5,94.5,2.2,23.05,846.0,1019.24,742.35
2018,7,16,15,0,920.0,93.0,2.2,22.9,812.0,997.73,730.37
2018,7,16,15,15,910.0,91.5,2.2,22.9,773.0,970.52,714.28
2018,7,16,15,30,900.0,90.0,2.2,22.9,734.0,940.24,696.18
2018,7,16,15,45,888.5,87.5,2.2,22.5,690.5,904.59,675.47
2018,7,16,16,0,877.0,85.0,2.2,22.1,647.0,866.35,652.8
2018,7,16,16,15,861.5,82.5,2.15,21.8,600.0,822.43,625.23
2018,7,16,16,30,846.0,80.0,2.1,21.5,553.0,776.68,596.03
2018,7,16,16,45,826.0,76.0,2.1,21.25,503.0,730.25,566.1
2018,7,16,17,0,806.0,72.0,2.1,21.0,453.0,676.39,530.14
2018,7,16,17,15,777.5,69.0,2.1,20.55,402.0,617.42,489.2
2018,7,16,17,30,749.0,66.0,2.1,20.1,351.0,558.94,445.88
2018,7,16,17,45,709.5,61.5,2.1,19.65,300.0,493.25,395.27
2018,7,16,18,0,670.0,57.0,2.1,19.2,249.0,429.88,344.37
2018,7,16,18,15,610.5,51.0,2.05,18.6,200.0,360.34,286.59
2018,7,16,18,30,551.0,45.0,2.0,18.0,151.0,294.32,229.66
2018,7,16,18,45,457.0,38.0,2.0,17.4,109.0,220.76,165.9
2018,7,16,19,0,363.0,31.0,2.0,16.8,67.0,157.44,107.81
2018,7,16,19,15,220.5,20.0,2.0,16.4,38.5,82.12,1.89
2018,7,16,19,30,78.0,9.0,2.0,16.0,10.0,22.41,0.0
2018,7,16,19,45,39.0,4.5,2.0,15.6,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,4,45,9.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,7,17,5,0,19.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,7,17,5,15,145.5,14.5,2.1,13.9,24.5,13.19,0.0
2018,7,17,5,30,272.0,27.0,2.1,14.4,47.0,22.61,9.95
2018,7,17,5,45,380.0,36.0,2.1,14.9,86.5,29.18,19.4
2018,7,17,6,0,488.0,45.0,2.1,15.4,126.0,35.59,25.65
2018,7,17,6,15,532.5,52.5,2.1,15.9,168.5,40.32,30.12
2018,7,17,6,30,577.0,60.0,2.1,16.4,211.0,44.85,34.24
2018,7,17,6,45,631.5,65.0,2.05,16.9,262.5,47.3,36.36
2018,7,17,7,0,686.0,70.0,2.0,17.4,314.0,49.69,38.32
2018,7,17,7,15,700.0,78.0,2.0,18.1,360.0,53.86,41.74
2018,7,17,7,30,714.0,86.0,2.0,18.8,406.0,57.71,44.81
2018,7,17,7,45,766.0,84.0,2.0,19.45,463.5,80.77,47.66
2018,7,17,8,0,818.0,82.0,2.0,20.1,521.0,132.94,71.14
2018,7,17,8,15,846.0,81.5,2.0,20.65,572.0,195.79,116.25
2018,7,17,8,30,874.0,81.0,2.0,21.2,623.0,254.08,163.69
2018,7,17,8,45,888.5,82.5,2.0,21.75,668.0,312.86,214.3
2018,7,17,9,0,903.0,84.0,2.0,22.3,713.0,372.5,265.56
2018,7,17,9,15,912.0,87.0,1.95,22.9,753.5,431.84,315.39
2018,7,17,9,30,921.0,90.0,1.9,23.5,794.0,490.94,363.3
2018,7,17,9,45,927.5,92.0,1.9,24.1,829.0,547.48,407.72
2018,7,17,10,0,934.0,94.0,1.9,24.7,864.0,603.0,449.71
2018,7,17,10,15,941.0,94.5,1.95,25.1,893.5,656.29,489.25
2018,7,17,10,30,948.0,95.0,2.0,25.5,923.0,708.11,526.56
2018,7,17,10,45,953.0,96.0,2.0,25.9,946.5,757.28,560.63
2018,7,17,11,0,958.0,97.0,2.0,26.3,970.0,804.38,590.5
2018,7,17,11,15,961.5,97.5,2.05,26.4,986.0,847.56,618.41
2018,7,17,11,30,965.0,98.0,2.1,26.5,1002.0,888.15,644.42
2018,7,17,11,45,966.5,98.0,2.1,26.6,1010.5,923.79,666.6
2018,7,17,12,0,968.0,98.0,2.1,26.7,1019.0,956.38,686.7
2018,7,17,12,15,965.0,100.0,2.15,26.75,1019.0,983.57,704.0
2018,7,17,12,30,962.0,102.0,2.2,26.8,1019.0,1007.28,719.15
2018,7,17,12,45,956.0,105.0,2.25,26.85,1011.0,1025.54,730.95
2018,7,17,13,0,950.0,108.0,2.3,26.9,1003.0,1040.08,740.56
2018,7,17,13,15,947.5,107.5,2.35,26.8,989.0,1050.82,748.37
2018,7,17,13,30,945.0,107.0,2.4,26.7,975.0,1057.77,753.97
2018,7,17,13,45,941.0,106.0,2.45,26.65,954.0,1058.9,755.92
2018,7,17,14,0,937.0,105.0,2.5,26.6,933.0,1056.21,755.66
2018,7,17,14,15,931.0,104.0,2.5,26.4,905.5,1047.73,751.79
2018,7,17,14,30,925.0,103.0,2.5,26.2,878.0,1035.54,745.74
2018,7,17,14,45,917.0,101.0,2.55,26.0,843.5,1016.7,736.06
2018,7,17,15,0,909.0,99.0,2.6,25.8,809.0,994.39,724.19
2018,7,17,15,15,838.5,119.5,2.6,25.8,749.0,944.06,692.94
2018,7,17,15,30,768.0,140.0,2.6,25.8,689.0,883.55,654.72
2018,7,17,15,45,800.0,119.5,2.7,25.35,660.5,870.45,649.91
2018,7,17,16,0,832.0,99.0,2.8,24.9,632.0,851.76,640.85
2018,7,17,16,15,830.0,92.0,2.85,24.55,589.5,814.93,618.64
2018,7,17,16,30,828.0,85.0,2.9,24.2,547.0,775.34,594.25
2018,7,17,16,45,807.5,81.5,2.9,23.9,498.0,723.28,560.11
2018,7,17,17,0,787.0,78.0,2.9,23.6,449.0,670.37,524.67
2018,7,17,17,15,757.5,74.0,2.95,23.1,397.5,610.29,482.63
2018,7,17,17,30,728.0,70.0,3.0,22.6,346.0,550.84,438.58
2018,7,17,17,45,686.5,65.5,3.0,22.1,295.5,484.9,387.6
2018,7,17,18,0,645.0,61.0,3.0,21.6,245.0,423.9,338.41
2018,7,17,18,15,583.5,55.0,2.95,20.9,196.5,352.69,279.47
2018,7,17,18,30,522.0,49.0,2.9,20.2,148.0,287.1,223.11
2018,7,17,18,45,426.0,40.5,2.85,19.55,106.0,212.58,158.9
2018,7,17,19,0,330.0,32.0,2.8,18.9,64.0,148.62,100.69
2018,7,17,19,15,197.0,20.0,2.75,18.5,36.5,76.2,0.0
2018,7,17,19,30,64.0,8.0,2.7,18.1,9.0,18.95,0.0
2018,7,17,19,45,32.0,4.0,2.7,17.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,18,5,15,133.0,14.5,1.8,16.5,23.5,13.19,0.0
2018,7,18,5,30,250.0,27.0,1.8,17.2,45.0,22.69,9.24
2018,7,18,5,45,357.5,36.0,1.75,17.85,83.0,29.23,19.12
2018,7,18,6,0,465.0,45.0,1.7,18.5,121.0,35.61,25.29
2018,7,18,6,15,535.0,51.5,1.7,19.0,168.0,39.56,29.05
2018,7,18,6,30,605.0,58.0,1.7,19.5,215.0,43.44,32.56
2018,7,18,6,45,652.5,63.0,1.7,20.0,265.0,45.94,34.7
2018,7,18,7,0,700.0,68.0,1.7,20.5,315.0,53.0,40.7
2018,7,18,7,15,733.5,71.5,1.65,21.2,366.0,54.33,41.6
2018,7,18,7,30,767.0,75.0,1.6,21.9,417.0,55.63,42.44
2018,7,18,7,45,791.5,78.5,1.55,22.6,467.5,76.75,43.74
2018,7,18,8,0,816.0,82.0,1.5,23.3,518.0,132.06,69.68
2018,7,18,8,15,834.5,84.5,1.45,23.8,566.0,188.6,109.44
2018,7,18,8,30,853.0,87.0,1.4,24.3,614.0,253.57,161.63
2018,7,18,8,45,867.5,88.5,1.35,24.8,658.5,311.28,210.27
2018,7,18,9,0,882.0,90.0,1.3,25.3,703.0,369.85,259.5
2018,7,18,9,15,889.5,93.5,1.25,25.55,742.5,427.94,307.58
2018,7,18,9,30,897.0,97.0,1.2,25.8,782.0,485.66,353.74
2018,7,18,9,45,901.0,101.0,1.2,26.0,816.0,541.45,397.12
2018,7,18,10,0,905.0,105.0,1.2,26.2,850.0,596.04,438.07
2018,7,18,10,15,911.0,106.5,1.25,26.3,879.0,648.3,476.62
2018,7,18,10,30,917.0,108.0,1.3,26.4,908.0,699.08,513.06
2018,7,18,10,45,794.0,171.0,1.35,26.45,876.5,713.96,522.54
2018,7,18,11,0,671.0,234.0,1.4,26.5,845.0,717.76,523.98
2018,7,18,11,15,472.5,341.5,1.45,26.45,775.5,689.68,501.86
2018,7,18,11,30,274.0,449.0,1.5,26.4,706.0,642.5,466.05
2018,7,18,11,45,369.0,410.0,1.6,26.35,759.0,704.33,511.45
2018,7,18,12,0,464.0,371.0,1.7,26.3,812.0,776.73,562.38
2018,7,18,12,15,626.0,283.0,1.75,26.15,878.5,861.81,622.87
2018,7,18,12,30,788.0,195.0,1.8,26.0,945.0,943.2,677.49
2018,7,18,12,45,798.0,191.5,1.9,25.9,947.0,968.94,694.55
2018,7,18,13,0,808.0,188.0,2.0,25.8,949.0,991.81,710.46
2018,7,18,13,15,717.0,230.0,2.05,25.7,898.0,965.4,694.61
2018,7,18,13,30,626.0,272.0,2.1,25.6,847.0,926.24,669.67
2018,7,18,13,45,723.0,220.0,2.2,25.5,869.5,977.67,706.35
2018,7,18,14,0,820.0,168.0,2.3,25.4,892.0,1016.57,732.75
2018,7,18,14,15,849.0,145.5,2.3,25.3,875.0,1021.39,736.56
2018,7,18,14,30,878.0,123.0,2.3,25.2,858.0,1010.86,731.05
2018,7,18,14,45,835.0,137.0,2.35,25.1,813.5,986.39,717.36
2018,7,18,15,0,792.0,151.0,2.4,25.0,769.0,948.81,695.17
2018,7,18,15,15,769.0,150.5,2.4,25.0,725.5,912.71,673.1
2018,7,18,15,30,746.0,150.0,2.4,25.0,682.0,880.19,653.23
2018,7,18,15,45,722.0,145.0,2.35,24.8,634.0,834.2,624.16
2018,7,18,16,0,698.0,140.0,2.3,24.6,586.0,786.74,593.83
2018,7,18,16,15,683.5,131.5,2.25,24.3,541.0,742.14,565.27
2018,7,18,16,30,669.0,123.0,2.2,24.0,496.0,696.08,535.2
2018,7,18,16,45,639.0,117.5,2.2,23.7,447.0,640.47,497.67
2018,7,18,17,0,609.0,112.0,2.2,23.4,398.0,585.21,458.66
2018,7,18,17,15,594.5,100.5,2.2,22.85,353.0,534.39,422.5
2018,7,18,17,30,580.0,89.0,2.2,22.3,308.0,483.24,384.69
2018,7,18,17,45,595.0,76.0,2.25,21.7,272.0,447.23,357.3
2018,7,18,18,0,610.0,63.0,2.3,21.1,236.0,408.28,325.77
2018,7,18,18,15,545.5,56.0,2.3,20.4,188.0,336.3,266.45
2018,7,18,18,30,481.0,49.0,2.3,19.7,140.0,270.38,210.18
2018,7,18,18,45,377.0,40.5,2.3,18.95,99.0,195.29,146.07
2018,7,18,19,0,273.0,32.0,2.3,18.2,58.0,131.71,88.89
2018,7,18,19,15,150.5,19.5,2.3,17.8,32.5,63.87,0.0
2018,7,18,19,30,28.0,7.0,2.3,17.4,7.0,11.48,0.0
2018,7,18,19,45,14.0,3.5,2.25,17.0,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,7,19,5,0,16.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,125.0,14.0,1.8,15.0,22.0,12.73,0.0
2018,7,19,5,30,234.0,26.0,1.7,15.3,42.0,21.8,8.06
2018,7,19,5,45,312.0,36.0,1.6,15.65,75.5,29.24,19.26
2018,7,19,6,0,390.0,46.0,1.5,16.0,109.0,36.37,26.23
2018,7,19,6,15,309.5,62.0,1.5,16.2,123.0,46.47,35.49
2018,7,19,6,30,229.0,78.0,1.5,16.4,137.0,60.21,47.79
2018,7,19,6,45,175.0,108.0,1.5,16.6,159.0,80.41,65.52
2018,7,19,7,0,121.0,138.0,1.5,16.8,181.0,104.06,85.93
2018,7,19,7,15,219.0,151.0,1.4,17.1,243.0,107.98,88.92
2018,7,19,7,30,317.0,164.0,1.3,17.4,305.0,116.24,95.58
2018,7,19,7,45,479.0,147.5,1.25,17.65,389.0,110.75,78.26
2018,7,19,8,0,641.0,131.0,1.2,17.9,473.0,145.97,89.39
2018,7,19,8,15,679.5,132.5,1.1,18.25,525.0,195.23,123.64
2018,7,19,8,30,718.0,134.0,1.0,18.6,577.0,248.99,166.35
2018,7,19,8,45,787.0,121.0,0.9,18.9,639.0,308.88,214.83
2018,7,19,9,0,856.0,108.0,0.8,19.2,701.0,370.1,264.88
2018,7,19,9,15,878.0,106.0,0.75,19.6,745.5,433.1,316.42
2018,7,19,9,30,900.0,104.0,0.7,20.0,790.0,492.4,363.57
2018,7,19,9,45,911.5,104.0,0.7,20.4,826.0,548.95,407.43
2018,7,19,10,0,923.0,104.0,0.7,20.8,862.0,605.0,449.26
2018,7,19,10,15,929.5,105.5,0.7,21.15,892.0,658.54,487.88
2018,7,19,10,30,936.0,107.0,0.7,21.5,922.0,710.61,524.15
2018,7,19,10,45,941.5,107.5,0.75,21.85,945.5,759.41,557.79
2018,7,19,11,0,947.0,108.0,0.8,22.2,969.0,806.19,587.8
2018,7,19,11,15,950.5,109.0,0.9,22.4,985.5,849.63,615.99
2018,7,19,11,30,954.0,110.0,1.0,22.6,1002.0,890.52,642.4
2018,7,19,11,45,955.5,110.5,1.1,22.85,1011.0,926.51,665.46
2018,7,19,12,0,957.0,111.0,1.2,23.1,1020.0,959.5,686.59
2018,7,19,12,15,958.0,110.5,1.3,23.25,1021.0,987.94,705.14
2018,7,19,12,30,959.0,110.0,1.4,23.4,1022.0,1013.05,721.67
2018,7,19,12,45,959.5,108.5,1.45,23.55,1016.0,1033.26,734.43
2018,7,19,13,0,960.0,107.0,1.5,23.7,1010.0,1049.84,745.07
2018,7,19,13,15,957.0,107.0,1.55,23.7,996.0,1060.76,752.78
2018,7,19,13,30,954.0,107.0,1.6,23.7,982.0,1067.86,758.32
2018,7,19,13,45,950.0,106.5,1.65,23.7,961.0,1069.59,760.72
2018,7,19,14,0,946.0,106.0,1.7,23.7,940.0,1067.47,760.91
2018,7,19,14,15,939.5,104.5,1.75,23.5,911.5,1057.96,757.25
2018,7,19,14,30,933.0,103.0,1.8,23.3,883.0,1044.7,751.38
2018,7,19,14,45,924.0,102.0,1.85,23.15,848.5,1025.87,741.92
2018,7,19,15,0,915.0,101.0,1.9,23.0,814.0,1003.61,730.3
2018,7,19,15,15,904.5,99.5,1.9,23.0,774.5,976.08,714.23
2018,7,19,15,30,894.0,98.0,1.9,23.0,735.0,945.5,696.17
2018,7,19,15,45,880.5,95.5,2.0,22.55,690.5,908.25,675.87
2018,7,19,16,0,867.0,93.0,2.1,22.1,646.0,868.53,653.48
2018,7,19,16,15,849.0,90.5,2.15,21.85,598.0,830.1,630.53
2018,7,19,16,30,831.0,88.0,2.2,21.6,550.0,782.29,600.59
2018,7,19,16,45,808.0,84.5,2.25,21.35,499.5,728.12,565.49
2018,7,19,17,0,785.0,81.0,2.3,21.1,449.0,673.29,529.02
2018,7,19,17,15,753.0,77.5,2.3,20.7,397.0,612.06,485.73
2018,7,19,17,30,721.0,74.0,2.3,20.3,345.0,551.65,440.7
2018,7,19,17,45,676.5,69.0,2.3,19.85,293.5,486.13,389.98
2018,7,19,18,0,632.0,64.0,2.3,19.4,242.0,421.19,337.72
2018,7,19,18,15,567.5,57.5,2.25,18.7,193.5,348.5,277.53
2018,7,19,18,30,503.0,51.0,2.2,18.0,145.0,281.75,220.14
2018,7,19,18,45,405.0,41.5,2.1,17.25,103.0,206.35,155.08
2018,7,19,19,0,307.0,32.0,2.0,16.5,61.0,141.84,95.65
2018,7,19,19,15,182.0,20.0,1.95,16.05,34.5,71.96,0.0
2018,7,19,19,30,57.0,8.0,1.9,15.6,8.0,17.69,0.0
2018,7,19,19,45,28.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.5,11.35,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,11.4,2.0,0.0,0.0
2018,7,20,5,15,82.0,14.5,0.7,11.85,19.5,13.19,0.0
2018,7,20,5,30,155.0,27.0,0.8,12.3,37.0,21.29,7.1
2018,7,20,5,45,231.0,39.0,0.9,12.75,68.5,30.31,20.4
2018,7,20,6,0,307.0,51.0,1.0,13.2,100.0,39.06,28.91
2018,7,20,6,15,371.5,63.0,1.05,13.6,143.0,47.5,36.79
2018,7,20,6,30,436.0,75.0,1.1,14.0,186.0,55.65,44.21
2018,7,20,6,45,524.5,80.0,1.15,14.4,242.5,58.97,47.13
2018,7,20,7,0,613.0,85.0,1.2,14.8,299.0,60.93,48.72
2018,7,20,7,15,640.0,92.5,1.2,15.2,347.0,64.37,51.53
2018,7,20,7,30,667.0,100.0,1.2,15.6,395.0,67.58,54.07
2018,7,20,7,45,690.0,106.5,1.2,16.0,443.5,86.69,55.76
2018,7,20,8,0,713.0,113.0,1.2,16.4,492.0,138.74,81.37
2018,7,20,8,15,460.5,158.0,1.2,16.8,411.5,181.6,123.04
2018,7,20,8,30,208.0,203.0,1.2,17.2,331.0,198.48,147.55
2018,7,20,8,45,225.0,233.0,1.2,17.6,380.5,241.53,181.72
2018,7,20,9,0,242.0,263.0,1.2,18.0,430.0,287.2,217.65
2018,7,20,9,15,454.0,226.0,1.2,18.3,563.0,356.48,268.69
2018,7,20,9,30,666.0,189.0,1.2,18.6,696.0,451.15,340.0
2018,7,20,9,45,534.5,252.0,1.2,18.85,671.0,477.68,361.66
2018,7,20,10,0,403.0,315.0,1.2,19.1,646.0,489.33,370.76
2018,7,20,10,15,441.5,318.0,1.15,19.35,692.0,541.71,409.12
2018,7,20,10,30,480.0,321.0,1.1,19.6,738.0,597.01,448.32
2018,7,20,10,45,433.5,353.0,1.1,19.8,737.0,619.81,463.18
2018,7,20,11,0,387.0,385.0,1.1,20.0,736.0,636.0,473.24
2018,7,20,11,15,395.0,396.5,1.1,20.15,760.0,674.21,499.29
2018,7,20,11,30,403.0,408.0,1.1,20.3,784.0,712.15,524.52
2018,7,20,11,45,447.5,393.0,1.1,20.45,814.5,761.83,558.24
2018,7,20,12,0,492.0,378.0,1.1,20.6,845.0,808.7,589.56
2018,7,20,12,15,596.5,319.5,1.1,20.65,886.0,868.54,631.1
2018,7,20,12,30,701.0,261.0,1.1,20.7,927.0,932.98,674.73
2018,7,20,12,45,746.5,228.0,1.15,20.8,933.0,963.72,694.54
2018,7,20,13,0,792.0,195.0,1.2,20.9,939.0,984.02,707.76
2018,7,20,13,15,774.0,201.0,1.25,20.9,919.5,985.28,709.48
2018,7,20,13,30,756.0,207.0,1.3,20.9,900.0,991.68,714.81
2018,7,20,13,45,809.5,170.5,1.3,20.9,897.0,1006.8,724.84
2018,7,20,14,0,863.0,134.0,1.3,20.9,894.0,1013.81,729.77
2018,7,20,14,15,854.5,132.5,1.4,20.8,865.5,1002.97,725.62
2018,7,20,14,30,846.0,131.0,1.5,20.7,837.0,988.69,719.49
2018,7,20,14,45,835.5,129.0,1.55,20.6,803.0,979.32,715.79
2018,7,20,15,0,825.0,127.0,1.6,20.5,769.0,955.82,702.91
2018,7,20,15,15,813.0,124.5,1.6,20.5,730.5,927.32,685.93
2018,7,20,15,30,801.0,122.0,1.6,20.5,692.0,896.07,667.1
2018,7,20,15,45,782.5,119.5,1.7,20.15,647.5,856.41,644.51
2018,7,20,16,0,764.0,117.0,1.8,19.8,603.0,814.8,620.09
2018,7,20,16,15,740.0,114.0,1.8,19.55,555.5,766.35,589.18
2018,7,20,16,30,716.0,111.0,1.8,19.3,508.0,720.69,559.72
2018,7,20,16,45,687.0,107.0,1.85,19.05,459.0,665.74,523.23
2018,7,20,17,0,658.0,103.0,1.9,18.8,410.0,610.92,485.05
2018,7,20,17,15,621.0,97.5,1.9,18.45,360.5,549.51,440.04
2018,7,20,17,30,584.0,92.0,1.9,18.1,311.0,489.71,394.78
2018,7,20,17,45,535.0,85.0,1.85,17.75,262.5,423.36,342.6
2018,7,20,18,0,486.0,78.0,1.8,17.4,214.0,360.61,291.53
2018,7,20,18,15,422.0,68.5,1.8,17.0,169.5,288.92,231.84
2018,7,20,18,30,358.0,59.0,1.8,16.6,125.0,228.21,179.48
2018,7,20,18,45,272.5,46.0,1.75,16.2,87.5,162.66,122.77
2018,7,20,19,0,187.0,33.0,1.7,15.8,50.0,107.18,71.87
2018,7,20,19,15,104.5,19.0,1.7,15.55,27.5,51.97,0.0
2018,7,20,19,30,22.0,5.0,1.7,15.3,5.0,8.57,0.0
2018,7,20,19,45,11.0,2.5,1.65,15.05,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.75,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.8,1.0,0.0,0.0
2018,7,21,5,15,71.0,13.0,0.6,13.15,17.5,11.82,0.0
2018,7,21,5,30,136.0,25.0,0.6,13.5,34.0,19.69,5.18
2018,7,21,5,45,224.5,38.5,0.65,13.85,67.5,29.93,19.92
2018,7,21,6,0,313.0,52.0,0.7,14.2,101.0,39.88,29.49
2018,7,21,6,15,382.0,62.0,0.7,14.55,143.5,46.83,36.05
2018,7,21,6,30,451.0,72.0,0.7,14.9,186.0,54.71,43.22
2018,7,21,6,45,501.5,79.5,0.7,15.3,232.5,58.55,46.59
2018,7,21,7,0,552.0,87.0,0.7,15.7,279.0,62.23,49.69
2018,7,21,7,15,589.0,93.0,0.7,16.1,327.0,64.49,51.45
2018,7,21,7,30,626.0,99.0,0.7,16.5,375.0,66.62,53.04
2018,7,21,7,45,654.0,104.0,0.75,16.95,422.5,83.28,53.64
2018,7,21,8,0,682.0,109.0,0.8,17.4,470.0,132.51,77.23
2018,7,21,8,15,704.0,113.0,0.85,17.75,516.0,183.53,113.41
2018,7,21,8,30,726.0,117.0,0.9,18.1,562.0,237.02,156.91
2018,7,21,8,45,743.0,120.0,0.9,18.5,605.0,295.34,206.17
2018,7,21,9,0,760.0,123.0,0.9,18.9,648.0,349.82,252.44
2018,7,21,9,15,770.0,127.0,0.95,19.2,685.5,403.61,297.74
2018,7,21,9,30,780.0,131.0,1.0,19.5,723.0,457.57,341.9
2018,7,21,9,45,787.0,135.0,1.05,19.8,756.0,509.98,383.55
2018,7,21,10,0,794.0,139.0,1.1,20.1,789.0,561.79,423.43
2018,7,21,10,15,739.0,181.0,1.15,20.35,803.0,606.91,456.56
2018,7,21,10,30,684.0,223.0,1.2,20.6,817.0,647.34,485.04
2018,7,21,10,45,617.5,271.0,1.25,20.85,818.0,678.33,505.8
2018,7,21,11,0,551.0,319.0,1.3,21.1,819.0,703.74,521.99
2018,7,21,11,15,533.0,323.0,1.3,21.2,813.5,721.72,534.02
2018,7,21,11,30,515.0,327.0,1.3,21.3,808.0,736.76,543.87
2018,7,21,11,45,658.5,245.5,1.35,21.4,866.0,809.15,596.54
2018,7,21,12,0,802.0,164.0,1.4,21.5,924.0,880.26,644.32
2018,7,21,12,15,817.0,154.5,1.45,21.5,929.5,910.24,663.55
2018,7,21,12,30,832.0,145.0,1.5,21.5,935.0,927.69,675.16
2018,7,21,12,45,735.0,202.0,1.5,21.45,896.5,920.0,670.24
2018,7,21,13,0,638.0,259.0,1.5,21.4,858.0,905.45,660.41
2018,7,21,13,15,753.0,188.5,1.55,21.35,885.0,952.98,693.28
2018,7,21,13,30,868.0,118.0,1.6,21.3,912.0,994.46,720.55
2018,7,21,13,45,865.5,116.0,1.6,21.2,892.5,995.94,721.85
2018,7,21,14,0,863.0,114.0,1.6,21.1,873.0,993.84,721.48
2018,7,21,14,15,858.0,111.5,1.65,20.95,846.5,985.16,717.92
2018,7,21,14,30,853.0,109.0,1.7,20.8,820.0,972.99,712.24
2018,7,21,14,45,846.5,107.0,1.7,20.65,788.5,956.49,703.18
2018,7,21,15,0,840.0,105.0,1.7,20.5,757.0,936.74,692.09
2018,7,21,15,15,829.0,102.5,1.7,20.5,719.0,909.05,675.41
2018,7,21,15,30,818.0,100.0,1.7,20.5,681.0,878.58,656.89
2018,7,21,15,45,805.5,97.0,1.7,20.15,639.5,851.82,641.65
2018,7,21,16,0,793.0,94.0,1.7,19.8,598.0,814.17,618.78
2018,7,21,16,15,777.5,91.0,1.7,19.55,553.5,771.93,592.25
2018,7,21,16,30,762.0,88.0,1.7,19.3,509.0,728.06,564.15
2018,7,21,16,45,740.0,84.0,1.7,19.1,461.5,676.7,530.02
2018,7,21,17,0,718.0,80.0,1.7,18.9,414.0,624.81,494.75
2018,7,21,17,15,687.5,76.0,1.65,18.55,365.5,566.97,452.87
2018,7,21,17,30,657.0,72.0,1.6,18.2,317.0,512.28,411.48
2018,7,21,17,45,615.0,66.0,1.6,17.9,268.5,447.75,361.14
2018,7,21,18,0,573.0,60.0,1.6,17.6,220.0,386.12,311.14
2018,7,21,18,15,512.0,53.5,1.55,17.25,175.0,318.29,254.28
2018,7,21,18,30,451.0,47.0,1.5,16.9,130.0,256.21,200.4
2018,7,21,18,45,360.0,38.0,1.45,16.5,91.5,186.92,140.21
2018,7,21,19,0,269.0,29.0,1.4,16.1,53.0,127.96,84.58
2018,7,21,19,15,153.5,17.0,1.35,15.9,29.0,61.91,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.7,5.0,11.49,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
