Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,13,0,885.0,125.0,2.3,21.0,879.0,1018.04,747.3
2018,8,30,13,15,880.0,125.0,2.35,20.85,863.0,1025.4,753.4
2018,8,30,13,30,875.0,125.0,2.4,20.7,847.0,1028.97,757.28
2018,8,30,13,45,867.5,124.5,2.45,20.6,823.0,1025.72,756.75
2018,8,30,14,0,860.0,124.0,2.5,20.5,799.0,1018.75,753.98
2018,8,30,14,15,850.0,122.5,2.55,20.25,768.5,1015.83,754.48
2018,8,30,14,30,840.0,121.0,2.6,20.0,738.0,997.95,745.16
2018,8,30,14,45,826.0,119.5,2.65,19.75,701.0,972.68,731.07
2018,8,30,15,0,812.0,118.0,2.7,19.5,664.0,944.27,714.83
2018,8,30,15,15,796.0,115.0,2.7,19.5,622.0,909.3,692.92
2018,8,30,15,30,780.0,112.0,2.7,19.5,580.0,871.74,669.09
2018,8,30,15,45,757.0,109.5,2.75,18.85,534.0,826.15,641.32
2018,8,30,16,0,734.0,107.0,2.8,18.2,488.0,784.07,615.49
2018,8,30,16,15,702.0,103.0,2.8,17.8,438.0,726.66,576.93
2018,8,30,16,30,670.0,99.0,2.8,17.4,388.0,669.06,537.33
2018,8,30,16,45,628.5,93.5,2.85,16.95,337.0,602.87,490.19
2018,8,30,17,0,587.0,88.0,2.9,16.5,286.0,538.14,441.18
2018,8,30,17,15,530.0,80.0,2.95,16.0,236.0,462.49,381.5
2018,8,30,17,30,473.0,72.0,3.0,15.5,186.0,390.75,322.49
2018,8,30,17,45,391.5,60.5,3.05,15.0,139.5,304.78,249.57
2018,8,30,18,0,310.0,49.0,3.1,14.5,93.0,230.98,184.44
2018,8,30,18,15,195.5,33.5,3.1,14.2,57.0,147.34,106.32
2018,8,30,18,30,81.0,18.0,3.1,13.9,21.0,46.2,0.0
2018,8,30,18,45,40.5,9.0,3.15,13.55,10.5,8.19,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,31,5,45,40.0,9.5,3.25,12.35,11.5,8.64,0.0
2018,8,31,6,0,80.0,19.0,3.3,12.8,23.0,15.55,0.0
2018,8,31,6,15,163.0,34.5,3.25,13.35,55.0,26.8,16.83
2018,8,31,6,30,246.0,50.0,3.2,13.9,87.0,38.27,27.96
2018,8,31,6,45,391.5,56.0,3.2,14.5,142.0,43.36,32.9
2018,8,31,7,0,537.0,62.0,3.2,15.1,197.0,46.74,36.07
2018,8,31,7,15,631.5,62.0,3.15,15.85,255.5,45.3,34.73
2018,8,31,7,30,726.0,62.0,3.1,16.6,314.0,48.45,37.37
2018,8,31,7,45,761.5,64.5,3.05,17.3,366.0,53.39,41.48
2018,8,31,8,0,797.0,67.0,3.0,18.0,418.0,109.58,56.88
2018,8,31,8,15,820.0,69.5,2.95,18.75,467.5,174.04,101.92
2018,8,31,8,30,843.0,72.0,2.9,19.5,517.0,234.86,151.82
2018,8,31,8,45,860.5,74.0,2.8,20.25,563.0,295.95,205.01
2018,8,31,9,0,878.0,76.0,2.7,21.0,609.0,358.25,259.25
2018,8,31,9,15,891.0,77.5,2.65,21.5,650.5,419.31,311.74
2018,8,31,9,30,904.0,79.0,2.6,22.0,692.0,480.48,362.6
2018,8,31,9,45,913.5,80.5,2.6,22.55,728.0,539.74,410.23
2018,8,31,10,0,923.0,82.0,2.6,23.1,764.0,598.19,455.48
2018,8,31,10,15,930.0,83.0,2.65,23.45,793.5,653.57,497.48
2018,8,31,10,30,937.0,84.0,2.7,23.8,823.0,707.34,537.05
2018,8,31,10,45,941.5,86.0,2.7,24.15,846.0,758.45,572.47
2018,8,31,11,0,946.0,88.0,2.7,24.5,869.0,807.28,604.33
2018,8,31,11,15,949.0,88.5,2.9,24.55,884.0,850.95,634.31
2018,8,31,11,30,952.0,89.0,3.1,24.6,899.0,891.76,662.3
2018,8,31,11,45,953.0,89.0,3.25,24.65,906.0,927.28,686.37
2018,8,31,12,0,954.0,89.0,3.4,24.7,913.0,959.47,708.24
2018,8,31,12,15,954.0,89.0,3.6,24.6,912.5,987.25,728.0
2018,8,31,12,30,954.0,89.0,3.8,24.5,912.0,1011.37,745.46
2018,8,31,12,45,953.0,88.5,3.95,24.4,904.0,1030.21,759.24
2018,8,31,13,0,952.0,88.0,4.1,24.3,896.0,1045.17,770.62
2018,8,31,13,15,948.5,88.0,4.2,24.1,880.0,1054.22,778.26
2018,8,31,13,30,945.0,88.0,4.3,23.9,864.0,1059.25,783.44
2018,8,31,13,45,940.0,87.0,4.4,23.7,840.5,1057.61,784.38
2018,8,31,14,0,935.0,86.0,4.5,23.5,817.0,1051.97,782.76
2018,8,31,14,15,928.0,84.5,4.6,23.25,786.5,1039.78,777.54
2018,8,31,14,30,921.0,83.0,4.7,23.0,756.0,1023.74,769.82
2018,8,31,14,45,911.0,82.0,4.75,22.75,719.5,1001.64,757.56
2018,8,31,15,0,901.0,81.0,4.8,22.5,683.0,976.09,742.95
2018,8,31,15,15,887.5,79.0,4.8,22.5,640.5,942.74,721.75
2018,8,31,15,30,874.0,77.0,4.8,22.5,598.0,906.5,698.45
2018,8,31,15,45,857.0,74.5,4.85,21.85,551.5,863.88,672.48
2018,8,31,16,0,840.0,72.0,4.9,21.2,505.0,819.1,644.44
2018,8,31,16,15,816.5,69.0,4.85,20.75,455.0,774.03,614.52
2018,8,31,16,30,793.0,66.0,4.8,20.3,405.0,719.95,577.23
2018,8,31,16,45,758.0,62.5,4.8,19.85,352.5,656.02,531.68
2018,8,31,17,0,723.0,59.0,4.8,19.4,300.0,592.76,485.16
2018,8,31,17,15,672.0,55.0,4.7,18.75,248.5,519.66,427.52
2018,8,31,17,30,621.0,51.0,4.6,18.1,197.0,449.54,369.35
2018,8,31,17,45,538.0,44.0,4.5,17.45,148.0,366.78,298.35
2018,8,31,18,0,455.0,37.0,4.4,16.8,99.0,288.15,228.24
2018,8,31,18,15,312.0,27.5,4.35,16.25,61.5,189.72,133.15
2018,8,31,18,30,169.0,18.0,4.3,15.7,24.0,78.29,0.0
2018,8,31,18,45,84.5,9.0,4.2,15.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,5,45,26.5,8.0,3.35,13.15,9.5,7.28,0.0
2018,9,1,6,0,53.0,16.0,3.3,13.5,19.0,13.2,0.0
2018,9,1,6,15,123.0,33.5,3.2,14.1,49.5,26.95,16.73
2018,9,1,6,30,193.0,51.0,3.1,14.7,80.0,40.37,29.65
2018,9,1,6,45,312.5,65.0,3.0,15.35,133.0,48.98,37.72
2018,9,1,7,0,432.0,79.0,2.9,16.0,186.0,58.75,46.53
2018,9,1,7,15,492.0,89.0,2.75,16.55,237.5,65.05,52.06
2018,9,1,7,30,552.0,99.0,2.6,17.1,289.0,72.15,58.11
2018,9,1,7,45,589.5,106.5,2.5,17.7,339.0,78.72,63.52
2018,9,1,8,0,627.0,114.0,2.4,18.3,389.0,128.82,78.76
2018,9,1,8,15,656.5,121.0,2.3,18.95,438.5,182.29,115.47
2018,9,1,8,30,686.0,128.0,2.2,19.6,488.0,239.41,161.25
2018,9,1,8,45,707.5,133.0,2.15,20.3,533.5,296.14,209.32
2018,9,1,9,0,729.0,138.0,2.1,21.0,579.0,354.97,259.12
2018,9,1,9,15,747.0,141.5,2.1,21.4,620.5,412.99,307.8
2018,9,1,9,30,765.0,145.0,2.1,21.8,662.0,472.09,355.93
2018,9,1,9,45,779.5,147.5,2.15,22.15,698.0,531.13,402.7
2018,9,1,10,0,794.0,150.0,2.2,22.5,734.0,587.76,446.29
2018,9,1,10,15,804.0,152.5,2.3,22.7,764.0,641.46,486.99
2018,9,1,10,30,814.0,155.0,2.4,22.9,794.0,694.24,526.0
2018,9,1,10,45,821.5,156.5,2.5,23.05,817.0,743.15,561.53
2018,9,1,11,0,829.0,158.0,2.6,23.2,840.0,790.39,595.2
2018,9,1,11,15,834.5,158.0,2.7,23.25,855.5,832.7,624.03
2018,9,1,11,30,840.0,158.0,2.8,23.3,871.0,872.69,651.0
2018,9,1,11,45,843.0,158.5,2.95,23.35,879.0,908.45,675.4
2018,9,1,12,0,846.0,159.0,3.1,23.4,887.0,941.33,697.89
2018,9,1,12,15,852.0,155.5,3.15,23.4,888.0,969.9,716.95
2018,9,1,12,30,858.0,152.0,3.2,23.4,889.0,995.3,733.98
2018,9,1,12,45,864.0,147.0,3.3,23.4,883.0,1015.76,748.24
2018,9,1,13,0,870.0,142.0,3.4,23.4,877.0,1032.65,760.31
2018,9,1,13,15,867.0,139.5,3.45,23.35,860.5,1039.56,765.75
2018,9,1,13,30,864.0,137.0,3.5,23.3,844.0,1042.59,768.88
2018,9,1,13,45,859.0,135.0,3.55,23.25,820.5,1040.29,768.69
2018,9,1,14,0,854.0,133.0,3.6,23.2,797.0,1034.16,766.16
2018,9,1,14,15,845.5,130.5,3.65,23.1,766.5,1020.17,758.72
2018,9,1,14,30,837.0,128.0,3.7,23.0,736.0,1002.55,748.99
2018,9,1,14,45,826.0,124.5,3.7,22.9,699.0,977.84,734.22
2018,9,1,15,0,815.0,121.0,3.7,22.8,662.0,949.86,717.29
2018,9,1,15,15,798.0,118.0,3.7,22.8,619.5,913.72,694.43
2018,9,1,15,30,781.0,115.0,3.7,22.8,577.0,875.0,669.66
2018,9,1,15,45,759.5,110.5,3.75,22.4,530.0,833.41,643.89
2018,9,1,16,0,738.0,106.0,3.8,22.0,483.0,785.08,612.8
2018,9,1,16,15,707.5,101.5,3.85,21.55,433.0,728.05,574.79
2018,9,1,16,30,677.0,97.0,3.9,21.1,383.0,670.74,535.56
2018,9,1,16,45,636.0,91.0,3.9,20.7,331.5,604.0,487.68
2018,9,1,17,0,595.0,85.0,3.9,20.3,280.0,538.71,437.95
2018,9,1,17,15,536.0,76.5,3.9,19.6,229.0,460.93,376.79
2018,9,1,17,30,477.0,68.0,3.9,18.9,178.0,387.34,316.47
2018,9,1,17,45,392.0,56.5,3.85,18.2,131.5,301.47,243.8
2018,9,1,18,0,307.0,45.0,3.8,17.5,85.0,224.18,176.01
2018,9,1,18,15,195.0,29.5,3.8,16.95,51.0,139.89,93.32
2018,9,1,18,30,83.0,14.0,3.8,16.4,17.0,42.99,0.0
2018,9,1,18,45,41.5,7.0,3.75,15.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,5,45,38.5,8.0,1.75,13.9,10.0,7.28,0.0
2018,9,2,6,0,77.0,16.0,1.7,14.3,20.0,12.59,0.0
2018,9,2,6,15,158.0,34.0,1.65,15.1,53.5,26.48,16.11
2018,9,2,6,30,239.0,52.0,1.6,15.9,87.0,39.91,29.08
2018,9,2,6,45,304.0,69.0,1.55,16.7,131.5,52.06,40.19
2018,9,2,7,0,369.0,86.0,1.5,17.5,176.0,63.75,50.62
2018,9,2,7,15,419.0,99.5,1.45,18.0,225.0,72.35,58.12
2018,9,2,7,30,469.0,113.0,1.4,18.5,274.0,80.59,65.09
2018,9,2,7,45,507.0,124.5,1.35,19.05,323.5,90.25,73.1
2018,9,2,8,0,545.0,136.0,1.3,19.6,373.0,138.72,89.2
2018,9,2,8,15,574.5,145.0,1.25,20.2,421.0,189.06,123.49
2018,9,2,8,30,604.0,154.0,1.2,20.8,469.0,244.36,166.88
2018,9,2,8,45,626.5,161.0,1.2,21.35,514.0,298.08,211.29
2018,9,2,9,0,649.0,168.0,1.2,21.9,559.0,354.22,257.65
2018,9,2,9,15,669.0,172.5,1.2,22.4,599.5,409.41,302.56
2018,9,2,9,30,689.0,177.0,1.2,22.9,640.0,466.12,347.3
2018,9,2,9,45,705.0,179.5,1.2,23.35,675.5,520.31,388.87
2018,9,2,10,0,721.0,182.0,1.2,23.8,711.0,574.94,429.36
2018,9,2,10,15,732.5,185.0,1.3,24.15,740.5,627.42,467.9
2018,9,2,10,30,744.0,188.0,1.4,24.5,770.0,679.34,505.07
2018,9,2,10,45,753.0,190.0,1.45,24.8,793.5,727.73,538.64
2018,9,2,11,0,762.0,192.0,1.5,25.1,817.0,774.79,570.58
2018,9,2,11,15,768.0,193.0,1.65,25.2,832.5,816.91,600.09
2018,9,2,11,30,774.0,194.0,1.8,25.3,848.0,856.95,627.47
2018,9,2,11,45,778.0,194.0,1.9,25.4,856.0,891.95,650.5
2018,9,2,12,0,782.0,194.0,2.0,25.5,864.0,924.3,671.81
2018,9,2,12,15,786.5,191.5,2.1,25.45,865.0,944.99,686.02
2018,9,2,12,30,791.0,189.0,2.2,25.4,866.0,968.93,702.53
2018,9,2,12,45,795.0,184.5,2.3,25.35,859.0,987.25,715.48
2018,9,2,13,0,799.0,180.0,2.4,25.3,852.0,1002.19,726.43
2018,9,2,13,15,795.5,177.5,2.5,25.15,836.0,1008.18,732.08
2018,9,2,13,30,792.0,175.0,2.6,25.0,820.0,1010.52,735.59
2018,9,2,13,45,786.5,171.5,2.65,24.85,796.5,1006.15,734.44
2018,9,2,14,0,781.0,168.0,2.7,24.7,773.0,1006.07,736.27
2018,9,2,14,15,772.5,164.5,2.75,24.45,743.0,991.56,729.07
2018,9,2,14,30,764.0,161.0,2.8,24.2,713.0,973.64,719.81
2018,9,2,14,45,752.5,156.0,2.85,23.95,676.5,947.77,705.29
2018,9,2,15,0,741.0,151.0,2.9,23.7,640.0,918.87,688.72
2018,9,2,15,15,723.0,146.5,2.9,23.7,598.0,881.61,665.31
2018,9,2,15,30,705.0,142.0,2.9,23.7,556.0,842.06,640.19
2018,9,2,15,45,684.5,135.0,2.9,23.05,510.0,795.41,611.35
2018,9,2,16,0,664.0,128.0,2.9,22.4,464.0,747.24,580.85
2018,9,2,16,15,638.5,119.5,2.85,21.95,415.5,692.06,543.84
2018,9,2,16,30,613.0,111.0,2.8,21.5,367.0,636.4,505.59
2018,9,2,16,45,575.0,102.0,2.8,21.05,317.0,570.88,458.02
2018,9,2,17,0,537.0,93.0,2.8,20.6,267.0,506.72,409.64
2018,9,2,17,15,482.0,82.5,2.75,19.9,217.5,431.87,351.06
2018,9,2,17,30,427.0,72.0,2.7,19.2,168.0,358.88,291.6
2018,9,2,17,45,350.5,57.5,2.7,18.5,123.0,278.24,223.68
2018,9,2,18,0,274.0,43.0,2.7,17.8,78.0,205.69,160.13
2018,9,2,18,15,172.5,27.5,2.65,17.3,46.0,126.0,78.75
2018,9,2,18,30,71.0,12.0,2.6,16.8,14.0,36.66,0.0
2018,9,2,18,45,35.5,6.0,2.55,16.3,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,48.0,9.0,0.85,12.65,11.0,8.19,0.0
2018,9,3,6,0,96.0,18.0,0.8,12.9,22.0,14.24,0.0
2018,9,3,6,15,200.5,34.0,0.75,13.45,58.0,26.59,16.15
2018,9,3,6,30,305.0,50.0,0.7,14.0,94.0,38.58,28.15
2018,9,3,6,45,368.5,63.0,0.7,14.5,137.5,47.79,36.8
2018,9,3,7,0,432.0,76.0,0.7,15.0,181.0,56.67,44.89
2018,9,3,7,15,445.5,89.5,0.65,15.55,220.0,65.32,52.51
2018,9,3,7,30,459.0,103.0,0.6,16.1,259.0,73.55,59.54
2018,9,3,7,45,472.5,113.5,0.6,16.65,296.5,82.39,66.93
2018,9,3,8,0,486.0,124.0,0.6,17.2,334.0,125.81,81.46
2018,9,3,8,15,539.5,130.5,0.6,17.75,389.5,174.25,113.97
2018,9,3,8,30,593.0,137.0,0.6,18.3,445.0,228.58,155.92
2018,9,3,8,45,669.5,133.0,0.6,18.9,510.5,286.92,202.36
2018,9,3,9,0,746.0,129.0,0.6,19.5,576.0,354.07,256.26
2018,9,3,9,15,766.5,132.0,0.65,19.9,619.0,413.6,305.31
2018,9,3,9,30,787.0,135.0,0.7,20.3,662.0,476.86,355.65
2018,9,3,9,45,792.5,141.0,0.75,20.7,696.0,533.12,399.37
2018,9,3,10,0,798.0,147.0,0.8,21.1,730.0,588.51,440.96
2018,9,3,10,15,808.0,149.5,0.9,21.4,760.0,642.41,480.86
2018,9,3,10,30,818.0,152.0,1.0,21.7,790.0,695.37,519.05
2018,9,3,10,45,825.0,153.0,1.05,21.95,812.0,743.6,552.69
2018,9,3,11,0,832.0,154.0,1.1,22.2,834.0,790.07,584.4
2018,9,3,11,15,837.0,154.5,1.15,22.3,849.0,832.49,611.87
2018,9,3,11,30,842.0,155.0,1.2,22.4,864.0,872.52,637.61
2018,9,3,11,45,798.5,172.5,1.3,22.55,849.5,884.3,645.53
2018,9,3,12,0,755.0,190.0,1.4,22.7,835.0,896.33,654.02
2018,9,3,12,15,713.5,207.5,1.45,22.7,816.5,900.61,657.28
2018,9,3,12,30,672.0,225.0,1.5,22.7,798.0,899.96,657.54
2018,9,3,12,45,591.0,256.5,1.6,22.7,756.5,869.98,637.75
2018,9,3,13,0,510.0,288.0,1.7,22.7,715.0,831.71,612.25
2018,9,3,13,15,456.5,305.5,1.75,22.55,682.5,806.33,595.59
2018,9,3,13,30,403.0,323.0,1.8,22.4,650.0,777.74,576.43
2018,9,3,13,45,332.5,337.0,1.85,22.25,601.5,710.25,530.43
2018,9,3,14,0,262.0,351.0,1.9,22.1,553.0,657.75,493.8
2018,9,3,14,15,250.5,339.0,1.95,21.9,526.0,634.85,479.45
2018,9,3,14,30,239.0,327.0,2.0,21.7,499.0,592.15,450.93
2018,9,3,14,45,255.5,307.5,2.05,21.45,482.5,604.43,462.01
2018,9,3,15,0,272.0,288.0,2.1,21.2,466.0,596.14,458.37
2018,9,3,15,15,285.0,258.0,2.1,21.2,434.0,570.09,441.5
2018,9,3,15,30,298.0,228.0,2.1,21.2,402.0,541.72,422.88
2018,9,3,15,45,344.0,197.5,2.1,20.6,382.5,539.63,425.22
2018,9,3,16,0,390.0,167.0,2.1,20.0,363.0,550.59,436.63
2018,9,3,16,15,422.5,142.5,2.05,19.65,334.5,534.69,427.14
2018,9,3,16,30,455.0,118.0,2.0,19.3,306.0,514.22,413.97
2018,9,3,16,45,526.0,99.5,1.95,18.95,288.5,531.39,428.97
2018,9,3,17,0,597.0,81.0,1.9,18.6,271.0,533.82,431.68
2018,9,3,17,15,539.5,72.0,1.9,18.05,220.5,456.48,371.02
2018,9,3,17,30,482.0,63.0,1.9,17.5,170.0,383.31,311.46
2018,9,3,17,45,397.0,52.0,1.85,16.95,124.5,298.09,239.6
2018,9,3,18,0,312.0,41.0,1.8,16.4,79.0,221.24,171.88
2018,9,3,18,15,195.5,26.5,1.8,16.0,46.5,132.83,76.47
2018,9,3,18,30,79.0,12.0,1.8,15.6,14.0,39.41,0.0
2018,9,3,18,45,39.5,6.0,1.75,15.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,1.0,12.9,4.0,3.64,0.0
2018,9,4,6,0,0.0,8.0,0.9,13.1,8.0,7.28,0.0
2018,9,4,6,15,63.0,25.0,0.85,13.5,34.0,20.39,10.88
2018,9,4,6,30,126.0,42.0,0.8,13.9,60.0,33.58,23.76
2018,9,4,6,45,164.0,56.5,0.75,14.25,89.5,44.52,33.93
2018,9,4,7,0,202.0,71.0,0.7,14.6,119.0,55.15,43.61
2018,9,4,7,15,138.0,96.0,0.7,15.05,132.5,75.81,61.87
2018,9,4,7,30,74.0,121.0,0.7,15.5,146.0,96.69,79.91
2018,9,4,7,45,117.5,142.5,0.65,15.95,189.5,108.64,89.85
2018,9,4,8,0,161.0,164.0,0.6,16.4,233.0,138.8,104.13
2018,9,4,8,15,284.5,167.5,0.6,16.8,307.5,169.29,121.49
2018,9,4,8,30,408.0,171.0,0.6,17.2,382.0,216.61,154.5
2018,9,4,8,45,577.0,150.0,0.6,17.6,478.0,276.69,198.47
2018,9,4,9,0,746.0,129.0,0.6,18.0,574.0,354.59,258.29
2018,9,4,9,15,787.5,125.0,0.65,18.35,624.0,419.32,311.17
2018,9,4,9,30,829.0,121.0,0.7,18.7,674.0,483.93,362.84
2018,9,4,9,45,846.5,120.5,0.7,19.05,711.0,542.73,408.53
2018,9,4,10,0,864.0,120.0,0.7,19.4,748.0,601.71,452.67
2018,9,4,10,15,852.0,129.5,0.75,19.6,770.0,651.72,489.56
2018,9,4,10,30,840.0,139.0,0.8,19.8,792.0,698.55,523.14
2018,9,4,10,45,855.5,137.0,0.85,20.05,818.0,750.84,559.78
2018,9,4,11,0,871.0,135.0,0.9,20.3,844.0,801.97,593.92
2018,9,4,11,15,873.5,135.5,0.9,20.35,857.5,837.64,616.2
2018,9,4,11,30,876.0,136.0,0.9,20.4,871.0,875.69,640.02
2018,9,4,11,45,891.5,131.5,0.95,20.45,885.0,917.44,666.85
2018,9,4,12,0,907.0,127.0,1.0,20.5,899.0,956.83,691.97
2018,9,4,12,15,910.0,125.0,1.05,20.45,898.5,984.45,709.89
2018,9,4,12,30,913.0,123.0,1.1,20.4,898.0,1008.65,725.87
2018,9,4,12,45,915.0,119.5,1.15,20.4,889.5,1026.76,738.04
2018,9,4,13,0,917.0,116.0,1.2,20.4,881.0,1041.1,748.06
2018,9,4,13,15,879.0,129.5,1.25,20.25,851.0,1029.68,742.58
2018,9,4,13,30,841.0,143.0,1.3,20.1,821.0,1026.08,742.45
2018,9,4,13,45,847.0,135.5,1.35,20.0,801.5,1028.54,746.03
2018,9,4,14,0,853.0,128.0,1.4,19.9,782.0,1027.07,747.17
2018,9,4,14,15,867.0,118.0,1.5,19.75,759.5,1026.73,750.2
2018,9,4,14,30,881.0,108.0,1.6,19.6,737.0,1011.49,743.73
2018,9,4,14,45,870.0,105.5,1.65,19.4,699.5,987.19,730.93
2018,9,4,15,0,859.0,103.0,1.7,19.2,662.0,969.65,722.61
2018,9,4,15,15,821.0,106.0,1.7,19.2,612.0,919.72,691.43
2018,9,4,15,30,783.0,109.0,1.7,19.2,562.0,868.02,658.95
2018,9,4,15,45,765.0,103.5,1.75,18.8,515.5,822.99,632.01
2018,9,4,16,0,747.0,98.0,1.8,18.4,469.0,780.72,606.27
2018,9,4,16,15,740.0,89.5,1.8,18.1,424.5,737.4,578.45
2018,9,4,16,30,733.0,81.0,1.8,17.8,380.0,687.82,545.35
2018,9,4,16,45,694.0,75.5,1.85,17.5,328.0,625.07,501.77
2018,9,4,17,0,655.0,70.0,1.9,17.2,276.0,559.46,453.6
2018,9,4,17,15,596.5,63.5,1.9,16.65,224.5,481.93,393.07
2018,9,4,17,30,538.0,57.0,1.9,16.1,173.0,408.55,332.94
2018,9,4,17,45,446.5,48.0,1.9,15.55,126.5,319.45,257.47
2018,9,4,18,0,355.0,39.0,1.9,15.0,80.0,239.11,185.75
2018,9,4,18,15,223.5,25.5,1.9,14.55,47.0,140.78,70.98
2018,9,4,18,30,92.0,12.0,1.9,14.1,14.0,43.94,0.0
2018,9,4,18,45,46.0,6.0,1.9,13.6,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,45,3.5,3.5,1.15,11.25,3.5,0.0,0.0
2018,9,5,6,0,7.0,7.0,1.1,11.6,7.0,6.37,0.0
2018,9,5,6,15,19.0,19.0,1.1,12.1,21.0,17.03,8.02
2018,9,5,6,30,31.0,31.0,1.1,12.6,35.0,26.45,17.6
2018,9,5,6,45,41.0,46.0,1.15,13.05,54.0,38.46,28.69
2018,9,5,7,0,51.0,61.0,1.2,13.5,73.0,50.16,39.35
2018,9,5,7,15,33.0,87.5,1.15,13.85,96.0,72.34,59.11
2018,9,5,7,30,15.0,114.0,1.1,14.2,119.0,95.04,78.94
2018,9,5,7,45,52.0,141.0,1.1,14.55,162.5,111.59,93.03
2018,9,5,8,0,89.0,168.0,1.1,14.9,206.0,140.18,108.74
2018,9,5,8,15,143.0,184.0,1.05,15.25,253.5,165.37,125.6
2018,9,5,8,30,197.0,200.0,1.0,15.6,301.0,201.79,152.56
2018,9,5,8,45,195.0,218.5,1.0,15.95,326.5,231.94,177.35
2018,9,5,9,0,193.0,237.0,1.0,16.3,352.0,261.97,201.91
2018,9,5,9,15,296.0,224.5,1.05,16.55,414.5,306.85,236.45
2018,9,5,9,30,399.0,212.0,1.1,16.8,477.0,365.44,282.28
2018,9,5,9,45,476.5,195.0,1.1,17.05,528.0,417.95,323.51
2018,9,5,10,0,554.0,178.0,1.1,17.3,579.0,479.35,370.95
2018,9,5,10,15,607.0,169.5,1.15,17.45,625.5,538.03,415.74
2018,9,5,10,30,660.0,161.0,1.2,17.6,672.0,600.26,462.25
2018,9,5,10,45,667.5,170.0,1.25,17.75,699.5,649.77,498.03
2018,9,5,11,0,675.0,179.0,1.3,17.9,727.0,698.26,532.43
2018,9,5,11,15,685.0,187.0,1.4,18.0,751.5,746.51,566.68
2018,9,5,11,30,695.0,195.0,1.5,18.1,776.0,793.47,599.54
2018,9,5,11,45,713.5,192.5,1.55,18.25,793.0,835.77,628.02
2018,9,5,12,0,732.0,190.0,1.6,18.4,810.0,876.49,654.98
2018,9,5,12,15,717.0,191.5,1.7,18.4,798.5,888.28,663.54
2018,9,5,12,30,702.0,193.0,1.8,18.4,787.0,896.39,670.06
2018,9,5,12,45,718.0,184.5,1.9,18.4,786.5,920.41,687.34
2018,9,5,13,0,734.0,176.0,2.0,18.4,786.0,941.54,702.62
2018,9,5,13,15,628.5,201.0,2.05,18.25,716.0,874.69,658.9
2018,9,5,13,30,523.0,226.0,2.1,18.1,646.0,802.38,609.88
2018,9,5,13,45,556.0,211.0,2.15,18.0,645.5,824.33,628.04
2018,9,5,14,0,589.0,196.0,2.2,17.9,645.0,843.22,642.93
2018,9,5,14,15,716.5,156.0,2.25,17.75,680.0,925.07,700.61
2018,9,5,14,30,844.0,116.0,2.3,17.6,715.0,994.32,748.55
2018,9,5,14,45,847.0,110.0,2.35,17.5,684.5,979.86,740.42
2018,9,5,15,0,850.0,104.0,2.4,17.4,654.0,961.58,730.69
2018,9,5,15,15,833.5,101.5,2.4,17.4,611.0,925.43,708.03
2018,9,5,15,30,817.0,99.0,2.4,17.4,568.0,886.62,683.5
2018,9,5,15,45,794.5,96.0,2.45,16.9,520.5,839.5,654.51
2018,9,5,16,0,772.0,93.0,2.5,16.4,473.0,790.65,623.63
2018,9,5,16,15,741.5,89.0,2.5,16.05,422.5,737.15,587.86
2018,9,5,16,30,711.0,85.0,2.5,15.7,372.0,679.13,547.78
2018,9,5,16,45,670.0,79.5,2.5,15.4,320.5,611.66,499.11
2018,9,5,17,0,629.0,74.0,2.5,15.1,269.0,545.67,448.75
2018,9,5,17,15,568.0,67.0,2.45,14.65,218.0,467.1,385.72
2018,9,5,17,30,507.0,60.0,2.4,14.2,167.0,392.87,323.5
2018,9,5,17,45,406.5,49.5,2.35,13.75,120.0,298.93,242.8
2018,9,5,18,0,306.0,39.0,2.3,13.3,73.0,214.92,167.03
2018,9,5,18,15,185.0,24.5,2.25,13.0,42.0,122.82,48.06
2018,9,5,18,30,64.0,10.0,2.2,12.7,11.0,31.95,0.0
2018,9,5,18,45,32.0,5.0,2.15,12.4,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,5,45,17.5,5.0,1.85,10.6,5.5,0.0,0.0
2018,9,6,6,0,35.0,10.0,1.8,11.0,11.0,9.1,0.0
2018,9,6,6,15,120.5,24.5,1.85,11.45,39.0,19.05,9.39
2018,9,6,6,30,206.0,39.0,1.9,11.9,67.0,29.94,20.64
2018,9,6,6,45,108.5,56.5,1.9,12.35,72.0,44.31,33.93
2018,9,6,7,0,11.0,74.0,1.9,12.8,77.0,62.76,50.66
2018,9,6,7,15,55.0,97.0,1.9,13.3,115.0,78.83,64.98
2018,9,6,7,30,99.0,120.0,1.9,13.8,153.0,92.18,76.59
2018,9,6,7,45,93.0,119.5,1.9,14.3,154.5,93.49,77.4
2018,9,6,8,0,87.0,119.0,1.9,14.8,156.0,102.14,77.5
2018,9,6,8,15,69.5,154.5,1.9,15.35,186.5,137.56,106.46
2018,9,6,8,30,52.0,190.0,1.9,15.9,217.0,167.75,131.37
2018,9,6,8,45,74.0,205.0,1.9,16.45,247.0,191.58,149.55
2018,9,6,9,0,96.0,220.0,1.9,17.0,277.0,216.91,169.16
2018,9,6,9,15,274.5,229.0,1.95,17.45,407.5,302.48,234.22
2018,9,6,9,30,453.0,238.0,2.0,17.9,538.0,411.95,318.1
2018,9,6,9,45,578.5,207.0,2.0,18.35,611.0,482.46,372.52
2018,9,6,10,0,704.0,176.0,2.0,18.8,684.0,562.56,433.76
2018,9,6,10,15,769.0,157.0,2.0,19.25,732.5,626.92,482.05
2018,9,6,10,30,834.0,138.0,2.0,19.7,781.0,694.72,531.72
2018,9,6,10,45,873.0,125.0,2.0,20.1,815.0,749.22,570.75
2018,9,6,11,0,912.0,112.0,2.0,20.5,849.0,807.42,609.48
2018,9,6,11,15,919.0,111.0,2.05,20.8,865.0,851.61,638.21
2018,9,6,11,30,926.0,110.0,2.1,21.1,881.0,893.27,665.11
2018,9,6,11,45,931.5,109.0,2.15,21.45,890.0,930.88,688.99
2018,9,6,12,0,937.0,108.0,2.2,21.8,899.0,965.46,710.77
2018,9,6,12,15,940.0,106.0,2.25,21.95,898.5,993.45,728.76
2018,9,6,12,30,943.0,104.0,2.3,22.1,898.0,1017.88,744.54
2018,9,6,12,45,945.5,101.0,2.35,22.25,890.0,1037.07,757.04
2018,9,6,13,0,948.0,98.0,2.4,22.4,882.0,1052.4,767.21
2018,9,6,13,15,946.0,96.5,2.45,22.45,865.5,1060.93,773.49
2018,9,6,13,30,944.0,95.0,2.5,22.5,849.0,1065.41,777.39
2018,9,6,13,45,940.0,93.0,2.55,22.6,825.0,1063.25,777.07
2018,9,6,14,0,936.0,91.0,2.6,22.7,801.0,1057.03,774.35
2018,9,6,14,15,929.5,88.5,2.65,22.65,769.5,1043.71,767.65
2018,9,6,14,30,923.0,86.0,2.7,22.6,738.0,1026.51,758.56
2018,9,6,14,45,914.5,83.5,2.75,22.55,700.5,1003.58,745.78
2018,9,6,15,0,906.0,81.0,2.8,22.5,663.0,977.1,730.67
2018,9,6,15,15,891.5,79.5,2.8,22.5,620.0,942.86,709.73
2018,9,6,15,30,877.0,78.0,2.8,22.5,577.0,905.78,686.77
2018,9,6,15,45,859.5,74.5,2.9,22.15,529.5,860.98,659.83
2018,9,6,16,0,842.0,71.0,3.0,21.8,482.0,814.06,630.79
2018,9,6,16,15,818.0,67.0,3.0,21.45,431.0,766.9,600.27
2018,9,6,16,30,794.0,63.0,3.0,21.1,380.0,710.79,562.38
2018,9,6,16,45,757.5,59.5,3.0,20.7,327.5,645.58,516.62
2018,9,6,17,0,721.0,56.0,3.0,20.3,275.0,581.21,469.77
2018,9,6,17,15,664.5,51.0,3.0,19.5,223.0,503.6,409.21
2018,9,6,17,30,608.0,46.0,3.0,18.7,171.0,429.65,348.31
2018,9,6,17,45,515.0,39.0,2.95,17.9,124.0,343.59,274.54
2018,9,6,18,0,422.0,32.0,2.9,17.1,77.0,262.53,199.81
2018,9,6,18,15,261.0,21.0,2.95,16.65,44.0,148.18,33.51
2018,9,6,18,30,100.0,10.0,3.0,16.2,11.0,44.62,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,64.5,8.0,1.9,14.0,10.0,0.0,0.0
2018,9,7,6,0,129.0,16.0,1.8,14.3,20.0,14.55,0.0
2018,9,7,6,15,248.0,29.0,1.7,15.15,55.0,24.1,12.71
2018,9,7,6,30,367.0,42.0,1.6,16.0,90.0,34.14,23.83
2018,9,7,6,45,443.5,52.5,1.5,16.9,136.5,41.41,30.72
2018,9,7,7,0,520.0,63.0,1.4,17.8,183.0,48.42,37.08
2018,9,7,7,15,570.5,71.5,1.4,18.4,233.5,53.37,41.45
2018,9,7,7,30,621.0,80.0,1.4,19.0,284.0,58.12,45.47
2018,9,7,7,45,654.5,87.0,1.4,19.6,334.0,65.93,52.03
2018,9,7,8,0,688.0,94.0,1.4,20.2,384.0,119.72,68.36
2018,9,7,8,15,713.5,99.5,1.4,20.75,432.5,175.46,106.65
2018,9,7,8,30,739.0,105.0,1.4,21.3,481.0,234.2,153.92
2018,9,7,8,45,756.5,110.5,1.45,21.8,526.0,293.55,204.39
2018,9,7,9,0,774.0,116.0,1.5,22.3,571.0,357.8,258.62
2018,9,7,9,15,791.0,119.0,1.55,22.7,612.5,416.95,308.04
2018,9,7,9,30,808.0,122.0,1.6,23.1,654.0,476.94,356.67
2018,9,7,9,45,821.5,124.0,1.65,23.45,690.0,534.81,402.26
2018,9,7,10,0,835.0,126.0,1.7,23.8,726.0,592.53,446.23
2018,9,7,10,15,845.0,127.5,1.8,24.05,755.5,647.19,487.14
2018,9,7,10,30,855.0,129.0,1.9,24.3,785.0,700.76,526.2
2018,9,7,10,45,862.5,130.0,2.05,24.5,808.0,750.71,562.29
2018,9,7,11,0,870.0,131.0,2.2,24.7,831.0,793.85,592.13
2018,9,7,11,15,875.0,131.5,2.3,24.75,846.5,836.39,620.67
2018,9,7,11,30,880.0,132.0,2.4,24.8,862.0,876.43,647.38
2018,9,7,11,45,884.0,131.5,2.55,24.9,869.5,911.94,671.3
2018,9,7,12,0,888.0,131.0,2.7,25.0,877.0,944.49,693.28
2018,9,7,12,15,899.0,124.5,2.8,25.0,879.0,974.39,713.42
2018,9,7,12,30,910.0,118.0,2.9,25.0,881.0,1001.12,731.55
2018,9,7,12,45,923.5,109.0,3.05,25.0,876.0,1024.21,747.87
2018,9,7,13,0,937.0,100.0,3.2,25.0,871.0,1043.62,761.94
2018,9,7,13,15,934.5,98.0,3.3,24.9,854.0,1050.93,768.19
2018,9,7,13,30,932.0,96.0,3.4,24.8,837.0,1054.2,772.09
2018,9,7,13,45,928.5,94.0,3.5,24.7,813.5,1052.44,772.87
2018,9,7,14,0,925.0,92.0,3.6,24.6,790.0,1046.66,771.21
2018,9,7,14,15,918.5,89.5,3.7,24.4,758.5,1033.34,765.01
2018,9,7,14,30,912.0,87.0,3.8,24.2,727.0,1016.17,756.37
2018,9,7,14,45,903.0,85.0,3.9,24.0,690.0,993.44,744.04
2018,9,7,15,0,894.0,83.0,4.0,23.8,653.0,967.24,729.34
2018,9,7,15,15,879.5,80.5,4.0,23.8,610.0,931.98,707.21
2018,9,7,15,30,865.0,78.0,4.0,23.8,567.0,893.91,683.03
2018,9,7,15,45,848.5,74.0,4.05,23.25,519.5,849.65,655.9
2018,9,7,16,0,832.0,70.0,4.1,22.7,472.0,803.24,626.68
2018,9,7,16,15,810.0,66.0,4.05,22.35,422.0,758.02,596.77
2018,9,7,16,30,788.0,62.0,4.0,22.0,372.0,703.72,559.43
2018,9,7,16,45,754.0,57.5,3.95,21.6,320.5,639.3,513.46
2018,9,7,17,0,720.0,53.0,3.9,21.2,269.0,575.57,466.38
2018,9,7,17,15,665.5,48.0,3.9,20.55,217.5,499.42,406.13
2018,9,7,17,30,611.0,43.0,3.9,19.9,166.0,426.84,345.55
2018,9,7,17,45,521.0,36.5,3.85,19.2,119.5,337.93,269.05
2018,9,7,18,0,431.0,30.0,3.8,18.5,73.0,263.87,197.94
2018,9,7,18,15,268.0,19.5,3.8,18.0,41.5,147.52,0.0
2018,9,7,18,30,105.0,9.0,3.8,17.5,10.0,45.3,0.0
2018,9,7,18,45,52.5,4.5,3.8,17.0,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,8,5,45,78.5,7.5,3.55,13.0,10.0,0.0,0.0
2018,9,8,6,0,157.0,15.0,3.6,13.2,20.0,13.64,0.0
2018,9,8,6,15,322.0,25.0,3.55,13.65,59.0,20.52,9.64
2018,9,8,6,30,487.0,35.0,3.5,14.1,98.0,28.14,18.75
2018,9,8,6,45,569.0,41.0,3.5,14.55,147.0,34.85,25.2
2018,9,8,7,0,651.0,47.0,3.5,15.0,196.0,39.0,29.13
2018,9,8,7,15,702.0,51.5,3.45,15.55,248.5,41.7,31.57
2018,9,8,7,30,753.0,56.0,3.4,16.1,301.0,44.38,33.87
2018,9,8,7,45,777.5,60.5,3.35,16.7,351.0,52.12,40.53
2018,9,8,8,0,802.0,65.0,3.3,17.3,401.0,110.47,57.4
2018,9,8,8,15,825.5,69.0,3.35,18.15,451.5,171.25,99.88
2018,9,8,8,30,849.0,73.0,3.4,19.0,502.0,239.36,156.15
2018,9,8,8,45,828.0,86.0,3.4,19.8,536.5,296.09,207.52
2018,9,8,9,0,807.0,99.0,3.4,20.6,571.0,354.38,259.65
2018,9,8,9,15,778.0,118.0,3.5,21.15,599.5,411.47,309.57
2018,9,8,9,30,749.0,137.0,3.6,21.7,628.0,461.89,352.43
2018,9,8,9,45,838.0,112.0,3.65,22.25,689.0,532.8,408.85
2018,9,8,10,0,927.0,87.0,3.7,22.8,750.0,608.76,467.87
2018,9,8,10,15,935.0,87.5,3.8,22.9,779.5,664.57,511.28
2018,9,8,10,30,943.0,88.0,3.9,23.0,809.0,718.79,552.48
2018,9,8,10,45,949.0,88.5,4.0,23.05,831.5,769.75,589.54
2018,9,8,11,0,955.0,89.0,4.1,23.1,854.0,818.45,623.25
2018,9,8,11,15,960.0,89.0,4.15,23.1,870.0,863.36,653.98
2018,9,8,11,30,965.0,89.0,4.2,23.1,886.0,905.47,682.6
2018,9,8,11,45,968.0,88.5,4.3,23.1,893.5,942.32,707.77
2018,9,8,12,0,971.0,88.0,4.4,23.1,901.0,975.83,730.66
2018,9,8,12,15,973.0,87.5,4.4,23.15,901.0,1004.92,749.9
2018,9,8,12,30,975.0,87.0,4.4,23.2,901.0,1030.32,766.7
2018,9,8,12,45,972.5,88.0,4.4,23.25,892.5,1049.17,779.21
2018,9,8,13,0,970.0,89.0,4.4,23.3,884.0,1064.0,789.19
2018,9,8,13,15,972.5,86.0,4.4,23.25,869.0,1075.25,797.27
2018,9,8,13,30,975.0,83.0,4.4,23.2,854.0,1082.37,802.8
2018,9,8,13,45,972.5,81.5,4.4,23.1,831.0,1082.0,803.71
2018,9,8,14,0,970.0,80.0,4.4,23.0,808.0,1077.45,802.09
2018,9,8,14,15,963.0,79.0,4.4,22.8,776.5,1064.86,795.6
2018,9,8,14,30,956.0,78.0,4.4,22.6,745.0,1048.3,786.62
2018,9,8,14,45,946.0,77.0,4.4,22.4,707.0,1024.98,773.18
2018,9,8,15,0,936.0,76.0,4.4,22.2,669.0,998.07,757.36
2018,9,8,15,15,922.0,73.5,4.4,22.2,624.5,962.16,734.73
2018,9,8,15,30,908.0,71.0,4.4,22.2,580.0,923.25,709.91
2018,9,8,15,45,888.0,69.0,4.4,21.55,531.0,877.0,681.31
2018,9,8,16,0,868.0,67.0,4.4,20.9,482.0,828.75,650.84
2018,9,8,16,15,815.0,65.5,4.35,20.4,421.0,760.28,604.08
2018,9,8,16,30,762.0,64.0,4.3,19.9,360.0,685.16,551.07
2018,9,8,16,45,684.5,65.0,4.3,19.4,302.5,597.13,486.55
2018,9,8,17,0,607.0,66.0,4.3,18.9,245.0,517.99,425.45
2018,9,8,17,15,598.5,55.5,4.25,18.25,203.0,469.48,385.97
2018,9,8,17,30,590.0,45.0,4.2,17.6,161.0,415.71,339.64
2018,9,8,17,45,499.0,38.0,4.15,16.95,115.5,332.33,266.26
2018,9,8,18,0,408.0,31.0,4.1,16.3,70.0,253.3,188.8
2018,9,8,18,15,236.5,19.0,4.1,15.75,38.5,131.97,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.2,7.0,29.23,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,9,5,45,22.5,6.0,3.5,12.5,6.5,0.0,0.0
2018,9,9,6,0,45.0,12.0,3.5,12.8,13.0,10.91,0.0
2018,9,9,6,15,182.0,27.5,3.45,13.6,48.0,21.61,9.92
2018,9,9,6,30,319.0,43.0,3.4,14.4,83.0,33.44,23.24
2018,9,9,6,45,439.5,51.0,3.4,15.25,134.0,40.34,29.91
2018,9,9,7,0,560.0,59.0,3.4,16.1,185.0,45.43,34.65
2018,9,9,7,15,613.5,65.0,3.3,16.65,236.0,48.52,37.45
2018,9,9,7,30,667.0,71.0,3.2,17.2,287.0,51.58,40.06
2018,9,9,7,45,703.5,76.5,3.15,17.75,338.5,59.17,46.54
2018,9,9,8,0,740.0,82.0,3.1,18.3,390.0,119.91,67.23
2018,9,9,8,15,740.5,91.5,3.0,19.1,432.0,173.72,105.18
2018,9,9,8,30,741.0,101.0,2.9,19.9,474.0,232.21,154.03
2018,9,9,8,45,730.5,114.5,2.85,20.7,510.5,290.79,205.39
2018,9,9,9,0,720.0,128.0,2.8,21.5,547.0,347.67,254.93
2018,9,9,9,15,796.0,113.5,2.85,21.9,607.5,415.03,310.44
2018,9,9,9,30,872.0,99.0,2.9,22.3,668.0,487.72,369.26
2018,9,9,9,45,846.5,114.5,2.95,22.7,691.5,539.9,411.73
2018,9,9,10,0,821.0,130.0,3.0,23.1,715.0,589.34,450.43
2018,9,9,10,15,873.5,114.0,3.15,23.35,759.0,651.6,498.42
2018,9,9,10,30,926.0,98.0,3.3,23.6,803.0,717.38,547.85
2018,9,9,10,45,933.0,98.5,3.4,23.85,826.0,768.37,584.4
2018,9,9,11,0,940.0,99.0,3.5,24.1,849.0,817.23,617.43
2018,9,9,11,15,945.0,99.0,3.65,24.15,864.5,861.63,647.85
2018,9,9,11,30,950.0,99.0,3.8,24.2,880.0,903.27,676.28
2018,9,9,11,45,953.5,97.5,4.0,24.25,887.0,939.12,700.99
2018,9,9,12,0,957.0,96.0,4.2,24.3,894.0,971.68,723.53
2018,9,9,12,15,957.0,97.0,4.3,24.25,893.5,1000.17,743.12
2018,9,9,12,30,957.0,98.0,4.4,24.2,893.0,1024.97,760.34
2018,9,9,12,45,956.0,97.0,4.5,24.15,884.0,1042.84,773.07
2018,9,9,13,0,955.0,96.0,4.6,24.1,875.0,1056.74,783.59
2018,9,9,13,15,954.5,94.0,4.65,24.0,859.0,1065.99,791.02
2018,9,9,13,30,954.0,92.0,4.7,23.9,843.0,1071.17,795.93
2018,9,9,13,45,952.0,89.0,4.75,23.8,819.0,1069.57,796.54
2018,9,9,14,0,950.0,86.0,4.8,23.7,795.0,1063.83,794.58
