Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,15,944.5,83.5,4.8,23.55,763.5,1051.07,787.77
2018,9,9,14,30,939.0,81.0,4.8,23.4,732.0,1034.35,778.46
2018,9,9,14,45,931.0,78.5,4.85,23.2,694.5,1011.33,765.55
2018,9,9,15,0,923.0,76.0,4.9,23.0,657.0,984.69,750.16
2018,9,9,15,15,908.5,74.0,4.9,23.0,613.0,949.16,727.55
2018,9,9,15,30,894.0,72.0,4.9,23.0,569.0,910.73,702.79
2018,9,9,15,45,876.5,69.0,4.85,22.4,521.0,865.77,674.43
2018,9,9,16,0,859.0,66.0,4.8,21.8,473.0,818.67,644.04
2018,9,9,16,15,834.5,62.5,4.75,21.3,421.5,763.45,606.75
2018,9,9,16,30,810.0,59.0,4.7,20.8,370.0,714.28,573.04
2018,9,9,16,45,772.5,55.0,4.65,20.35,317.0,647.0,524.29
2018,9,9,17,0,735.0,51.0,4.6,19.9,264.0,580.71,474.54
2018,9,9,17,15,673.5,46.5,4.5,19.15,211.5,500.17,409.65
2018,9,9,17,30,612.0,42.0,4.4,18.4,159.0,423.83,344.9
2018,9,9,17,45,509.0,35.0,4.3,17.65,112.0,327.79,261.43
2018,9,9,18,0,406.0,28.0,4.2,16.9,65.0,248.66,181.14
2018,9,9,18,15,235.5,17.0,4.2,16.4,35.5,110.79,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.9,6.0,5.46,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.35,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,3.75,11.8,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,3.8,12.1,17.0,12.73,0.0
2018,9,10,6,15,268.5,25.5,3.75,12.75,52.5,21.16,8.99
2018,9,10,6,30,411.0,37.0,3.7,13.4,88.0,30.01,20.31
2018,9,10,6,45,495.5,46.0,3.7,14.1,136.0,36.21,26.39
2018,9,10,7,0,580.0,55.0,3.7,14.8,184.0,42.24,32.0
2018,9,10,7,15,633.5,61.5,3.6,15.45,236.0,45.91,35.32
2018,9,10,7,30,687.0,68.0,3.5,16.1,288.0,49.49,38.39
2018,9,10,7,45,723.0,72.5,3.4,16.75,339.5,61.63,48.9
2018,9,10,8,0,759.0,77.0,3.3,17.4,391.0,117.55,64.78
2018,9,10,8,15,785.0,81.5,3.25,18.25,441.0,176.56,105.98
2018,9,10,8,30,811.0,86.0,3.2,19.1,491.0,238.54,156.97
2018,9,10,8,45,829.5,89.5,3.15,19.95,537.5,300.34,210.71
2018,9,10,9,0,848.0,93.0,3.1,20.8,584.0,363.61,265.59
2018,9,10,9,15,870.0,92.5,3.15,21.4,627.5,428.3,320.68
2018,9,10,9,30,892.0,92.0,3.2,22.0,671.0,490.99,372.7
2018,9,10,9,45,912.0,89.5,3.2,22.65,709.5,551.62,421.34
2018,9,10,10,0,932.0,87.0,3.2,23.3,748.0,612.38,468.35
2018,9,10,10,15,938.5,88.5,3.25,23.65,777.5,668.44,511.0
2018,9,10,10,30,945.0,90.0,3.3,24.0,807.0,722.78,551.12
2018,9,10,10,45,948.5,91.0,3.4,24.35,828.0,772.51,586.24
2018,9,10,11,0,952.0,92.0,3.5,24.7,849.0,819.75,617.82
2018,9,10,11,15,955.5,93.0,3.6,24.9,864.0,864.3,647.63
2018,9,10,11,30,959.0,94.0,3.7,25.1,879.0,905.96,675.29
2018,9,10,11,45,960.0,94.0,3.8,25.3,885.0,941.34,698.6
2018,9,10,12,0,961.0,94.0,3.9,25.5,891.0,973.28,719.61
2018,9,10,12,15,959.5,94.5,4.05,25.45,889.5,999.86,738.09
2018,9,10,12,30,958.0,95.0,4.2,25.4,888.0,1022.65,754.2
2018,9,10,12,45,954.0,96.0,4.35,25.4,878.0,1039.67,766.48
2018,9,10,13,0,950.0,97.0,4.5,25.4,868.0,1052.69,776.29
2018,9,10,13,15,947.0,95.5,4.6,25.25,850.5,1059.88,782.72
2018,9,10,13,30,944.0,94.0,4.7,25.1,833.0,1063.0,786.9
2018,9,10,13,45,939.0,92.0,4.8,24.95,808.0,1059.44,786.84
2018,9,10,14,0,934.0,90.0,4.9,24.8,783.0,1051.84,784.23
2018,9,10,14,15,926.0,88.5,4.95,24.55,751.0,1037.84,777.34
2018,9,10,14,30,918.0,87.0,5.0,24.3,719.0,1020.03,767.97
2018,9,10,14,45,907.5,85.0,5.05,24.05,681.0,995.49,754.06
2018,9,10,15,0,897.0,83.0,5.1,23.8,643.0,967.53,737.77
2018,9,10,15,15,881.5,80.5,5.1,23.8,599.0,931.06,714.35
2018,9,10,15,30,866.0,78.0,5.1,23.8,555.0,891.83,688.87
2018,9,10,15,45,846.0,75.0,5.15,23.0,507.0,845.56,660.47
2018,9,10,16,0,826.0,72.0,5.2,22.2,459.0,805.37,635.85
2018,9,10,16,15,797.5,68.5,5.15,21.65,408.0,747.69,596.42
2018,9,10,16,30,769.0,65.0,5.1,21.1,357.0,689.41,555.55
2018,9,10,16,45,727.0,61.0,5.1,20.55,304.5,620.57,505.35
2018,9,10,17,0,685.0,57.0,5.1,20.0,252.0,553.12,453.91
2018,9,10,17,15,619.5,51.5,5.05,19.2,200.5,475.43,390.48
2018,9,10,17,30,554.0,46.0,5.0,18.4,149.0,399.0,325.24
2018,9,10,17,45,444.0,37.5,4.95,17.6,103.5,301.53,240.23
2018,9,10,18,0,334.0,29.0,4.9,16.8,58.0,214.87,152.05
2018,9,10,18,15,188.0,17.5,4.85,16.25,31.5,91.61,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.7,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,5,45,70.0,7.0,4.3,10.75,8.5,0.0,0.0
2018,9,11,6,0,140.0,14.0,4.3,10.9,17.0,12.73,0.0
2018,9,11,6,15,298.0,24.5,4.3,11.35,53.5,20.36,7.75
2018,9,11,6,30,456.0,35.0,4.3,11.8,90.0,28.39,18.99
2018,9,11,6,45,545.0,42.0,4.3,12.25,139.0,33.0,23.72
2018,9,11,7,0,634.0,49.0,4.3,12.7,188.0,41.03,31.18
2018,9,11,7,15,688.0,53.0,4.3,13.35,240.5,43.17,33.17
2018,9,11,7,30,742.0,57.0,4.3,14.0,293.0,45.38,35.06
2018,9,11,7,45,779.0,60.0,4.3,14.7,345.5,52.51,41.22
2018,9,11,8,0,816.0,63.0,4.3,15.4,398.0,110.85,57.57
2018,9,11,8,15,841.5,65.5,4.3,16.05,448.5,176.77,104.76
2018,9,11,8,30,867.0,68.0,4.3,16.7,499.0,239.89,157.72
2018,9,11,8,45,885.5,70.0,4.25,17.35,546.0,303.1,214.0
2018,9,11,9,0,904.0,72.0,4.2,18.0,593.0,367.56,271.43
2018,9,11,9,15,917.5,73.5,4.2,18.5,635.0,430.58,326.89
2018,9,11,9,30,931.0,75.0,4.2,19.0,677.0,493.67,380.71
2018,9,11,9,45,941.0,76.0,4.25,19.5,713.0,554.32,430.92
2018,9,11,10,0,951.0,77.0,4.3,20.0,749.0,614.06,478.76
2018,9,11,10,15,958.0,77.5,4.35,20.35,778.0,670.3,522.75
2018,9,11,10,30,965.0,78.0,4.4,20.7,807.0,724.79,564.16
2018,9,11,10,45,969.5,79.0,4.45,21.0,829.0,775.97,600.79
2018,9,11,11,0,974.0,80.0,4.5,21.3,851.0,824.7,634.2
2018,9,11,11,15,976.0,81.0,4.6,21.4,865.0,868.74,664.85
2018,9,11,11,30,978.0,82.0,4.7,21.5,879.0,909.71,693.24
2018,9,11,11,45,978.5,82.0,4.75,21.6,885.0,945.06,717.31
2018,9,11,12,0,979.0,82.0,4.8,21.7,891.0,976.87,738.93
2018,9,11,12,15,978.5,82.0,4.85,21.65,889.0,1004.08,757.89
2018,9,11,12,30,978.0,82.0,4.9,21.6,887.0,1027.45,774.34
2018,9,11,12,45,976.0,81.5,5.0,21.55,877.5,1044.87,787.31
2018,9,11,13,0,974.0,81.0,5.1,21.5,868.0,1058.23,797.72
2018,9,11,13,15,969.0,80.5,5.1,21.3,849.5,1064.47,803.11
2018,9,11,13,30,964.0,80.0,5.1,21.1,831.0,1066.54,805.88
2018,9,11,13,45,955.5,80.5,5.15,20.85,805.0,1062.13,805.02
2018,9,11,14,0,947.0,81.0,5.2,20.6,779.0,1053.66,801.59
2018,9,11,14,15,908.0,92.0,5.2,20.3,738.0,1023.31,782.91
2018,9,11,14,30,869.0,103.0,5.2,20.0,697.0,989.78,762.08
2018,9,11,14,45,874.0,93.5,5.15,19.65,663.0,972.27,752.24
2018,9,11,15,0,879.0,84.0,5.1,19.3,629.0,950.63,739.45
2018,9,11,15,15,866.0,80.5,5.1,19.3,586.0,915.59,716.46
2018,9,11,15,30,853.0,77.0,5.1,19.3,543.0,877.72,691.34
2018,9,11,15,45,845.5,71.5,5.05,18.75,499.0,839.51,666.89
2018,9,11,16,0,838.0,66.0,5.0,18.2,455.0,798.56,640.0
2018,9,11,16,15,807.5,63.5,4.95,17.7,403.5,748.01,605.2
2018,9,11,16,30,777.0,61.0,4.9,17.2,352.0,689.14,563.13
2018,9,11,16,45,734.0,57.5,4.8,16.75,299.5,619.95,511.39
2018,9,11,17,0,691.0,54.0,4.7,16.3,247.0,552.27,458.66
2018,9,11,17,15,623.5,49.0,4.65,15.75,195.5,469.45,389.96
2018,9,11,17,30,556.0,44.0,4.6,15.2,144.0,396.66,326.29
2018,9,11,17,45,442.0,36.0,4.5,14.7,99.0,297.97,238.75
2018,9,11,18,0,328.0,28.0,4.4,14.2,54.0,208.24,142.38
2018,9,11,18,15,176.5,16.0,4.35,13.9,28.5,85.25,0.0
2018,9,11,18,30,25.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,12,5,45,16.0,4.5,3.2,11.25,5.0,0.0,0.0
2018,9,12,6,0,32.0,9.0,3.2,11.3,10.0,8.19,0.0
2018,9,12,6,15,57.5,25.0,3.3,11.7,30.5,20.2,6.69
2018,9,12,6,30,83.0,41.0,3.4,12.1,51.0,33.6,23.38
2018,9,12,6,45,110.5,60.0,3.45,12.45,80.0,48.28,37.2
2018,9,12,7,0,138.0,79.0,3.5,12.8,109.0,62.65,50.43
2018,9,12,7,15,155.0,99.5,3.5,13.25,141.5,77.61,63.9
2018,9,12,7,30,172.0,120.0,3.5,13.7,174.0,92.16,76.7
2018,9,12,7,45,287.0,127.5,3.5,14.15,236.5,96.35,80.1
2018,9,12,8,0,402.0,135.0,3.5,14.6,299.0,129.72,88.97
2018,9,12,8,15,529.0,126.5,3.45,14.9,370.5,172.03,115.02
2018,9,12,8,30,656.0,118.0,3.4,15.2,442.0,229.87,158.67
2018,9,12,8,45,675.0,123.0,3.4,15.55,484.0,284.31,206.6
2018,9,12,9,0,694.0,128.0,3.4,15.9,526.0,340.51,256.24
2018,9,12,9,15,694.0,140.5,3.35,16.05,562.5,397.27,305.91
2018,9,12,9,30,694.0,153.0,3.3,16.2,599.0,453.25,353.47
2018,9,12,9,45,737.5,146.5,3.3,16.35,644.0,513.4,402.91
2018,9,12,10,0,781.0,140.0,3.3,16.5,689.0,577.36,454.07
2018,9,12,10,15,725.0,173.0,3.3,16.55,699.0,617.83,485.53
2018,9,12,10,30,669.0,206.0,3.3,16.6,709.0,651.85,511.03
2018,9,12,10,45,749.5,175.5,3.25,16.65,754.0,717.28,561.01
2018,9,12,11,0,830.0,145.0,3.2,16.7,799.0,784.15,610.73
2018,9,12,11,15,705.0,207.0,3.2,16.75,769.5,785.39,609.05
2018,9,12,11,30,580.0,269.0,3.2,16.8,740.0,768.79,594.46
2018,9,12,11,45,437.5,324.5,3.2,16.85,681.5,723.95,559.08
2018,9,12,12,0,295.0,380.0,3.2,16.9,623.0,658.9,508.67
2018,9,12,12,15,446.5,321.0,3.25,16.95,687.5,765.63,590.44
2018,9,12,12,30,598.0,262.0,3.3,17.0,752.0,868.69,666.98
2018,9,12,12,45,732.5,195.0,3.35,17.0,788.5,946.92,723.07
2018,9,12,13,0,867.0,128.0,3.4,17.0,825.0,1003.82,762.11
2018,9,12,13,15,649.5,208.0,3.45,16.95,724.0,903.63,693.67
2018,9,12,13,30,432.0,288.0,3.5,16.9,623.0,772.33,597.52
2018,9,12,13,45,280.0,317.0,3.55,16.85,531.5,638.27,498.2
2018,9,12,14,0,128.0,346.0,3.6,16.8,440.0,502.95,394.14
2018,9,12,14,15,155.0,325.0,3.65,16.75,434.0,508.62,401.07
2018,9,12,14,30,182.0,304.0,3.7,16.7,428.0,512.79,406.28
2018,9,12,14,45,186.0,290.5,3.75,16.7,411.0,501.68,399.02
2018,9,12,15,0,190.0,277.0,3.8,16.7,394.0,489.59,391.07
2018,9,12,15,15,288.0,236.5,3.8,16.7,399.5,549.25,440.94
2018,9,12,15,30,386.0,196.0,3.8,16.7,405.0,601.93,484.67
2018,9,12,15,45,405.0,176.0,3.9,16.5,377.5,584.58,473.77
2018,9,12,16,0,424.0,156.0,4.0,16.3,350.0,564.11,460.59
2018,9,12,16,15,364.5,144.5,3.95,15.95,298.0,487.64,401.44
2018,9,12,16,30,305.0,133.0,3.9,15.6,246.0,399.29,331.71
2018,9,12,16,45,322.5,111.0,3.9,15.25,214.0,387.92,323.63
2018,9,12,17,0,340.0,89.0,3.9,14.9,182.0,358.33,299.77
2018,9,12,17,15,282.0,74.5,3.8,14.5,140.5,288.65,240.5
2018,9,12,17,30,224.0,60.0,3.7,14.1,99.0,224.38,184.26
2018,9,12,17,45,165.0,43.5,3.6,13.7,67.0,151.82,120.08
2018,9,12,18,0,106.0,27.0,3.5,13.3,35.0,93.91,58.02
2018,9,12,18,15,62.0,15.0,3.4,13.1,18.5,38.35,0.0
2018,9,12,18,30,18.0,3.0,3.3,12.9,2.0,0.0,0.0
2018,9,12,18,45,9.0,1.5,3.25,12.7,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,13,5,45,19.0,4.0,3.0,10.45,4.5,0.0,0.0
2018,9,13,6,0,38.0,8.0,3.0,10.6,9.0,7.28,0.0
2018,9,13,6,15,186.5,23.0,3.05,11.0,42.5,18.14,4.42
2018,9,13,6,30,335.0,38.0,3.1,11.4,76.0,31.2,21.3
2018,9,13,6,45,462.5,44.0,3.15,11.85,126.0,34.7,25.23
2018,9,13,7,0,590.0,50.0,3.2,12.3,176.0,38.42,28.88
2018,9,13,7,15,653.0,54.0,3.2,12.8,228.5,44.06,34.05
2018,9,13,7,30,716.0,58.0,3.2,13.3,281.0,46.23,35.94
2018,9,13,7,45,753.0,61.5,3.2,13.85,333.0,53.89,42.62
2018,9,13,8,0,790.0,65.0,3.2,14.4,385.0,111.05,58.84
2018,9,13,8,15,816.5,68.0,3.2,14.9,435.0,170.84,101.33
2018,9,13,8,30,843.0,71.0,3.2,15.4,485.0,238.04,157.77
2018,9,13,8,45,862.0,73.5,3.15,15.9,531.5,300.42,213.35
2018,9,13,9,0,881.0,76.0,3.1,16.4,578.0,364.13,270.15
2018,9,13,9,15,893.0,78.5,3.1,16.75,619.0,426.15,324.82
2018,9,13,9,30,905.0,81.0,3.1,17.1,660.0,488.12,377.76
2018,9,13,9,45,913.0,83.5,3.05,17.45,695.5,547.73,426.97
2018,9,13,10,0,921.0,86.0,3.0,17.8,731.0,606.31,473.59
2018,9,13,10,15,929.5,87.0,3.0,18.05,760.5,662.47,517.2
2018,9,13,10,30,938.0,88.0,3.0,18.3,790.0,717.1,558.35
2018,9,13,10,45,944.0,89.0,3.0,18.5,812.5,768.15,594.9
2018,9,13,11,0,950.0,90.0,3.0,18.7,835.0,816.94,627.98
2018,9,13,11,15,954.0,90.0,3.0,18.8,849.5,860.62,657.37
2018,9,13,11,30,958.0,90.0,3.0,18.9,864.0,901.41,684.53
2018,9,13,11,45,960.0,89.5,3.0,18.95,870.5,936.86,708.0
2018,9,13,12,0,962.0,89.0,3.0,19.0,877.0,968.9,729.12
2018,9,13,12,15,963.5,88.0,3.05,19.0,875.5,996.4,747.72
2018,9,13,12,30,965.0,87.0,3.1,19.0,874.0,1020.17,763.93
2018,9,13,12,45,965.0,86.0,3.15,19.0,865.0,1038.65,776.74
2018,9,13,13,0,965.0,85.0,3.2,19.0,856.0,1053.14,787.08
2018,9,13,13,15,961.0,84.5,3.25,18.95,838.5,1060.17,792.81
2018,9,13,13,30,957.0,84.0,3.3,18.9,821.0,1063.08,796.04
2018,9,13,13,45,951.0,83.0,3.3,18.8,795.5,1059.28,794.73
2018,9,13,14,0,945.0,82.0,3.3,18.7,770.0,1051.41,790.92
2018,9,13,14,15,936.5,80.5,3.3,18.55,737.5,1036.46,782.7
2018,9,13,14,30,928.0,79.0,3.3,18.4,705.0,1017.67,772.05
2018,9,13,14,45,916.5,77.0,3.3,18.25,666.5,991.66,756.57
2018,9,13,15,0,905.0,75.0,3.3,18.1,628.0,962.22,738.77
2018,9,13,15,15,889.0,73.5,3.3,18.1,584.0,926.04,715.8
2018,9,13,15,30,873.0,72.0,3.3,18.1,540.0,887.15,690.78
2018,9,13,15,45,852.0,69.5,3.3,17.6,492.0,840.21,660.96
2018,9,13,16,0,831.0,67.0,3.3,17.1,444.0,799.38,635.01
2018,9,13,16,15,802.0,64.0,3.25,16.75,393.0,741.69,595.29
2018,9,13,16,30,773.0,61.0,3.2,16.4,342.0,683.48,554.15
2018,9,13,16,45,730.0,56.5,3.15,16.05,289.5,613.2,502.29
2018,9,13,17,0,687.0,52.0,3.1,15.7,237.0,544.52,449.2
2018,9,13,17,15,618.5,47.0,3.0,15.2,186.0,461.49,380.63
2018,9,13,17,30,550.0,42.0,2.9,14.7,135.0,388.77,317.12
2018,9,13,17,45,432.0,34.0,2.75,14.25,91.5,288.94,228.42
2018,9,13,18,0,314.0,26.0,2.6,13.8,48.0,194.18,112.05
2018,9,13,18,15,167.5,14.5,2.55,13.45,25.0,79.57,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.75,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,56.5,5.5,1.95,9.25,6.5,0.0,0.0
2018,9,14,6,0,113.0,11.0,2.0,9.5,13.0,10.01,0.0
2018,9,14,6,15,280.5,21.5,2.05,10.1,47.5,17.82,3.01
2018,9,14,6,30,448.0,32.0,2.1,10.7,82.0,25.97,16.78
2018,9,14,6,45,531.5,39.5,2.15,11.3,129.5,31.09,22.07
2018,9,14,7,0,615.0,47.0,2.2,11.9,177.0,39.43,29.84
2018,9,14,7,15,677.5,51.0,2.2,12.6,230.0,41.65,31.92
2018,9,14,7,30,740.0,55.0,2.2,13.3,283.0,43.96,33.92
2018,9,14,7,45,777.0,58.0,2.2,13.95,335.5,51.69,40.66
2018,9,14,8,0,814.0,61.0,2.2,14.6,388.0,109.99,56.94
2018,9,14,8,15,839.0,63.5,2.15,15.35,438.0,175.62,103.97
2018,9,14,8,30,864.0,66.0,2.1,16.1,488.0,238.52,156.51
2018,9,14,8,45,882.5,68.5,2.05,16.8,535.0,301.99,212.47
2018,9,14,9,0,901.0,71.0,2.0,17.5,582.0,366.71,269.31
2018,9,14,9,15,822.5,102.5,2.0,17.95,595.0,417.9,315.96
2018,9,14,9,30,744.0,134.0,2.0,18.4,608.0,460.03,352.93
2018,9,14,9,45,673.0,171.5,1.95,18.9,618.0,503.94,388.34
2018,9,14,10,0,602.0,209.0,1.9,19.4,628.0,538.88,414.95
2018,9,14,10,15,721.0,170.5,1.95,19.7,693.0,614.04,472.28
2018,9,14,10,30,840.0,132.0,2.0,20.0,758.0,696.68,533.71
2018,9,14,10,45,828.5,142.5,2.0,20.3,774.5,741.35,564.89
2018,9,14,11,0,817.0,153.0,2.0,20.6,791.0,782.66,593.18
2018,9,14,11,15,829.5,151.0,2.05,20.75,808.5,827.59,623.26
2018,9,14,11,30,842.0,149.0,2.1,20.9,826.0,870.6,651.69
2018,9,14,11,45,813.5,163.0,2.2,21.05,821.5,891.72,665.75
2018,9,14,12,0,785.0,177.0,2.3,21.2,817.0,908.0,676.85
2018,9,14,12,15,810.0,164.5,2.4,21.15,823.5,943.01,701.1
2018,9,14,12,30,835.0,152.0,2.5,21.1,830.0,975.41,723.45
2018,9,14,12,45,839.0,148.5,2.6,21.05,822.5,994.06,736.83
2018,9,14,13,0,843.0,145.0,2.7,21.0,815.0,1009.17,748.14
2018,9,14,13,15,824.5,148.0,2.8,20.85,791.5,1005.31,747.39
2018,9,14,13,30,806.0,151.0,2.9,20.7,768.0,997.5,744.3
2018,9,14,13,45,798.5,147.5,2.95,20.55,742.5,989.92,741.07
2018,9,14,14,0,791.0,144.0,3.0,20.4,717.0,978.69,735.49
2018,9,14,14,15,749.5,150.0,3.05,20.15,674.0,947.85,717.03
2018,9,14,14,30,708.0,156.0,3.1,19.9,631.0,907.77,692.22
2018,9,14,14,45,637.0,168.5,3.2,19.65,577.5,843.98,650.83
2018,9,14,15,0,566.0,181.0,3.3,19.4,524.0,771.74,602.52
2018,9,14,15,15,581.5,160.0,3.3,19.4,490.0,757.62,594.43
2018,9,14,15,30,597.0,139.0,3.3,19.4,456.0,732.73,578.1
2018,9,14,15,45,574.0,130.5,3.3,18.75,412.5,684.76,546.0
2018,9,14,16,0,551.0,122.0,3.3,18.1,369.0,635.87,512.59
2018,9,14,16,15,517.0,112.5,3.3,17.65,322.5,569.52,464.24
2018,9,14,16,30,483.0,103.0,3.3,17.2,276.0,511.85,420.76
2018,9,14,16,45,443.5,91.0,3.25,16.75,230.5,448.46,371.08
2018,9,14,17,0,404.0,79.0,3.2,16.3,185.0,387.39,321.47
2018,9,14,17,15,343.0,66.0,3.15,15.75,142.0,314.66,260.35
2018,9,14,17,30,282.0,53.0,3.1,15.2,99.0,247.61,201.92
2018,9,14,17,45,193.5,38.0,3.0,14.6,64.5,170.27,132.96
2018,9,14,18,0,105.0,23.0,2.9,14.0,30.0,94.04,43.41
2018,9,14,18,15,52.5,11.5,2.85,13.6,15.0,31.16,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,14.5,3.5,2.95,10.55,3.5,0.0,0.0
2018,9,15,6,0,29.0,7.0,3.0,10.7,7.0,6.37,0.0
2018,9,15,6,15,137.0,22.0,3.1,11.05,35.5,17.34,1.18
2018,9,15,6,30,245.0,37.0,3.2,11.4,64.0,28.82,19.05
2018,9,15,6,45,346.5,48.0,3.3,11.8,108.0,38.22,28.28
2018,9,15,7,0,448.0,59.0,3.4,12.2,152.0,45.83,35.48
2018,9,15,7,15,565.5,60.5,3.4,12.6,211.5,45.34,35.21
2018,9,15,7,30,683.0,62.0,3.4,13.0,271.0,49.64,39.04
2018,9,15,7,45,727.0,66.0,3.4,13.4,324.0,57.75,46.15
2018,9,15,8,0,771.0,70.0,3.4,13.8,377.0,114.29,62.38
2018,9,15,8,15,798.5,72.5,3.4,14.2,426.5,172.7,104.03
2018,9,15,8,30,826.0,75.0,3.4,14.6,476.0,234.17,155.96
2018,9,15,8,45,846.5,77.5,3.4,14.95,522.5,300.27,214.81
2018,9,15,9,0,867.0,80.0,3.4,15.3,569.0,363.62,271.66
2018,9,15,9,15,883.5,81.0,3.4,15.6,611.0,425.31,326.33
2018,9,15,9,30,900.0,82.0,3.4,15.9,653.0,487.43,379.76
2018,9,15,9,45,913.5,81.5,3.4,16.15,688.5,546.76,429.46
2018,9,15,10,0,927.0,81.0,3.4,16.4,724.0,605.56,477.12
2018,9,15,10,15,935.0,82.0,3.4,16.6,753.0,661.6,521.25
2018,9,15,10,30,943.0,83.0,3.4,16.8,782.0,716.03,562.87
2018,9,15,10,45,949.5,83.0,3.45,16.95,804.0,766.52,599.66
2018,9,15,11,0,956.0,83.0,3.5,17.1,826.0,814.73,633.21
2018,9,15,11,15,960.0,83.0,3.5,17.2,840.5,858.44,663.12
2018,9,15,11,30,964.0,83.0,3.5,17.3,855.0,899.23,690.75
2018,9,15,11,45,966.5,82.5,3.55,17.4,861.5,935.07,715.1
2018,9,15,12,0,969.0,82.0,3.6,17.5,868.0,967.5,737.08
2018,9,15,12,15,970.0,81.5,3.6,17.5,866.5,994.98,755.62
2018,9,15,12,30,971.0,81.0,3.6,17.5,865.0,1018.7,771.67
2018,9,15,12,45,970.5,80.0,3.65,17.55,855.5,1036.53,784.06
2018,9,15,13,0,970.0,79.0,3.7,17.6,846.0,1050.33,793.92
2018,9,15,13,15,966.5,78.0,3.7,17.55,828.0,1057.07,799.11
2018,9,15,13,30,963.0,77.0,3.7,17.5,810.0,1059.64,801.73
2018,9,15,13,45,958.5,75.5,3.7,17.4,785.0,1056.47,800.84
2018,9,15,14,0,954.0,74.0,3.7,17.3,760.0,1049.18,797.37
2018,9,15,14,15,946.0,73.0,3.65,17.15,728.0,1034.98,789.16
2018,9,15,14,30,938.0,72.0,3.6,17.0,696.0,1016.91,778.49
2018,9,15,14,45,927.5,70.0,3.6,16.9,657.5,991.44,763.06
2018,9,15,15,0,917.0,68.0,3.6,16.8,619.0,962.48,745.25
2018,9,15,15,15,901.5,66.5,3.6,16.8,575.0,926.26,722.0
2018,9,15,15,30,886.0,65.0,3.6,16.8,531.0,887.28,696.64
2018,9,15,15,45,867.0,62.5,3.5,16.3,483.5,841.48,666.76
2018,9,15,16,0,848.0,60.0,3.4,15.8,436.0,793.74,634.95
2018,9,15,16,15,820.0,57.0,3.35,15.4,385.0,736.58,595.37
2018,9,15,16,30,792.0,54.0,3.3,15.0,334.0,685.83,559.56
2018,9,15,16,45,750.0,50.0,3.25,14.65,281.5,616.23,507.67
2018,9,15,17,0,708.0,46.0,3.2,14.3,229.0,548.17,454.6
2018,9,15,17,15,640.0,41.5,3.1,13.85,178.5,465.53,385.36
2018,9,15,17,30,572.0,37.0,3.0,13.4,128.0,387.82,316.88
2018,9,15,17,45,440.0,29.5,2.85,12.9,84.0,279.95,219.51
2018,9,15,18,0,308.0,22.0,2.7,12.4,40.0,182.69,64.48
2018,9,15,18,15,154.0,11.0,2.6,12.1,20.0,70.41,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,1.8,9.2,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,1.8,9.4,11.0,9.1,0.0
2018,9,16,6,15,287.0,19.5,1.85,10.0,44.5,16.14,0.0
2018,9,16,6,30,458.0,29.0,1.9,10.6,78.0,25.62,16.28
2018,9,16,6,45,549.0,35.0,1.95,11.2,125.5,29.93,20.98
2018,9,16,7,0,640.0,41.0,2.0,11.8,173.0,34.28,25.2
2018,9,16,7,15,694.0,45.0,2.0,12.5,224.5,36.74,27.52
2018,9,16,7,30,748.0,49.0,2.0,13.2,276.0,39.23,29.7
2018,9,16,7,45,784.0,52.5,2.0,13.9,328.0,53.49,42.29
2018,9,16,8,0,820.0,56.0,2.0,14.6,380.0,112.29,58.59
2018,9,16,8,15,845.0,57.5,1.95,15.25,429.5,172.1,100.87
2018,9,16,8,30,870.0,59.0,1.9,15.9,479.0,234.41,153.13
2018,9,16,8,45,888.5,61.0,1.9,16.6,525.5,297.68,209.12
2018,9,16,9,0,907.0,63.0,1.9,17.3,572.0,362.19,266.01
2018,9,16,9,15,920.0,65.0,1.9,17.75,613.5,425.48,320.94
2018,9,16,9,30,933.0,67.0,1.9,18.2,655.0,488.79,373.99
2018,9,16,9,45,943.0,67.5,1.85,18.7,690.5,548.86,422.38
2018,9,16,10,0,953.0,68.0,1.8,19.2,726.0,607.98,468.07
2018,9,16,10,15,960.0,69.0,1.85,19.55,755.0,664.54,510.99
2018,9,16,10,30,967.0,70.0,1.9,19.9,784.0,719.31,551.29
2018,9,16,10,45,972.0,71.0,1.95,20.25,806.0,770.62,586.35
2018,9,16,11,0,977.0,72.0,2.0,20.6,828.0,819.48,618.53
2018,9,16,11,15,980.0,72.0,2.1,20.7,842.0,863.02,647.81
2018,9,16,11,30,983.0,72.0,2.2,20.8,856.0,903.48,674.91
2018,9,16,11,45,984.0,72.5,2.3,20.9,862.0,939.49,698.97
2018,9,16,12,0,985.0,73.0,2.4,21.0,868.0,971.95,720.7
2018,9,16,12,15,983.5,73.5,2.5,21.0,865.5,998.43,738.81
2018,9,16,12,30,982.0,74.0,2.6,21.0,863.0,1020.98,754.51
2018,9,16,12,45,979.0,74.0,2.7,20.95,852.5,1037.52,766.56
2018,9,16,13,0,976.0,74.0,2.8,20.9,842.0,1049.95,776.13
2018,9,16,13,15,971.5,73.5,2.85,20.8,823.5,1056.16,781.48
2018,9,16,13,30,967.0,73.0,2.9,20.7,805.0,1058.19,784.33
2018,9,16,13,45,960.5,72.5,2.95,20.55,779.5,1054.06,783.49
2018,9,16,14,0,954.0,72.0,3.0,20.4,754.0,1045.84,780.15
2018,9,16,14,15,946.0,70.5,3.05,20.2,721.5,1030.91,772.67
2018,9,16,14,30,938.0,69.0,3.1,20.0,689.0,1012.09,762.71
2018,9,16,14,45,926.5,68.0,3.15,19.75,650.5,986.79,748.57
2018,9,16,15,0,915.0,67.0,3.2,19.5,612.0,958.08,732.07
2018,9,16,15,15,899.5,65.0,3.2,19.5,568.0,921.18,708.74
2018,9,16,15,30,884.0,63.0,3.2,19.5,524.0,881.52,683.32
2018,9,16,15,45,863.0,60.5,3.2,18.9,475.5,833.97,653.45
2018,9,16,16,0,842.0,58.0,3.2,18.3,427.0,784.63,621.61
2018,9,16,16,15,812.5,55.0,3.15,17.85,376.0,726.47,581.76
2018,9,16,16,30,783.0,52.0,3.1,17.4,325.0,667.99,540.47
2018,9,16,16,45,739.0,48.5,3.1,17.0,273.0,605.01,494.23
2018,9,16,17,0,695.0,45.0,3.1,16.6,221.0,536.88,441.45
2018,9,16,17,15,624.5,40.5,3.0,16.05,171.0,453.51,372.09
2018,9,16,17,30,554.0,36.0,2.9,15.5,121.0,375.35,303.68
2018,9,16,17,45,420.0,28.0,2.8,14.9,78.5,267.4,206.04
2018,9,16,18,0,286.0,20.0,2.7,14.3,36.0,168.52,24.3
2018,9,16,18,15,143.0,10.0,2.65,13.9,18.0,64.9,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,17,5,45,46.5,4.5,2.7,9.8,5.0,0.0,0.0
2018,9,17,6,0,93.0,9.0,2.7,10.0,10.0,8.19,0.0
2018,9,17,6,15,232.5,20.5,2.75,10.65,40.0,17.16,0.0
2018,9,17,6,30,372.0,32.0,2.8,11.3,70.0,26.17,16.55
2018,9,17,6,45,455.0,42.0,2.8,11.9,115.5,33.38,23.92
2018,9,17,7,0,538.0,52.0,2.8,12.5,161.0,40.35,30.52
2018,9,17,7,15,627.0,53.5,2.8,13.05,215.5,40.19,30.52
2018,9,17,7,30,716.0,55.0,2.8,13.6,270.0,44.08,33.98
2018,9,17,7,45,753.5,59.5,2.8,14.15,322.0,53.38,42.14
2018,9,17,8,0,791.0,64.0,2.8,14.7,374.0,111.54,59.01
2018,9,17,8,15,817.5,66.5,2.8,15.2,423.5,171.06,101.42
2018,9,17,8,30,844.0,69.0,2.8,15.7,473.0,237.75,157.44
2018,9,17,8,45,863.0,71.5,2.8,16.2,519.5,300.2,213.05
2018,9,17,9,0,882.0,74.0,2.8,16.7,566.0,363.97,269.81
2018,9,17,9,15,896.0,75.5,2.8,17.15,607.0,425.9,324.11
2018,9,17,9,30,910.0,77.0,2.8,17.6,648.0,487.95,376.78
2018,9,17,9,45,920.5,79.0,2.85,18.05,684.0,548.54,426.61
2018,9,17,10,0,931.0,81.0,2.9,18.5,720.0,608.31,474.08
2018,9,17,10,15,938.0,82.0,2.9,18.7,748.5,663.88,517.19
2018,9,17,10,30,945.0,83.0,2.9,18.9,777.0,717.71,557.72
2018,9,17,10,45,950.0,83.5,2.95,19.15,798.5,767.63,593.31
2018,9,17,11,0,955.0,84.0,3.0,19.4,820.0,815.13,625.59
2018,9,17,11,15,957.5,85.0,3.1,19.45,834.0,858.53,655.5
2018,9,17,11,30,960.0,86.0,3.2,19.5,848.0,898.91,683.22
2018,9,17,11,45,961.0,86.5,3.25,19.6,854.0,934.27,706.94
2018,9,17,12,0,962.0,87.0,3.3,19.7,860.0,966.17,728.29
2018,9,17,12,15,962.0,86.5,3.4,19.65,857.5,992.46,746.68
2018,9,17,12,30,962.0,86.0,3.5,19.6,855.0,1014.96,762.65
2018,9,17,12,45,960.0,85.5,3.55,19.6,845.0,1031.63,774.34
2018,9,17,13,0,958.0,85.0,3.6,19.6,835.0,1044.29,783.52
2018,9,17,13,15,954.0,84.5,3.65,19.5,817.0,1050.89,789.15
2018,9,17,13,30,950.0,84.0,3.7,19.4,799.0,1053.4,792.26
2018,9,17,13,45,944.0,82.5,3.75,19.3,773.0,1048.63,790.69
2018,9,17,14,0,938.0,81.0,3.8,19.2,747.0,1039.82,786.59
2018,9,17,14,15,929.0,79.5,3.8,18.95,714.5,1024.06,778.04
2018,9,17,14,30,920.0,78.0,3.8,18.7,682.0,1004.51,767.04
2018,9,17,14,45,908.0,76.5,3.8,18.5,643.5,978.43,751.47
2018,9,17,15,0,896.0,75.0,3.8,18.3,605.0,949.02,733.59
2018,9,17,15,15,880.0,73.0,3.8,18.3,561.0,912.18,709.85
2018,9,17,15,30,864.0,71.0,3.8,18.3,517.0,872.67,684.04
2018,9,17,15,45,841.5,68.5,3.8,17.65,469.0,824.55,653.27
2018,9,17,16,0,819.0,66.0,3.8,17.0,421.0,782.66,626.43
2018,9,17,16,15,787.5,63.0,3.75,16.55,370.0,723.36,585.06
2018,9,17,16,30,756.0,60.0,3.7,16.1,319.0,663.8,542.29
2018,9,17,16,45,708.5,55.0,3.65,15.65,266.5,590.55,487.21
2018,9,17,17,0,661.0,50.0,3.6,15.2,214.0,519.38,430.64
2018,9,17,17,15,583.5,44.5,3.5,14.65,164.0,431.9,357.01
2018,9,17,17,30,506.0,39.0,3.4,14.1,114.0,356.47,289.79
2018,9,17,17,45,363.5,30.0,3.3,13.55,73.0,246.92,188.83
2018,9,17,18,0,221.0,21.0,3.2,13.0,32.0,137.57,0.0
2018,9,17,18,15,110.5,10.5,3.1,12.7,16.0,52.46,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,9,18,5,45,17.5,4.0,2.9,9.55,4.0,0.0,0.0
2018,9,18,6,0,35.0,8.0,2.9,9.7,8.0,7.28,0.0
2018,9,18,6,15,132.0,22.0,2.9,10.35,33.5,17.43,0.0
2018,9,18,6,30,229.0,36.0,2.9,11.0,59.0,28.13,18.07
2018,9,18,6,45,345.0,47.0,2.9,11.65,104.5,37.77,27.78
2018,9,18,7,0,461.0,58.0,2.9,12.3,150.0,45.46,35.07
2018,9,18,7,15,556.5,62.5,2.85,12.85,205.5,47.33,36.93
2018,9,18,7,30,652.0,67.0,2.8,13.4,261.0,49.42,38.79
2018,9,18,7,45,695.0,72.0,2.75,14.0,312.5,58.29,46.55
2018,9,18,8,0,738.0,77.0,2.7,14.6,364.0,118.53,66.89
2018,9,18,8,15,768.5,80.0,2.65,15.15,413.5,175.76,107.48
2018,9,18,8,30,799.0,83.0,2.6,15.7,463.0,236.5,158.18
2018,9,18,8,45,821.5,85.5,2.55,16.3,509.5,297.85,212.26
2018,9,18,9,0,844.0,88.0,2.5,16.9,556.0,361.08,267.88
2018,9,18,9,15,864.0,88.0,2.4,17.45,598.0,424.75,322.61
2018,9,18,9,30,884.0,88.0,2.3,18.0,640.0,486.5,374.07
2018,9,18,9,45,901.0,87.5,2.25,18.55,677.0,546.77,422.65
2018,9,18,10,0,918.0,87.0,2.2,19.1,714.0,606.89,469.25
2018,9,18,10,15,926.0,87.5,2.2,19.45,742.5,661.96,511.07
2018,9,18,10,30,934.0,88.0,2.2,19.8,771.0,715.41,550.38
2018,9,18,10,45,939.0,89.0,2.2,20.15,792.5,765.34,585.05
2018,9,18,11,0,944.0,90.0,2.2,20.5,814.0,812.9,616.21
2018,9,18,11,15,947.0,91.0,2.3,20.65,828.0,856.27,645.42
2018,9,18,11,30,950.0,92.0,2.4,20.8,842.0,896.69,672.51
2018,9,18,11,45,952.0,92.5,2.45,21.0,848.5,932.6,695.9
2018,9,18,12,0,954.0,93.0,2.5,21.2,855.0,965.14,717.01
2018,9,18,12,15,954.5,92.5,2.65,21.25,853.5,991.7,735.55
2018,9,18,12,30,955.0,92.0,2.8,21.3,852.0,1014.51,751.76
2018,9,18,12,45,953.5,91.5,2.95,21.3,842.0,1031.55,764.45
2018,9,18,13,0,952.0,91.0,3.1,21.3,832.0,1044.61,774.71
2018,9,18,13,15,947.5,90.0,3.2,21.25,813.5,1050.09,779.86
2018,9,18,13,30,943.0,89.0,3.3,21.2,795.0,1051.46,782.53
2018,9,18,13,45,936.0,88.5,3.45,21.1,769.5,1046.86,781.98
2018,9,18,14,0,929.0,88.0,3.6,21.0,744.0,1038.27,778.91
2018,9,18,14,15,918.0,87.5,3.7,20.85,711.0,1021.82,770.44
2018,9,18,14,30,907.0,87.0,3.8,20.7,678.0,1001.7,759.55
2018,9,18,14,45,891.5,86.0,3.9,20.55,638.5,973.12,742.88
2018,9,18,15,0,876.0,85.0,4.0,20.4,599.0,941.4,723.95
2018,9,18,15,15,858.5,82.5,4.0,20.4,554.5,912.29,705.71
2018,9,18,15,30,841.0,80.0,4.0,20.4,510.0,871.08,678.76
2018,9,18,15,45,812.0,78.5,4.2,19.85,461.0,818.91,645.84
2018,9,18,16,0,783.0,77.0,4.4,19.3,412.0,765.46,611.13
2018,9,18,16,15,741.0,74.5,4.4,18.8,360.0,699.59,564.97
2018,9,18,16,30,699.0,72.0,4.4,18.3,308.0,639.15,521.48
2018,9,18,16,45,641.5,67.0,4.45,17.8,255.5,561.55,462.85
2018,9,18,17,0,584.0,62.0,4.5,17.3,203.0,487.08,402.48
2018,9,18,17,15,495.0,54.0,4.45,16.55,153.5,393.62,324.06
2018,9,18,17,30,406.0,46.0,4.4,15.8,104.0,307.52,248.67
2018,9,18,17,45,268.0,33.0,4.35,15.1,65.0,201.02,150.02
2018,9,18,18,0,130.0,20.0,4.3,14.4,26.0,95.71,0.0
2018,9,18,18,15,65.0,10.0,4.25,14.05,13.0,9.1,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,3.15,9.8,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,3.1,10.0,4.0,3.64,0.0
2018,9,19,6,15,91.0,19.0,3.05,10.8,27.5,15.0,0.0
2018,9,19,6,30,172.0,34.0,3.0,11.6,51.0,26.49,16.46
2018,9,19,6,45,270.0,48.0,2.9,12.4,92.5,36.86,26.85
2018,9,19,7,0,368.0,62.0,2.8,13.2,134.0,46.95,36.24
2018,9,19,7,15,505.0,65.0,2.65,14.0,195.5,49.35,38.55
2018,9,19,7,30,642.0,68.0,2.5,14.8,257.0,50.29,39.33
2018,9,19,7,45,687.5,73.0,2.35,15.55,309.0,59.25,47.1
2018,9,19,8,0,733.0,78.0,2.2,16.3,361.0,119.31,67.22
2018,9,19,8,15,763.5,82.0,2.1,17.05,411.0,177.09,107.92
2018,9,19,8,30,794.0,86.0,2.0,17.8,461.0,238.41,158.41
2018,9,19,8,45,816.0,88.5,1.95,18.6,507.0,299.34,211.28
2018,9,19,9,0,838.0,91.0,1.9,19.4,553.0,362.11,265.47
2018,9,19,9,15,853.5,94.0,1.85,19.95,594.5,424.31,318.25
2018,9,19,9,30,869.0,97.0,1.8,20.5,636.0,486.98,369.5
2018,9,19,9,45,880.5,98.5,1.75,21.05,671.0,546.65,416.57
2018,9,19,10,0,892.0,100.0,1.7,21.6,706.0,604.58,460.5
2018,9,19,10,15,900.0,101.5,1.75,21.95,735.0,659.43,501.53
2018,9,19,10,30,908.0,103.0,1.8,22.3,764.0,712.72,540.23
2018,9,19,10,45,914.0,104.0,1.8,22.65,785.5,762.32,574.52
2018,9,19,11,0,920.0,105.0,1.8,23.0,807.0,809.7,604.95
2018,9,19,11,15,924.0,105.5,1.9,23.2,821.0,852.54,633.27
2018,9,19,11,30,928.0,106.0,2.0,23.4,835.0,892.58,659.58
2018,9,19,11,45,929.5,106.5,2.05,23.6,841.0,927.44,681.89
2018,9,19,12,0,931.0,107.0,2.1,23.8,847.0,958.98,702.01
2018,9,19,12,15,930.5,106.0,2.2,23.9,844.0,983.62,718.5
2018,9,19,12,30,930.0,105.0,2.3,24.0,841.0,1004.53,732.73
2018,9,19,12,45,927.5,104.5,2.45,24.1,830.5,1020.26,744.29
2018,9,19,13,0,925.0,104.0,2.6,24.2,820.0,1032.08,753.48
2018,9,19,13,15,920.5,103.0,2.7,24.15,801.5,1037.4,758.59
2018,9,19,13,30,916.0,102.0,2.8,24.1,783.0,1038.73,761.31
