Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,45,770.0,61.0,3.1,17.85,339.5,727.26,583.2
2018,10,9,16,0,738.0,57.0,3.2,17.2,292.0,670.18,543.46
2018,10,9,16,15,687.5,54.0,3.25,16.65,243.5,600.44,491.65
2018,10,9,16,30,637.0,51.0,3.3,16.1,195.0,532.03,438.32
2018,10,9,16,45,438.0,48.5,3.3,15.6,136.0,376.92,310.42
2018,10,9,17,0,239.0,46.0,3.3,15.1,77.0,232.27,186.98
2018,10,9,17,15,161.0,30.5,3.35,14.5,47.5,158.32,111.25
2018,10,9,17,30,83.0,15.0,3.4,13.9,18.0,54.89,0.0
2018,10,9,17,45,41.5,7.5,3.4,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,21.5,3.5,0.75,10.25,4.0,0.0,0.0
2018,10,10,6,30,43.0,7.0,0.7,10.7,8.0,6.37,0.0
2018,10,10,6,45,21.5,12.0,0.65,11.2,12.5,10.72,2.65
2018,10,10,7,0,0.0,17.0,0.6,11.7,17.0,14.94,7.5
2018,10,10,7,15,0.0,26.0,0.6,12.25,26.0,22.88,14.87
2018,10,10,7,30,0.0,35.0,0.6,12.8,35.0,30.84,22.17
2018,10,10,7,45,0.0,58.5,0.6,13.3,58.5,51.55,38.81
2018,10,10,8,0,0.0,82.0,0.6,13.8,82.0,71.24,55.45
2018,10,10,8,15,9.0,109.5,0.6,14.45,113.0,95.73,75.34
2018,10,10,8,30,18.0,137.0,0.6,15.1,144.0,121.8,96.17
2018,10,10,8,45,36.5,166.0,0.6,15.7,182.5,152.84,120.51
2018,10,10,9,0,55.0,195.0,0.6,16.3,221.0,187.78,147.81
2018,10,10,9,15,103.5,211.0,0.6,16.75,265.0,226.23,177.38
2018,10,10,9,30,152.0,227.0,0.6,17.2,309.0,273.65,214.02
2018,10,10,9,45,239.0,233.0,0.65,17.65,371.5,338.99,264.3
2018,10,10,10,0,326.0,239.0,0.7,18.1,434.0,410.01,318.25
2018,10,10,10,15,356.5,243.0,0.75,18.4,465.0,453.16,350.65
2018,10,10,10,30,387.0,247.0,0.8,18.7,496.0,498.36,384.3
2018,10,10,10,45,365.0,259.0,0.85,18.95,499.5,516.47,397.14
2018,10,10,11,0,343.0,271.0,0.9,19.2,503.0,531.83,407.92
2018,10,10,11,15,494.0,220.5,1.0,19.35,561.0,628.07,480.36
2018,10,10,11,30,645.0,170.0,1.1,19.5,619.0,727.2,552.66
2018,10,10,11,45,686.0,154.5,1.2,19.6,634.0,769.99,582.25
2018,10,10,12,0,727.0,139.0,1.3,19.7,649.0,811.63,610.98
2018,10,10,12,15,704.0,145.0,1.45,19.7,636.5,818.6,617.05
2018,10,10,12,30,681.0,151.0,1.6,19.7,624.0,821.72,620.96
2018,10,10,12,45,701.5,145.0,1.7,19.75,625.0,848.25,640.27
2018,10,10,13,0,722.0,139.0,1.8,19.8,626.0,872.1,657.6
2018,10,10,13,15,724.5,136.5,1.9,19.7,613.5,879.94,664.64
2018,10,10,13,30,727.0,134.0,2.0,19.6,601.0,884.55,669.8
2018,10,10,13,45,778.0,116.0,2.1,19.5,597.0,908.22,688.11
2018,10,10,14,0,829.0,98.0,2.2,19.4,593.0,933.63,707.58
2018,10,10,14,15,850.0,86.5,2.2,19.2,569.5,933.4,709.1
2018,10,10,14,30,871.0,75.0,2.2,19.0,546.0,919.19,701.53
2018,10,10,14,45,853.0,73.5,2.25,18.8,506.5,887.33,682.46
2018,10,10,15,0,835.0,72.0,2.3,18.6,467.0,861.69,667.66
2018,10,10,15,15,811.0,69.0,2.3,18.6,422.5,817.07,638.23
2018,10,10,15,30,787.0,66.0,2.3,18.6,378.0,770.54,606.99
2018,10,10,15,45,751.5,62.5,2.3,17.9,330.5,712.47,568.0
2018,10,10,16,0,716.0,59.0,2.3,17.2,283.0,653.98,527.24
2018,10,10,16,15,661.5,54.5,2.25,16.6,234.0,580.28,472.51
2018,10,10,16,30,607.0,50.0,2.2,16.0,185.0,514.25,421.14
2018,10,10,16,45,519.5,43.5,2.2,15.4,138.5,422.4,345.01
2018,10,10,17,0,432.0,37.0,2.2,14.8,92.0,337.21,270.1
2018,10,10,17,15,281.0,26.0,2.15,14.2,55.5,215.72,145.38
2018,10,10,17,30,130.0,15.0,2.1,13.6,19.0,77.95,0.0
2018,10,10,17,45,65.0,7.5,2.05,13.05,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,9.55,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,9.9,2.0,1.82,0.0
2018,10,11,6,45,0.0,6.5,0.65,10.25,6.5,5.7,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.6,11.0,9.65,2.86
2018,10,11,7,15,0.0,16.5,0.65,11.1,16.5,14.5,7.4
2018,10,11,7,30,0.0,22.0,0.6,11.6,22.0,19.35,11.9
2018,10,11,7,45,0.0,34.0,0.6,12.1,34.0,29.95,20.39
2018,10,11,8,0,0.0,46.0,0.6,12.6,46.0,40.57,29.51
2018,10,11,8,15,0.0,62.5,0.65,13.2,62.5,55.22,41.89
2018,10,11,8,30,0.0,79.0,0.7,13.8,79.0,69.75,53.96
2018,10,11,8,45,0.0,97.5,0.7,14.4,97.5,85.84,67.14
2018,10,11,9,0,0.0,116.0,0.7,15.0,116.0,102.12,80.25
2018,10,11,9,15,0.0,117.5,0.7,15.45,117.5,103.76,81.19
2018,10,11,9,30,0.0,119.0,0.7,15.9,119.0,105.32,82.12
2018,10,11,9,45,2.5,145.5,0.75,16.35,147.0,130.33,102.14
2018,10,11,10,0,5.0,172.0,0.8,16.8,175.0,155.98,122.35
2018,10,11,10,15,29.0,218.0,0.8,17.15,236.5,218.19,171.51
2018,10,11,10,30,53.0,264.0,0.8,17.5,298.0,280.98,219.88
2018,10,11,10,45,281.0,241.0,0.8,17.85,429.0,439.86,343.54
2018,10,11,11,0,509.0,218.0,0.8,18.2,560.0,612.57,470.5
2018,10,11,11,15,717.0,151.0,0.8,18.4,641.5,736.14,558.57
2018,10,11,11,30,925.0,84.0,0.8,18.6,723.0,853.18,635.16
2018,10,11,11,45,926.0,84.5,0.8,18.8,727.0,885.43,653.98
2018,10,11,12,0,927.0,85.0,0.8,19.0,731.0,914.3,671.7
2018,10,11,12,15,927.5,84.0,0.85,19.1,727.5,937.5,687.01
2018,10,11,12,30,928.0,83.0,0.9,19.2,724.0,957.02,700.14
2018,10,11,12,45,926.0,82.5,0.95,19.3,712.5,971.04,709.92
2018,10,11,13,0,924.0,82.0,1.0,19.4,701.0,981.18,717.45
2018,10,11,13,15,918.0,81.0,1.1,19.4,681.0,983.0,721.09
2018,10,11,13,30,912.0,80.0,1.2,19.4,661.0,980.87,722.4
2018,10,11,13,45,903.0,79.0,1.3,19.4,634.0,971.99,719.46
2018,10,11,14,0,894.0,78.0,1.4,19.4,607.0,959.35,714.17
2018,10,11,14,15,882.5,76.0,1.55,19.25,573.5,939.43,705.19
2018,10,11,14,30,871.0,74.0,1.7,19.1,540.0,916.08,693.73
2018,10,11,14,45,854.0,72.0,1.85,19.0,501.0,884.47,676.21
2018,10,11,15,0,837.0,70.0,2.0,18.9,462.0,858.99,662.53
2018,10,11,15,15,813.0,67.5,2.0,18.9,418.0,815.01,633.75
2018,10,11,15,30,789.0,65.0,2.0,18.9,374.0,769.12,603.19
2018,10,11,15,45,755.0,61.0,2.3,18.25,326.5,711.6,566.76
2018,10,11,16,0,721.0,57.0,2.6,17.6,279.0,653.6,527.72
2018,10,11,16,15,669.0,52.5,2.65,16.8,230.5,581.72,474.78
2018,10,11,16,30,617.0,48.0,2.7,16.0,182.0,511.59,420.36
2018,10,11,16,45,485.5,42.5,2.8,15.2,131.0,398.13,326.53
2018,10,11,17,0,354.0,37.0,2.9,14.4,80.0,289.71,232.31
2018,10,11,17,15,211.0,24.0,2.9,13.8,46.5,172.72,107.85
2018,10,11,17,30,68.0,11.0,2.9,13.2,13.0,43.49,0.0
2018,10,11,17,45,34.0,5.5,2.9,12.65,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,7.0,1.4,11.5,9.5,0.0,0.0
2018,10,12,6,30,163.0,14.0,1.4,11.9,19.0,12.73,0.0
2018,10,12,6,45,325.5,24.5,1.45,12.3,57.0,20.21,8.78
2018,10,12,7,0,488.0,35.0,1.5,12.7,95.0,28.34,18.98
2018,10,12,7,15,573.0,40.5,1.45,13.3,142.5,34.66,25.14
2018,10,12,7,30,658.0,46.0,1.4,13.9,190.0,38.46,28.77
2018,10,12,7,45,709.5,50.5,1.35,14.5,240.0,48.87,30.56
2018,10,12,8,0,761.0,55.0,1.3,15.1,290.0,104.94,54.66
2018,10,12,8,15,794.5,58.0,1.2,15.85,338.0,163.39,96.24
2018,10,12,8,30,828.0,61.0,1.1,16.6,386.0,225.49,147.78
2018,10,12,8,45,852.0,63.5,1.0,17.4,431.0,290.35,204.06
2018,10,12,9,0,876.0,66.0,0.9,18.2,476.0,354.1,258.97
2018,10,12,9,15,894.0,67.0,0.75,18.85,516.0,415.56,310.48
2018,10,12,9,30,912.0,68.0,0.6,19.5,556.0,477.45,359.85
2018,10,12,9,45,926.0,68.5,0.5,20.15,590.0,536.95,405.33
2018,10,12,10,0,940.0,69.0,0.4,20.8,624.0,595.83,448.02
2018,10,12,10,15,948.0,70.0,0.45,21.15,651.0,650.68,488.27
2018,10,12,10,30,956.0,71.0,0.5,21.5,678.0,703.75,526.04
2018,10,12,10,45,961.5,71.5,0.55,21.8,697.5,752.52,559.01
2018,10,12,11,0,967.0,72.0,0.6,22.1,717.0,798.79,588.58
2018,10,12,11,15,970.0,72.0,0.8,22.25,728.5,839.83,617.35
2018,10,12,11,30,973.0,72.0,1.0,22.4,740.0,877.75,644.05
2018,10,12,11,45,974.0,72.5,1.2,22.5,744.0,911.26,667.97
2018,10,12,12,0,975.0,73.0,1.4,22.6,748.0,941.21,689.6
2018,10,12,12,15,974.0,72.5,1.55,22.65,743.5,964.51,706.4
2018,10,12,12,30,973.0,72.0,1.7,22.7,739.0,983.91,720.84
2018,10,12,12,45,970.0,71.5,1.85,22.7,726.5,997.46,731.79
2018,10,12,13,0,967.0,71.0,2.0,22.7,714.0,1006.94,740.27
2018,10,12,13,15,962.0,70.0,2.05,22.65,694.0,1009.81,743.55
2018,10,12,13,30,957.0,69.0,2.1,22.6,674.0,1008.57,744.41
2018,10,12,13,45,949.0,68.0,2.15,22.55,646.5,1000.39,740.94
2018,10,12,14,0,941.0,67.0,2.2,22.5,619.0,988.27,735.07
2018,10,12,14,15,929.5,65.5,2.25,22.35,585.0,968.35,724.44
2018,10,12,14,30,918.0,64.0,2.3,22.2,551.0,944.84,711.46
2018,10,12,14,45,902.0,62.5,2.3,22.1,511.0,913.82,692.71
2018,10,12,15,0,886.0,61.0,2.3,22.0,471.0,879.82,671.81
2018,10,12,15,15,863.0,58.5,2.3,22.0,426.0,835.69,643.32
2018,10,12,15,30,840.0,56.0,2.3,22.0,381.0,789.57,612.9
2018,10,12,15,45,806.5,53.0,2.35,21.2,332.5,732.71,576.01
2018,10,12,16,0,773.0,50.0,2.4,20.4,284.0,682.59,542.48
2018,10,12,16,15,721.5,46.0,2.35,19.4,234.0,610.03,490.01
2018,10,12,16,30,670.0,42.0,2.3,18.4,184.0,539.26,436.08
2018,10,12,16,45,585.0,36.5,2.25,17.4,136.5,447.38,361.21
2018,10,12,17,0,500.0,31.0,2.2,16.4,89.0,361.11,284.6
2018,10,12,17,15,333.5,22.5,2.2,15.8,53.0,234.91,130.6
2018,10,12,17,30,167.0,14.0,2.2,15.2,17.0,94.59,0.0
2018,10,12,17,45,83.5,7.0,2.2,14.65,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,83.0,7.0,0.65,11.45,9.0,0.0,0.0
2018,10,13,6,30,166.0,14.0,0.6,12.0,18.0,12.73,0.0
2018,10,13,6,45,330.0,23.5,0.5,12.5,55.0,19.4,7.48
2018,10,13,7,0,494.0,33.0,0.4,13.0,92.0,29.13,19.62
2018,10,13,7,15,577.5,39.0,0.3,13.5,139.5,33.38,24.02
2018,10,13,7,30,661.0,45.0,0.2,14.0,187.0,37.68,28.14
2018,10,13,7,45,711.0,49.5,0.15,14.55,236.5,47.93,29.96
2018,10,13,8,0,761.0,54.0,0.1,15.1,286.0,103.92,53.75
2018,10,13,8,15,793.0,57.5,0.15,15.6,334.0,162.53,95.1
2018,10,13,8,30,825.0,61.0,0.2,16.1,382.0,224.61,146.21
2018,10,13,8,45,847.5,63.5,0.3,16.65,426.0,288.76,201.77
2018,10,13,9,0,870.0,66.0,0.4,17.2,470.0,351.68,256.32
2018,10,13,9,15,885.0,68.0,0.45,17.65,509.0,412.51,308.11
2018,10,13,9,30,900.0,70.0,0.5,18.1,548.0,473.47,358.24
2018,10,13,9,45,911.0,71.5,0.6,18.6,581.0,531.77,404.98
2018,10,13,10,0,922.0,73.0,0.7,19.1,614.0,589.17,449.47
2018,10,13,10,15,930.0,75.0,0.75,19.5,641.0,644.13,490.41
2018,10,13,10,30,938.0,77.0,0.8,19.9,668.0,697.39,528.85
2018,10,13,10,45,943.0,77.5,0.85,20.3,687.0,745.01,561.72
2018,10,13,11,0,948.0,78.0,0.9,20.7,706.0,790.14,590.88
2018,10,13,11,15,951.0,78.5,0.9,20.9,717.5,831.01,616.62
2018,10,13,11,30,954.0,79.0,0.9,21.1,729.0,868.84,640.14
2018,10,13,11,45,954.5,79.5,0.95,21.3,733.0,901.35,660.91
2018,10,13,12,0,955.0,80.0,1.0,21.5,737.0,930.34,679.46
2018,10,13,12,15,954.0,79.5,1.05,21.5,732.5,953.2,694.68
2018,10,13,12,30,953.0,79.0,1.1,21.5,728.0,972.24,707.66
2018,10,13,12,45,949.5,78.5,1.15,21.55,715.5,985.05,716.72
2018,10,13,13,0,946.0,78.0,1.2,21.6,703.0,993.86,723.48
2018,10,13,13,15,940.0,77.5,1.25,21.5,683.0,996.29,726.81
2018,10,13,13,30,934.0,77.0,1.3,21.4,663.0,994.7,727.83
2018,10,13,13,45,925.0,76.0,1.3,21.35,635.5,985.68,723.3
2018,10,13,14,0,916.0,75.0,1.3,21.3,608.0,972.82,716.53
2018,10,13,14,15,903.5,73.5,1.3,21.1,574.0,952.31,705.35
2018,10,13,14,30,891.0,72.0,1.3,20.9,540.0,928.33,691.99
2018,10,13,14,45,873.5,70.0,1.3,20.7,500.0,895.89,672.97
2018,10,13,15,0,856.0,68.0,1.3,20.5,460.0,860.64,651.92
2018,10,13,15,15,831.0,65.0,1.3,20.5,415.0,823.55,628.78
2018,10,13,15,30,806.0,62.0,1.3,20.5,370.0,775.71,597.67
2018,10,13,15,45,770.5,58.5,1.35,19.65,322.0,717.24,560.52
2018,10,13,16,0,735.0,55.0,1.4,18.8,274.0,658.35,521.29
2018,10,13,16,15,681.5,50.5,1.4,17.95,225.0,585.09,468.65
2018,10,13,16,30,628.0,46.0,1.4,17.1,176.0,513.67,414.42
2018,10,13,16,45,538.0,39.5,1.45,16.25,129.5,425.72,342.41
2018,10,13,17,0,448.0,33.0,1.5,15.4,83.0,339.25,265.36
2018,10,13,17,15,281.0,22.0,1.5,14.7,48.0,203.13,93.27
2018,10,13,17,30,114.0,11.0,1.5,14.0,13.0,65.65,0.0
2018,10,13,17,45,57.0,5.5,1.5,13.35,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,10,14,6,15,64.0,6.0,0.25,9.45,7.5,0.0,0.0
2018,10,14,6,30,128.0,12.0,0.2,9.9,15.0,10.91,0.0
2018,10,14,6,45,164.0,23.0,0.15,10.4,36.0,18.08,5.82
2018,10,14,7,0,200.0,34.0,0.1,10.9,57.0,26.28,17.3
2018,10,14,7,15,318.0,42.0,0.1,11.45,99.5,32.53,23.49
2018,10,14,7,30,436.0,50.0,0.1,12.0,142.0,37.93,28.62
2018,10,14,7,45,287.0,79.0,0.1,12.6,146.0,61.38,45.12
2018,10,14,8,0,138.0,108.0,0.1,13.2,150.0,98.55,73.3
2018,10,14,8,15,323.5,106.0,0.1,13.8,225.0,132.78,92.05
2018,10,14,8,30,509.0,104.0,0.1,14.4,300.0,195.23,136.1
2018,10,14,8,45,635.0,97.5,0.15,15.05,370.5,258.09,185.27
2018,10,14,9,0,761.0,91.0,0.2,15.7,441.0,337.35,248.46
2018,10,14,9,15,781.0,95.5,0.25,16.2,481.5,397.04,298.37
2018,10,14,9,30,801.0,100.0,0.3,16.7,522.0,457.76,347.63
2018,10,14,9,45,843.5,95.0,0.3,17.25,564.0,521.15,396.63
2018,10,14,10,0,886.0,90.0,0.3,17.8,606.0,585.51,444.6
2018,10,14,10,15,934.5,80.5,0.35,18.3,646.5,651.61,492.91
2018,10,14,10,30,983.0,71.0,0.4,18.8,687.0,719.36,540.88
2018,10,14,10,45,989.5,72.5,0.4,19.35,708.0,770.94,574.29
2018,10,14,11,0,996.0,74.0,0.4,19.9,729.0,820.04,604.15
2018,10,14,11,15,999.5,74.0,0.4,20.3,741.0,862.46,629.52
2018,10,14,11,30,1003.0,74.0,0.4,20.7,753.0,901.68,652.62
2018,10,14,11,45,1004.0,74.0,0.4,21.15,756.5,935.43,671.94
2018,10,14,12,0,1005.0,74.0,0.4,21.6,760.0,965.49,688.9
2018,10,14,12,15,1004.0,73.5,0.45,21.75,755.5,989.37,703.98
2018,10,14,12,30,1003.0,73.0,0.5,21.9,751.0,1009.24,716.81
2018,10,14,12,45,1000.5,72.5,0.5,22.05,738.5,1023.61,725.29
2018,10,14,13,0,998.0,72.0,0.5,22.2,726.0,1033.81,731.44
2018,10,14,13,15,992.5,71.0,0.6,22.15,705.0,1036.34,736.15
2018,10,14,13,30,987.0,70.0,0.7,22.1,684.0,1034.64,738.53
2018,10,14,13,45,977.5,69.0,0.8,22.05,655.0,1024.95,736.12
2018,10,14,14,0,968.0,68.0,0.9,22.0,626.0,1011.21,731.3
2018,10,14,14,15,954.0,66.5,1.0,21.8,590.0,988.68,721.31
2018,10,14,14,30,940.0,65.0,1.1,21.6,554.0,962.52,708.88
2018,10,14,14,45,923.0,63.5,1.2,21.4,513.0,930.24,692.16
2018,10,14,15,0,906.0,62.0,1.3,21.2,472.0,894.96,673.03
2018,10,14,15,15,883.0,59.5,1.3,21.2,426.5,850.43,645.22
2018,10,14,15,30,860.0,57.0,1.3,21.2,381.0,803.86,615.43
2018,10,14,15,45,825.5,54.0,1.5,20.2,331.5,745.76,580.91
2018,10,14,16,0,791.0,51.0,1.7,19.2,282.0,694.11,548.68
2018,10,14,16,15,737.5,47.0,1.8,18.05,231.5,619.56,496.32
2018,10,14,16,30,684.0,43.0,1.9,16.9,181.0,546.77,441.77
2018,10,14,16,45,594.0,36.5,1.95,15.75,132.5,450.07,363.06
2018,10,14,17,0,504.0,30.0,2.0,14.6,84.0,359.42,280.67
2018,10,14,17,15,319.0,20.5,2.1,14.1,48.5,219.4,71.54
2018,10,14,17,30,134.0,11.0,2.2,13.6,13.0,75.14,0.0
2018,10,14,17,45,67.0,5.5,2.25,13.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,101.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,202.0,14.0,2.5,11.9,18.0,12.73,0.0
2018,10,15,6,45,383.5,22.5,2.55,12.2,56.5,20.53,5.9
2018,10,15,7,0,565.0,31.0,2.6,12.5,95.0,27.55,18.03
2018,10,15,7,15,648.5,36.5,2.6,13.0,144.5,31.46,22.21
2018,10,15,7,30,732.0,42.0,2.6,13.5,194.0,35.46,26.07
2018,10,15,7,45,780.0,45.5,2.65,14.05,245.0,45.15,27.35
2018,10,15,8,0,828.0,49.0,2.7,14.6,296.0,107.79,54.94
2018,10,15,8,15,859.5,52.0,2.6,15.2,345.5,169.71,99.21
2018,10,15,8,30,891.0,55.0,2.5,15.8,395.0,234.78,154.06
2018,10,15,8,45,909.5,57.0,2.4,16.4,439.0,298.37,211.02
2018,10,15,9,0,928.0,59.0,2.3,17.0,483.0,362.96,268.71
2018,10,15,9,15,941.5,61.0,2.2,17.55,522.5,426.34,324.17
2018,10,15,9,30,955.0,63.0,2.1,18.1,562.0,489.57,377.45
2018,10,15,9,45,964.5,64.5,2.0,18.65,595.5,549.86,426.33
2018,10,15,10,0,974.0,66.0,1.9,19.2,629.0,608.99,472.21
2018,10,15,10,15,982.0,67.0,1.8,19.7,656.5,665.25,514.15
2018,10,15,10,30,990.0,68.0,1.7,20.2,684.0,719.64,553.01
2018,10,15,10,45,995.0,69.0,1.6,20.65,704.0,769.81,586.48
2018,10,15,11,0,1000.0,70.0,1.5,21.1,724.0,817.35,615.89
2018,10,15,11,15,1002.5,70.5,1.4,21.5,735.5,859.54,641.13
2018,10,15,11,30,1005.0,71.0,1.3,21.9,747.0,898.48,663.7
2018,10,15,11,45,1006.0,71.5,1.2,22.3,751.0,932.72,682.76
2018,10,15,12,0,1007.0,72.0,1.1,22.7,755.0,963.3,699.12
2018,10,15,12,15,1006.0,71.5,1.05,22.9,750.0,987.12,712.43
2018,10,15,12,30,1005.0,71.0,1.0,23.1,745.0,1006.91,723.26
2018,10,15,12,45,1002.5,70.0,0.95,23.25,732.5,1020.61,730.5
2018,10,15,13,0,1000.0,69.0,0.9,23.4,720.0,1030.11,735.31
2018,10,15,13,15,994.0,68.5,0.9,23.35,699.0,1032.7,737.68
2018,10,15,13,30,988.0,68.0,0.9,23.3,678.0,1031.06,737.73
2018,10,15,13,45,980.0,67.0,0.95,23.25,650.0,1022.73,734.9
2018,10,15,14,0,972.0,66.0,1.0,23.2,622.0,1010.33,729.73
2018,10,15,14,15,960.0,65.0,1.1,22.95,587.0,990.25,721.31
2018,10,15,14,30,948.0,64.0,1.2,22.7,552.0,966.49,710.45
2018,10,15,14,45,931.5,62.0,1.3,22.45,511.0,933.84,693.54
2018,10,15,15,0,915.0,60.0,1.4,22.2,470.0,898.13,674.2
2018,10,15,15,15,891.5,58.0,1.4,22.2,424.0,853.64,646.41
2018,10,15,15,30,868.0,56.0,1.4,22.2,378.0,807.14,616.66
2018,10,15,15,45,833.5,52.5,1.65,21.05,328.5,748.13,582.19
2018,10,15,16,0,799.0,49.0,1.9,19.9,279.0,695.63,549.78
2018,10,15,16,15,745.5,45.0,1.95,18.7,228.0,620.97,496.83
2018,10,15,16,30,692.0,41.0,2.0,17.5,177.0,548.11,441.79
2018,10,15,16,45,599.5,35.0,2.05,16.25,129.0,450.41,362.13
2018,10,15,17,0,507.0,29.0,2.1,15.0,81.0,358.81,277.15
2018,10,15,17,15,319.0,20.0,2.15,14.45,46.5,216.12,27.9
2018,10,15,17,30,131.0,11.0,2.2,13.9,12.0,73.42,0.0
2018,10,15,17,45,65.5,5.5,2.25,13.3,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.65,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,10.91,0.0
2018,10,16,6,45,321.5,21.0,0.45,11.6,50.0,17.39,2.78
2018,10,16,7,0,505.0,30.0,0.4,12.1,86.0,26.56,17.19
2018,10,16,7,15,592.0,36.0,0.35,12.8,133.5,30.94,21.82
2018,10,16,7,30,679.0,42.0,0.3,13.5,181.0,35.36,26.06
2018,10,16,7,45,730.5,45.5,0.3,14.25,230.0,44.29,34.12
2018,10,16,8,0,782.0,49.0,0.3,15.0,279.0,100.54,50.43
2018,10,16,8,15,815.5,52.5,0.25,15.55,327.5,163.55,95.15
2018,10,16,8,30,849.0,56.0,0.2,16.1,376.0,226.66,146.87
2018,10,16,8,45,871.0,58.0,0.15,16.7,420.0,288.55,200.28
2018,10,16,9,0,893.0,60.0,0.1,17.3,464.0,351.9,254.46
2018,10,16,9,15,908.0,62.0,0.1,17.85,503.0,413.74,306.33
2018,10,16,9,30,923.0,64.0,0.1,18.4,542.0,475.65,356.25
2018,10,16,9,45,933.5,65.5,0.15,19.0,575.0,534.61,402.3
2018,10,16,10,0,944.0,67.0,0.2,19.6,608.0,592.58,445.85
2018,10,16,10,15,952.0,67.5,0.2,20.05,634.5,646.73,484.83
2018,10,16,10,30,960.0,68.0,0.2,20.5,661.0,699.06,521.14
2018,10,16,10,45,965.5,69.0,0.25,20.95,680.5,748.15,553.94
2018,10,16,11,0,971.0,70.0,0.3,21.4,700.0,794.74,583.17
2018,10,16,11,15,972.5,70.5,0.4,21.65,710.5,834.95,609.36
2018,10,16,11,30,974.0,71.0,0.5,21.9,721.0,871.95,633.53
2018,10,16,11,45,975.0,71.0,0.55,22.2,724.5,904.56,653.82
2018,10,16,12,0,976.0,71.0,0.6,22.5,728.0,933.61,671.89
2018,10,16,12,15,974.0,71.0,0.75,22.55,723.0,956.3,688.77
2018,10,16,12,30,972.0,71.0,0.9,22.6,718.0,975.06,703.37
2018,10,16,12,45,968.5,70.5,1.0,22.7,705.5,987.86,713.24
2018,10,16,13,0,965.0,70.0,1.1,22.8,693.0,996.58,720.76
2018,10,16,13,15,958.5,69.5,1.25,22.75,672.5,998.39,725.38
2018,10,16,13,30,952.0,69.0,1.4,22.7,652.0,996.14,727.51
2018,10,16,13,45,942.5,68.0,1.55,22.65,624.0,986.39,724.86
2018,10,16,14,0,933.0,67.0,1.7,22.6,596.0,972.76,719.67
2018,10,16,14,15,919.0,65.5,1.8,22.35,561.0,950.51,708.65
2018,10,16,14,30,905.0,64.0,1.9,22.1,526.0,924.79,695.24
2018,10,16,14,45,887.0,62.5,2.05,21.9,486.0,892.23,677.34
2018,10,16,15,0,869.0,61.0,2.2,21.7,446.0,856.86,657.03
2018,10,16,15,15,844.0,59.0,2.2,21.7,401.5,812.33,627.95
2018,10,16,15,30,819.0,57.0,2.2,21.7,357.0,774.1,602.76
2018,10,16,15,45,782.0,54.0,2.35,20.65,309.0,714.96,564.84
2018,10,16,16,0,745.0,51.0,2.5,19.6,261.0,655.51,524.63
2018,10,16,16,15,687.5,46.5,2.55,18.6,212.0,579.48,468.63
2018,10,16,16,30,630.0,42.0,2.6,17.6,163.0,505.68,411.03
2018,10,16,16,45,533.5,36.0,2.6,16.6,117.5,408.18,329.28
2018,10,16,17,0,437.0,30.0,2.6,15.6,72.0,326.63,249.35
2018,10,16,17,15,269.5,20.0,2.65,15.05,41.0,186.83,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.5,10.0,58.27,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,6,15,54.0,5.5,1.35,10.2,6.0,0.0,0.0
2018,10,17,6,30,108.0,11.0,1.4,10.6,12.0,10.01,0.0
2018,10,17,6,45,272.0,21.5,1.4,11.0,45.0,17.95,1.16
2018,10,17,7,0,436.0,32.0,1.4,11.4,78.0,26.15,16.71
2018,10,17,7,15,527.5,39.0,1.4,11.95,124.0,30.9,21.77
2018,10,17,7,30,619.0,46.0,1.4,12.5,170.0,38.91,29.25
2018,10,17,7,45,674.5,50.5,1.35,13.0,218.5,47.77,37.32
2018,10,17,8,0,730.0,55.0,1.3,13.5,267.0,101.58,53.74
2018,10,17,8,15,766.5,58.0,1.2,14.2,314.0,158.16,93.87
2018,10,17,8,30,803.0,61.0,1.1,14.9,361.0,218.76,144.27
2018,10,17,8,45,828.0,64.0,1.0,15.6,405.0,280.04,198.02
2018,10,17,9,0,853.0,67.0,0.9,16.3,449.0,344.9,254.27
2018,10,17,9,15,871.0,68.5,0.85,16.9,488.0,405.14,305.79
2018,10,17,9,30,889.0,70.0,0.8,17.5,527.0,465.82,355.68
2018,10,17,9,45,902.5,71.5,0.7,18.1,560.5,524.43,401.54
2018,10,17,10,0,916.0,73.0,0.6,18.7,594.0,582.42,444.68
2018,10,17,10,15,925.0,73.5,0.6,19.15,620.5,635.79,483.93
2018,10,17,10,30,934.0,74.0,0.6,19.6,647.0,687.5,520.64
2018,10,17,10,45,939.0,75.5,0.55,20.0,666.0,735.63,552.54
2018,10,17,11,0,944.0,77.0,0.5,20.4,685.0,781.3,580.29
2018,10,17,11,15,947.5,77.0,0.45,20.6,696.5,821.51,604.35
2018,10,17,11,30,951.0,77.0,0.4,20.8,708.0,858.7,626.15
2018,10,17,11,45,951.5,77.5,0.4,21.05,711.5,890.77,645.29
2018,10,17,12,0,952.0,78.0,0.4,21.3,715.0,919.34,662.21
2018,10,17,12,15,950.5,77.5,0.5,21.35,710.0,941.36,677.7
2018,10,17,12,30,949.0,77.0,0.6,21.4,705.0,959.56,691.07
2018,10,17,12,45,944.5,77.5,0.7,21.5,692.5,972.31,701.09
2018,10,17,13,0,940.0,78.0,0.8,21.6,680.0,981.09,708.85
2018,10,17,13,15,933.5,77.0,0.95,21.55,659.5,982.19,713.34
2018,10,17,13,30,927.0,76.0,1.1,21.5,639.0,979.3,715.4
2018,10,17,13,45,917.5,75.0,1.25,21.45,611.5,969.67,713.12
2018,10,17,14,0,908.0,74.0,1.4,21.4,584.0,956.26,708.34
2018,10,17,14,15,894.5,72.5,1.5,21.2,550.0,934.83,697.86
2018,10,17,14,30,881.0,71.0,1.6,21.0,516.0,910.03,685.05
2018,10,17,14,45,861.5,69.0,1.75,20.8,476.0,876.01,666.31
2018,10,17,15,0,842.0,67.0,1.9,20.6,436.0,848.07,651.26
2018,10,17,15,15,815.5,64.5,1.9,20.6,391.5,802.02,621.04
2018,10,17,15,30,789.0,62.0,1.9,20.6,347.0,754.21,589.0
2018,10,17,15,45,750.0,58.0,2.1,19.7,299.0,693.14,549.57
2018,10,17,16,0,711.0,54.0,2.3,18.8,251.0,631.94,507.68
2018,10,17,16,15,650.5,49.0,2.4,17.85,202.5,554.41,450.13
2018,10,17,16,30,590.0,44.0,2.5,16.9,154.0,479.32,390.82
2018,10,17,16,45,490.0,37.0,2.6,15.9,110.0,387.93,313.07
2018,10,17,17,0,390.0,30.0,2.7,14.9,66.0,298.35,224.76
2018,10,17,17,15,226.0,18.5,2.75,14.35,36.5,160.09,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.8,7.0,36.15,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,48.0,5.0,1.15,11.35,5.5,0.0,0.0
2018,10,18,6,30,96.0,10.0,1.1,11.5,11.0,9.1,0.0
2018,10,18,6,45,254.5,21.0,1.05,11.6,43.0,17.58,0.0
2018,10,18,7,0,413.0,32.0,1.0,11.7,75.0,26.25,16.63
2018,10,18,7,15,507.0,39.5,0.95,12.4,120.0,31.41,22.15
2018,10,18,7,30,601.0,47.0,0.9,13.1,165.0,36.54,27.06
2018,10,18,7,45,620.0,55.0,0.85,13.75,205.5,47.17,36.69
2018,10,18,8,0,639.0,63.0,0.8,14.4,246.0,98.13,54.09
2018,10,18,8,15,688.5,67.0,0.7,15.0,295.0,152.12,91.88
2018,10,18,8,30,738.0,71.0,0.6,15.6,344.0,214.41,142.46
2018,10,18,8,45,789.5,69.5,0.5,16.15,393.0,274.56,193.43
2018,10,18,9,0,841.0,68.0,0.4,16.7,442.0,339.82,248.45
2018,10,18,9,15,859.0,70.5,0.35,17.25,481.0,401.76,300.39
2018,10,18,9,30,877.0,73.0,0.3,17.8,520.0,462.69,349.55
2018,10,18,9,45,890.5,74.5,0.25,18.35,553.5,520.62,394.43
2018,10,18,10,0,904.0,76.0,0.2,18.9,587.0,577.95,436.9
2018,10,18,10,15,913.5,77.0,0.2,19.3,613.5,631.5,475.76
2018,10,18,10,30,923.0,78.0,0.2,19.7,640.0,683.49,512.18
2018,10,18,10,45,929.0,79.5,0.2,20.05,659.5,731.79,544.75
2018,10,18,11,0,935.0,81.0,0.2,20.4,679.0,777.76,573.24
2018,10,18,11,15,938.0,81.0,0.25,20.65,690.0,817.22,598.13
2018,10,18,11,30,941.0,81.0,0.3,20.9,701.0,853.67,621.04
2018,10,18,11,45,942.0,81.5,0.35,21.1,704.5,885.83,641.31
2018,10,18,12,0,943.0,82.0,0.4,21.3,708.0,914.56,659.48
2018,10,18,12,15,942.0,81.5,0.5,21.4,703.5,936.81,675.0
2018,10,18,12,30,941.0,81.0,0.6,21.5,699.0,955.29,688.43
2018,10,18,12,45,938.0,80.5,0.7,21.6,686.5,968.11,698.49
2018,10,18,13,0,935.0,80.0,0.8,21.7,674.0,977.0,706.31
2018,10,18,13,15,928.5,78.5,0.9,21.7,653.5,977.43,709.25
2018,10,18,13,30,922.0,77.0,1.0,21.7,633.0,973.9,709.87
2018,10,18,13,45,912.0,76.5,1.1,21.65,605.5,964.43,706.94
2018,10,18,14,0,902.0,76.0,1.2,21.6,578.0,951.22,701.66
2018,10,18,14,15,887.5,74.0,1.35,21.45,543.5,928.31,691.04
2018,10,18,14,30,873.0,72.0,1.5,21.3,509.0,902.06,677.95
2018,10,18,14,45,854.0,69.5,1.6,21.15,469.0,868.01,658.58
2018,10,18,15,0,835.0,67.0,1.7,21.0,429.0,840.01,642.94
2018,10,18,15,15,808.0,64.0,1.7,21.0,384.5,793.09,612.22
2018,10,18,15,30,781.0,61.0,1.7,21.0,340.0,744.47,579.7
2018,10,18,15,45,741.5,57.5,1.9,20.15,292.5,684.01,540.77
2018,10,18,16,0,702.0,54.0,2.1,19.3,245.0,623.46,499.35
2018,10,18,16,15,641.0,48.5,2.15,18.35,197.0,545.44,441.25
2018,10,18,16,30,580.0,43.0,2.2,17.4,149.0,470.0,381.46
2018,10,18,16,45,478.0,36.0,2.3,16.45,105.5,378.18,303.34
2018,10,18,17,0,376.0,29.0,2.4,15.5,62.0,288.4,211.71
2018,10,18,17,15,217.0,17.5,2.45,15.0,34.0,130.18,0.0
2018,10,18,17,30,58.0,6.0,2.5,14.5,6.0,5.46,0.0
2018,10,18,17,45,29.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,0.9,11.25,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,11.7,10.0,8.19,0.0
2018,10,19,6,45,252.5,20.0,0.9,12.15,41.0,16.75,0.0
2018,10,19,7,0,411.0,31.0,0.9,12.6,72.0,25.45,15.72
2018,10,19,7,15,506.5,38.5,0.95,13.35,117.0,30.65,21.34
2018,10,19,7,30,602.0,46.0,1.0,14.1,162.0,39.13,29.2
2018,10,19,7,45,659.5,50.5,1.05,14.9,210.0,47.19,36.5
2018,10,19,8,0,717.0,55.0,1.1,15.7,258.0,100.03,52.63
2018,10,19,8,15,755.0,58.5,1.0,16.3,305.0,156.3,92.06
2018,10,19,8,30,793.0,62.0,0.9,16.9,352.0,216.79,141.77
2018,10,19,8,45,819.5,64.5,0.85,17.55,396.0,277.25,194.3
2018,10,19,9,0,846.0,67.0,0.8,18.2,440.0,339.87,248.4
2018,10,19,9,15,864.5,69.0,0.75,18.8,479.0,401.68,300.65
2018,10,19,9,30,883.0,71.0,0.7,19.4,518.0,462.54,350.19
2018,10,19,9,45,896.5,73.0,0.65,20.0,551.5,521.17,395.99
2018,10,19,10,0,910.0,75.0,0.6,20.6,585.0,579.21,439.31
2018,10,19,10,15,919.5,76.0,0.5,21.0,611.5,632.96,477.49
2018,10,19,10,30,929.0,77.0,0.4,21.4,638.0,685.13,512.85
2018,10,19,10,45,936.0,77.5,0.35,21.8,657.5,733.22,544.47
2018,10,19,11,0,943.0,78.0,0.3,22.2,677.0,779.0,571.87
2018,10,19,11,15,946.5,78.5,0.35,22.35,688.5,819.57,597.7
2018,10,19,11,30,950.0,79.0,0.4,22.5,700.0,857.15,621.53
2018,10,19,11,45,952.0,79.0,0.5,22.7,704.0,889.76,643.02
2018,10,19,12,0,954.0,79.0,0.6,22.9,708.0,918.94,662.48
2018,10,19,12,15,951.5,79.5,0.7,23.0,703.0,941.17,677.94
2018,10,19,12,30,949.0,80.0,0.8,23.1,698.0,959.58,691.21
2018,10,19,12,45,943.5,79.5,0.9,23.2,684.5,970.15,699.73
2018,10,19,13,0,938.0,79.0,1.0,23.3,671.0,976.7,705.95
2018,10,19,13,15,932.0,78.5,1.1,23.3,651.0,978.81,709.8
