Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,13,30,926.0,78.0,1.2,23.3,631.0,976.97,711.3
2018,10,19,13,45,918.0,76.0,1.3,23.3,603.5,967.48,708.02
2018,10,19,14,0,910.0,74.0,1.4,23.3,576.0,954.17,702.38
2018,10,19,14,15,896.5,72.5,1.5,23.2,542.0,932.73,691.68
2018,10,19,14,30,883.0,71.0,1.6,23.1,508.0,907.92,678.67
2018,10,19,14,45,864.0,68.5,1.7,22.95,468.0,873.71,659.22
2018,10,19,15,0,845.0,66.0,1.8,22.8,428.0,845.48,643.47
2018,10,19,15,15,818.0,63.5,1.8,22.8,383.5,799.03,613.22
2018,10,19,15,30,791.0,61.0,1.8,22.8,339.0,750.85,581.14
2018,10,19,15,45,752.0,56.5,2.05,21.9,291.0,689.23,541.94
2018,10,19,16,0,713.0,52.0,2.3,21.0,243.0,627.53,500.04
2018,10,19,16,15,651.5,47.0,2.45,20.15,195.0,549.55,442.23
2018,10,19,16,30,590.0,42.0,2.6,19.3,147.0,474.09,382.46
2018,10,19,16,45,484.5,34.5,2.75,18.5,103.0,379.37,301.71
2018,10,19,17,0,379.0,27.0,2.9,17.7,59.0,285.35,201.9
2018,10,19,17,15,217.5,16.5,2.95,17.1,32.0,129.05,0.0
2018,10,19,17,30,56.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,3.1,15.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,43.0,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,86.0,9.0,1.9,11.2,9.0,8.19,0.0
2018,10,20,6,45,240.5,20.0,1.95,11.65,39.0,16.88,0.0
2018,10,20,7,0,395.0,31.0,2.0,12.1,69.0,25.57,15.61
2018,10,20,7,15,490.0,38.5,2.0,12.65,113.0,30.74,21.41
2018,10,20,7,30,585.0,46.0,2.0,13.2,157.0,35.88,26.37
2018,10,20,7,45,598.5,54.5,2.0,13.75,195.5,46.13,35.69
2018,10,20,8,0,612.0,63.0,2.0,14.3,234.0,95.64,53.24
2018,10,20,8,15,629.5,72.5,1.9,14.9,275.0,148.14,91.59
2018,10,20,8,30,647.0,82.0,1.8,15.5,316.0,202.6,137.45
2018,10,20,8,45,736.0,76.5,1.7,16.15,373.5,266.08,190.24
2018,10,20,9,0,825.0,71.0,1.6,16.8,431.0,336.3,249.28
2018,10,20,9,15,846.0,72.5,1.55,17.3,470.0,396.45,301.41
2018,10,20,9,30,867.0,74.0,1.5,17.8,509.0,457.62,352.63
2018,10,20,9,45,882.5,74.5,1.45,18.35,542.0,514.84,398.95
2018,10,20,10,0,898.0,75.0,1.4,18.9,575.0,571.64,443.11
2018,10,20,10,15,906.5,76.0,1.35,19.25,600.5,624.1,482.74
2018,10,20,10,30,915.0,77.0,1.3,19.6,626.0,674.93,519.76
2018,10,20,10,45,920.5,78.5,1.25,19.95,645.0,722.35,553.0
2018,10,20,11,0,926.0,80.0,1.2,20.3,664.0,767.42,581.78
2018,10,20,11,15,929.0,80.5,1.15,20.45,675.0,806.91,606.72
2018,10,20,11,30,932.0,81.0,1.1,20.6,686.0,843.44,629.38
2018,10,20,11,45,932.5,81.5,1.1,20.75,689.5,874.76,649.12
2018,10,20,12,0,933.0,82.0,1.1,20.9,693.0,902.66,666.6
2018,10,20,12,15,932.0,81.5,1.05,20.95,688.0,924.55,679.62
2018,10,20,12,30,931.0,81.0,1.0,21.0,683.0,942.71,690.31
2018,10,20,12,45,927.5,80.0,1.0,21.05,670.5,954.2,697.73
2018,10,20,13,0,924.0,79.0,1.0,21.1,658.0,961.79,702.89
2018,10,20,13,15,917.5,78.5,1.0,21.0,638.0,963.29,704.77
2018,10,20,13,30,911.0,78.0,1.0,20.9,618.0,960.91,704.43
2018,10,20,13,45,901.0,76.5,1.05,20.8,590.5,950.17,699.82
2018,10,20,14,0,891.0,75.0,1.1,20.7,563.0,935.72,692.99
2018,10,20,14,15,872.0,74.5,1.1,20.45,527.5,910.7,678.84
2018,10,20,14,30,853.0,74.0,1.1,20.2,492.0,891.73,668.77
2018,10,20,14,45,835.0,71.0,1.1,20.0,453.0,858.13,648.62
2018,10,20,15,0,817.0,68.0,1.1,19.8,414.0,821.81,626.49
2018,10,20,15,15,790.5,65.0,1.1,19.8,370.5,775.87,596.76
2018,10,20,15,30,764.0,62.0,1.1,19.8,327.0,728.25,565.16
2018,10,20,15,45,728.0,57.5,1.15,19.05,281.0,669.94,526.77
2018,10,20,16,0,692.0,53.0,1.2,18.3,235.0,611.38,486.19
2018,10,20,16,15,623.5,48.0,1.2,17.4,187.0,529.29,425.19
2018,10,20,16,30,555.0,43.0,1.2,16.5,139.0,457.35,367.74
2018,10,20,16,45,452.5,34.5,1.25,15.6,96.5,358.6,284.52
2018,10,20,17,0,350.0,26.0,1.3,14.7,54.0,264.62,180.17
2018,10,20,17,15,190.0,15.0,1.35,14.2,28.5,112.87,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.7,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.35,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.5,2.0,1.82,0.0
2018,10,21,6,45,0.0,10.5,1.0,11.6,10.5,9.23,0.0
2018,10,21,7,0,0.0,19.0,1.0,11.7,19.0,16.73,8.14
2018,10,21,7,15,111.0,34.5,1.0,12.2,55.0,27.93,18.97
2018,10,21,7,30,222.0,50.0,1.0,12.7,91.0,37.57,27.94
2018,10,21,7,45,146.5,64.0,0.95,13.25,94.5,51.21,40.31
2018,10,21,8,0,71.0,78.0,0.9,13.8,98.0,70.61,52.26
2018,10,21,8,15,41.0,100.5,0.95,14.3,112.5,91.69,70.71
2018,10,21,8,30,11.0,123.0,1.0,14.8,127.0,108.59,85.94
2018,10,21,8,45,21.5,144.5,1.0,15.3,153.5,131.24,104.03
2018,10,21,9,0,32.0,166.0,1.0,15.8,180.0,156.48,124.13
2018,10,21,9,15,34.5,181.5,1.0,16.3,197.5,174.88,138.65
2018,10,21,9,30,37.0,197.0,1.0,16.8,215.0,193.79,153.41
2018,10,21,9,45,51.0,216.5,1.0,17.3,243.5,222.54,175.81
2018,10,21,10,0,65.0,236.0,1.0,17.8,272.0,253.19,199.44
2018,10,21,10,15,153.0,241.5,1.05,18.15,331.0,323.0,254.24
2018,10,21,10,30,241.0,247.0,1.1,18.5,390.0,403.36,316.05
2018,10,21,10,45,367.0,230.0,1.1,18.85,456.0,487.28,379.95
2018,10,21,11,0,493.0,213.0,1.1,19.2,522.0,591.59,456.8
2018,10,21,11,15,666.5,164.0,1.15,19.35,589.5,702.55,538.05
2018,10,21,11,30,840.0,115.0,1.2,19.5,657.0,812.17,613.78
2018,10,21,11,45,889.5,99.0,1.25,19.65,675.0,857.06,642.81
2018,10,21,12,0,939.0,83.0,1.3,19.8,693.0,907.27,675.92
2018,10,21,12,15,934.5,84.0,1.4,19.8,687.5,927.92,690.47
2018,10,21,12,30,930.0,85.0,1.5,19.8,682.0,944.73,702.98
2018,10,21,12,45,921.5,86.0,1.6,19.85,668.0,954.04,710.6
2018,10,21,13,0,913.0,87.0,1.7,19.9,654.0,959.39,715.85
2018,10,21,13,15,905.5,86.0,1.8,19.75,633.5,959.36,718.26
2018,10,21,13,30,898.0,85.0,1.9,19.6,613.0,955.48,718.29
2018,10,21,13,45,887.5,83.5,2.0,19.5,585.5,944.39,713.49
2018,10,21,14,0,877.0,82.0,2.1,19.4,558.0,929.65,706.32
2018,10,21,14,15,862.0,80.0,2.15,19.15,523.5,915.97,699.79
2018,10,21,14,30,847.0,78.0,2.2,18.9,489.0,889.57,684.48
2018,10,21,14,45,826.0,75.0,2.3,18.65,449.0,853.44,662.72
2018,10,21,15,0,805.0,72.0,2.4,18.4,409.0,814.73,638.68
2018,10,21,15,15,775.0,69.0,2.4,18.4,365.0,766.14,605.56
2018,10,21,15,30,745.0,66.0,2.4,18.4,321.0,716.07,570.55
2018,10,21,15,45,701.5,61.5,2.45,17.6,274.0,652.47,526.13
2018,10,21,16,0,658.0,57.0,2.5,16.8,227.0,595.0,484.27
2018,10,21,16,15,590.0,51.5,2.45,16.15,180.5,514.78,421.6
2018,10,21,16,30,522.0,46.0,2.4,15.5,134.0,438.05,357.44
2018,10,21,16,45,398.0,37.5,2.4,14.85,91.5,327.28,261.82
2018,10,21,17,0,274.0,29.0,2.4,14.2,49.0,219.74,141.71
2018,10,21,17,15,146.5,16.0,2.35,13.75,25.5,90.76,0.0
2018,10,21,17,30,19.0,3.0,2.3,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,2.25,12.85,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,22,6,15,4.5,1.0,1.45,8.7,1.0,0.0,0.0
2018,10,22,6,30,9.0,2.0,1.4,9.1,2.0,1.82,0.0
2018,10,22,6,45,9.0,5.0,1.35,9.5,5.5,4.55,0.0
2018,10,22,7,0,9.0,8.0,1.3,9.9,9.0,7.27,0.28
2018,10,22,7,15,4.5,13.5,1.25,10.55,14.0,12.1,5.07
2018,10,22,7,30,0.0,19.0,1.2,11.2,19.0,16.7,9.39
2018,10,22,7,45,0.0,26.5,1.2,11.8,26.5,23.32,15.46
2018,10,22,8,0,0.0,34.0,1.2,12.4,34.0,29.95,20.32
2018,10,22,8,15,0.0,49.0,1.2,12.9,49.0,43.23,31.72
2018,10,22,8,30,0.0,64.0,1.2,13.4,64.0,56.55,42.97
2018,10,22,8,45,0.0,84.5,1.15,13.85,84.5,74.55,58.02
2018,10,22,9,0,0.0,105.0,1.1,14.3,105.0,92.59,72.87
2018,10,22,9,15,0.0,109.5,1.15,14.7,109.5,96.81,76.05
2018,10,22,9,30,0.0,114.0,1.2,15.1,114.0,101.0,79.21
2018,10,22,9,45,1.0,133.0,1.25,15.45,133.5,118.68,93.48
2018,10,22,10,0,2.0,152.0,1.3,15.8,153.0,136.72,107.87
2018,10,22,10,15,5.5,172.0,1.4,16.0,175.0,157.55,124.52
2018,10,22,10,30,9.0,192.0,1.5,16.2,197.0,179.05,141.6
2018,10,22,10,45,15.5,209.5,1.55,16.4,219.0,200.92,158.93
2018,10,22,11,0,22.0,227.0,1.6,16.6,241.0,223.66,176.86
2018,10,22,11,15,38.5,249.5,1.65,16.7,274.0,270.47,213.91
2018,10,22,11,30,55.0,272.0,1.7,16.8,307.0,310.49,245.22
2018,10,22,11,45,145.0,270.0,1.75,16.85,363.5,400.11,316.64
2018,10,22,12,0,235.0,268.0,1.8,16.9,420.0,496.52,391.35
2018,10,22,12,15,509.0,198.0,1.8,16.85,523.5,685.39,536.5
2018,10,22,12,30,783.0,128.0,1.8,16.8,627.0,868.73,666.32
2018,10,22,12,45,860.5,102.0,1.85,16.7,640.5,924.31,703.46
2018,10,22,13,0,938.0,76.0,1.9,16.6,654.0,967.24,733.28
2018,10,22,13,15,932.0,74.5,1.95,16.45,633.5,967.95,735.1
2018,10,22,13,30,926.0,73.0,2.0,16.3,613.0,964.7,734.91
2018,10,22,13,45,916.5,71.5,2.0,16.15,585.5,954.3,729.46
2018,10,22,14,0,907.0,70.0,2.0,16.0,558.0,940.14,721.65
2018,10,22,14,15,893.0,68.5,2.0,15.8,524.0,918.23,708.75
2018,10,22,14,30,879.0,67.0,2.0,15.6,490.0,892.99,693.6
2018,10,22,14,45,860.0,65.0,2.0,15.35,450.5,859.57,672.71
2018,10,22,15,0,841.0,63.0,2.0,15.1,411.0,823.53,649.7
2018,10,22,15,15,813.0,60.0,2.0,15.1,366.5,784.43,623.4
2018,10,22,15,30,785.0,57.0,2.0,15.1,322.0,735.14,588.94
2018,10,22,15,45,744.5,53.5,1.95,14.5,275.5,674.21,545.55
2018,10,22,16,0,704.0,50.0,1.9,13.9,229.0,613.29,500.27
2018,10,22,16,15,640.5,45.0,1.85,13.4,181.5,534.73,438.69
2018,10,22,16,30,577.0,40.0,1.8,12.9,134.0,458.8,375.41
2018,10,22,16,45,400.5,32.0,1.75,12.45,87.0,321.81,257.63
2018,10,22,17,0,224.0,24.0,1.7,12.0,40.0,185.26,109.7
2018,10,22,17,15,120.5,13.0,1.65,11.6,20.5,74.27,0.0
2018,10,22,17,30,17.0,2.0,1.6,11.2,1.0,0.0,0.0
2018,10,22,17,45,8.5,1.0,1.6,10.85,0.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.95,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.2,1.0,0.0,0.0
2018,10,23,6,45,0.0,4.5,1.2,10.45,4.5,4.09,0.0
2018,10,23,7,0,0.0,8.0,1.2,10.7,8.0,7.02,0.0
2018,10,23,7,15,0.0,11.5,1.2,11.0,11.5,10.09,3.26
2018,10,23,7,30,0.0,15.0,1.2,11.3,15.0,13.18,6.2
2018,10,23,7,45,0.0,30.0,1.25,11.55,30.0,26.41,18.27
2018,10,23,8,0,0.0,45.0,1.3,11.8,45.0,39.69,28.8
2018,10,23,8,15,0.0,64.0,1.3,11.95,64.0,56.51,43.26
2018,10,23,8,30,0.0,83.0,1.3,12.1,83.0,72.95,57.21
2018,10,23,8,45,0.0,86.5,1.35,12.2,86.5,76.26,59.86
2018,10,23,9,0,0.0,90.0,1.4,12.3,90.0,79.51,62.43
2018,10,23,9,15,19.5,127.5,1.4,12.45,137.0,120.0,95.98
2018,10,23,9,30,39.0,165.0,1.4,12.6,184.0,165.89,133.64
2018,10,23,9,45,72.5,202.0,1.4,12.75,240.5,219.85,177.43
2018,10,23,10,0,106.0,239.0,1.4,12.9,297.0,278.52,224.41
2018,10,23,10,15,109.0,251.5,1.4,13.1,313.5,299.84,240.99
2018,10,23,10,30,112.0,264.0,1.4,13.3,330.0,321.44,257.79
2018,10,23,10,45,163.5,269.0,1.45,13.55,368.5,378.01,302.58
2018,10,23,11,0,215.0,274.0,1.5,13.8,407.0,430.41,343.52
2018,10,23,11,15,193.5,285.5,1.45,14.15,406.5,437.58,347.59
2018,10,23,11,30,172.0,297.0,1.4,14.5,406.0,442.92,350.43
2018,10,23,11,45,160.0,297.5,1.4,14.9,399.5,442.49,349.39
2018,10,23,12,0,148.0,298.0,1.4,15.3,393.0,440.78,347.42
2018,10,23,12,15,336.5,253.0,1.4,15.6,466.5,578.03,454.62
2018,10,23,12,30,525.0,208.0,1.4,15.9,540.0,723.41,562.21
2018,10,23,12,45,671.0,157.0,1.4,16.2,573.0,818.41,628.85
2018,10,23,13,0,817.0,106.0,1.4,16.5,606.0,898.94,682.55
2018,10,23,13,15,863.0,88.0,1.45,16.7,601.0,918.46,695.62
2018,10,23,13,30,909.0,70.0,1.5,16.9,596.0,943.0,712.96
2018,10,23,13,45,899.5,68.5,1.55,17.05,568.5,932.56,707.08
2018,10,23,14,0,890.0,67.0,1.6,17.2,541.0,918.43,699.24
2018,10,23,14,15,875.0,66.0,1.65,17.2,507.5,896.39,686.47
2018,10,23,14,30,860.0,65.0,1.7,17.2,474.0,871.15,671.51
2018,10,23,14,45,836.5,63.5,1.8,17.2,434.0,834.77,649.12
2018,10,23,15,0,813.0,62.0,1.9,17.2,394.0,804.62,630.73
2018,10,23,15,15,754.0,63.0,1.9,17.2,344.5,737.13,583.9
2018,10,23,15,30,695.0,64.0,1.9,17.2,295.0,669.58,535.98
2018,10,23,15,45,682.5,56.5,2.1,16.6,255.5,628.22,508.34
2018,10,23,16,0,670.0,49.0,2.3,16.0,216.0,585.21,477.26
2018,10,23,16,15,592.5,44.5,2.3,15.4,169.0,498.97,409.35
2018,10,23,16,30,515.0,40.0,2.3,14.8,122.0,423.71,345.82
2018,10,23,16,45,392.0,32.0,2.35,14.25,82.0,315.9,250.87
2018,10,23,17,0,269.0,24.0,2.4,13.7,42.0,207.9,107.92
2018,10,23,17,15,144.5,13.5,2.4,13.3,22.0,86.87,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,10.05,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.3,5.0,0.0,0.0
2018,10,24,6,45,189.5,16.0,1.0,10.6,29.0,14.55,0.0
2018,10,24,7,0,322.0,26.0,1.0,10.9,53.0,21.33,10.95
2018,10,24,7,15,432.5,34.0,1.05,11.55,95.0,27.11,18.14
2018,10,24,7,30,543.0,42.0,1.1,12.2,137.0,32.83,23.68
2018,10,24,7,45,412.5,59.5,1.15,12.9,144.0,47.8,37.26
2018,10,24,8,0,282.0,77.0,1.2,13.6,151.0,81.29,53.68
2018,10,24,8,15,317.5,95.5,1.2,14.35,193.5,122.71,84.4
2018,10,24,8,30,353.0,114.0,1.2,15.1,236.0,168.89,121.71
2018,10,24,8,45,537.0,98.0,1.2,15.85,310.5,230.03,167.43
2018,10,24,9,0,721.0,82.0,1.2,16.6,385.0,309.1,229.8
2018,10,24,9,15,788.5,73.5,1.3,17.0,432.5,372.57,283.58
2018,10,24,9,30,856.0,65.0,1.4,17.4,480.0,440.13,339.87
2018,10,24,9,45,871.5,65.5,1.5,17.8,512.0,496.19,386.45
2018,10,24,10,0,887.0,66.0,1.6,18.2,544.0,551.85,431.34
2018,10,24,10,15,895.0,67.0,1.7,18.4,569.0,602.97,471.85
2018,10,24,10,30,903.0,68.0,1.8,18.6,594.0,652.44,510.09
2018,10,24,10,45,908.5,69.0,1.9,18.85,612.0,698.32,544.63
2018,10,24,11,0,914.0,70.0,2.0,19.1,630.0,741.89,574.95
2018,10,24,11,15,917.0,70.5,2.1,19.25,640.5,780.46,601.77
2018,10,24,11,30,920.0,71.0,2.2,19.4,651.0,816.12,626.49
2018,10,24,11,45,920.0,71.5,2.3,19.6,654.0,846.24,647.21
2018,10,24,12,0,920.0,72.0,2.4,19.8,657.0,872.97,665.67
2018,10,24,12,15,918.5,72.0,2.45,19.75,652.5,894.31,680.74
2018,10,24,12,30,917.0,72.0,2.5,19.7,648.0,912.0,693.48
2018,10,24,12,45,815.5,104.5,2.55,19.65,609.0,882.84,674.28
2018,10,24,13,0,714.0,137.0,2.6,19.6,570.0,844.11,648.75
2018,10,24,13,15,524.0,187.0,2.65,19.4,499.5,725.01,565.06
2018,10,24,13,30,334.0,237.0,2.7,19.2,429.0,593.3,466.55
2018,10,24,13,45,364.0,219.0,2.7,19.0,419.0,602.35,476.34
2018,10,24,14,0,394.0,201.0,2.7,18.8,409.0,609.24,483.69
2018,10,24,14,15,585.5,141.5,2.65,18.65,428.5,737.38,582.4
2018,10,24,14,30,777.0,82.0,2.6,18.5,448.0,825.78,646.41
2018,10,24,14,45,797.0,71.0,2.6,18.3,419.0,816.89,641.27
2018,10,24,15,0,817.0,60.0,2.6,18.1,390.0,794.91,627.53
2018,10,24,15,15,789.0,57.0,2.6,18.1,347.0,756.51,601.17
2018,10,24,15,30,761.0,54.0,2.6,18.1,304.0,708.1,566.82
2018,10,24,15,45,719.5,50.5,2.6,17.65,258.5,647.45,523.01
2018,10,24,16,0,678.0,47.0,2.6,17.2,213.0,587.02,477.43
2018,10,24,16,15,513.0,48.0,2.6,16.6,158.0,452.67,371.55
2018,10,24,16,30,348.0,49.0,2.6,16.0,103.0,321.48,262.12
2018,10,24,16,45,224.5,35.5,2.6,15.4,65.5,215.38,168.99
2018,10,24,17,0,101.0,22.0,2.6,14.8,28.0,108.31,42.85
2018,10,24,17,15,50.5,11.0,2.65,14.4,14.0,35.98,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.2,10.4,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.8,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.05,11.15,30.0,14.55,0.0
2018,10,25,7,0,371.0,26.0,1.0,11.5,55.0,21.54,10.54
2018,10,25,7,15,328.0,40.5,0.95,12.25,79.5,32.97,23.1
2018,10,25,7,30,285.0,55.0,0.9,13.0,104.0,41.84,31.54
2018,10,25,7,45,471.5,54.5,0.9,13.8,164.5,43.8,33.55
2018,10,25,8,0,658.0,54.0,0.9,14.6,225.0,92.59,49.49
2018,10,25,8,15,721.0,54.0,0.8,15.25,273.5,144.75,84.46
2018,10,25,8,30,784.0,54.0,0.7,15.9,322.0,204.15,132.09
2018,10,25,8,45,809.5,57.0,0.65,16.55,364.5,265.44,185.38
2018,10,25,9,0,835.0,60.0,0.6,17.2,407.0,326.4,238.32
2018,10,25,9,15,854.0,61.0,0.5,17.85,444.5,384.62,287.73
2018,10,25,9,30,873.0,62.0,0.4,18.5,482.0,443.39,335.47
2018,10,25,9,45,887.0,63.0,0.35,19.15,514.0,499.99,379.84
2018,10,25,10,0,901.0,64.0,0.3,19.8,546.0,556.04,421.79
2018,10,25,10,15,909.5,65.5,0.35,20.25,571.5,608.56,460.93
2018,10,25,10,30,918.0,67.0,0.4,20.7,597.0,659.46,497.71
2018,10,25,10,45,925.0,67.5,0.4,21.15,616.0,706.38,529.9
2018,10,25,11,0,932.0,68.0,0.4,21.6,635.0,751.04,557.8
2018,10,25,11,15,935.5,69.0,0.5,21.8,646.5,791.13,584.53
2018,10,25,11,30,939.0,70.0,0.6,22.0,658.0,828.3,609.34
2018,10,25,11,45,939.5,70.5,0.7,22.25,661.0,859.34,630.03
2018,10,25,12,0,940.0,71.0,0.8,22.5,664.0,886.95,648.6
2018,10,25,12,15,938.0,71.0,0.95,22.55,659.0,908.25,664.59
2018,10,25,12,30,936.0,71.0,1.1,22.6,654.0,925.81,678.31
2018,10,25,12,45,931.5,70.5,1.25,22.65,641.0,936.69,687.83
2018,10,25,13,0,927.0,70.0,1.4,22.7,628.0,943.67,694.97
2018,10,25,13,15,919.5,69.0,1.5,22.55,607.5,943.37,697.3
2018,10,25,13,30,912.0,68.0,1.6,22.4,587.0,939.17,697.27
2018,10,25,13,45,902.0,66.5,1.75,22.3,559.5,928.22,693.37
2018,10,25,14,0,892.0,65.0,1.9,22.2,532.0,913.59,687.01
2018,10,25,14,15,877.0,63.5,2.0,21.9,498.0,890.88,675.08
2018,10,25,14,30,862.0,62.0,2.1,21.6,464.0,864.96,660.83
2018,10,25,14,45,842.0,59.5,2.15,21.35,425.0,830.31,639.67
2018,10,25,15,0,822.0,57.0,2.2,21.1,386.0,793.15,616.35
2018,10,25,15,15,793.5,54.5,2.2,21.1,343.0,746.77,584.88
2018,10,25,15,30,765.0,52.0,2.2,21.1,300.0,706.83,557.27
2018,10,25,15,45,723.0,48.5,2.35,20.15,254.5,645.81,515.63
2018,10,25,16,0,681.0,45.0,2.5,19.2,209.0,585.08,471.81
2018,10,25,16,15,615.5,40.0,2.55,18.45,163.5,506.8,410.78
2018,10,25,16,30,550.0,35.0,2.6,17.7,118.0,431.65,348.0
2018,10,25,16,45,424.5,28.0,2.6,16.95,78.0,321.51,249.64
2018,10,25,17,0,299.0,21.0,2.6,16.2,38.0,217.06,61.46
2018,10,25,17,15,149.5,10.5,2.6,15.75,19.0,86.17,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.0,1.0,1.6,12.4,1.0,0.0,0.0
2018,10,26,6,30,14.0,2.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,56.5,15.0,1.4,13.0,18.5,13.64,0.0
2018,10,26,7,0,99.0,28.0,1.3,13.3,35.0,22.58,10.49
2018,10,26,7,15,146.5,43.5,1.25,14.05,63.5,34.57,24.19
2018,10,26,7,30,194.0,59.0,1.2,14.8,92.0,46.28,35.12
2018,10,26,7,45,247.5,74.0,1.2,15.55,129.0,58.37,46.09
2018,10,26,8,0,301.0,89.0,1.2,16.3,166.0,91.83,61.34
2018,10,26,8,15,367.0,98.0,1.1,16.85,209.5,130.99,88.22
2018,10,26,8,30,433.0,107.0,1.0,17.4,253.0,178.11,124.72
2018,10,26,8,45,580.0,92.5,0.95,18.0,315.0,235.19,168.38
2018,10,26,9,0,727.0,78.0,0.9,18.6,377.0,307.54,225.94
2018,10,26,9,15,649.5,106.5,0.9,19.15,392.0,349.34,264.17
2018,10,26,9,30,572.0,135.0,0.9,19.7,407.0,383.1,293.9
2018,10,26,9,45,557.0,149.5,0.9,20.2,429.0,420.9,324.61
2018,10,26,10,0,542.0,164.0,0.9,20.7,451.0,459.7,354.68
2018,10,26,10,15,557.5,168.0,0.9,21.15,475.5,503.55,387.66
2018,10,26,10,30,573.0,172.0,0.9,21.6,500.0,547.43,419.71
2018,10,26,10,45,611.5,165.5,0.95,22.0,525.5,601.06,458.67
2018,10,26,11,0,650.0,159.0,1.0,22.4,551.0,651.33,494.53
2018,10,26,11,15,654.5,161.0,1.05,22.65,562.0,685.21,518.24
2018,10,26,11,30,659.0,163.0,1.1,22.9,573.0,717.11,540.42
2018,10,26,11,45,673.5,159.0,1.15,23.15,579.5,748.71,562.44
2018,10,26,12,0,688.0,155.0,1.2,23.4,586.0,778.36,582.18
2018,10,26,12,15,751.5,132.0,1.25,23.5,599.5,826.95,614.92
2018,10,26,12,30,815.0,109.0,1.3,23.6,613.0,869.62,643.3
2018,10,26,12,45,794.5,112.5,1.4,23.75,596.0,869.68,644.18
2018,10,26,13,0,774.0,116.0,1.5,23.9,579.0,865.85,643.07
2018,10,26,13,15,766.0,113.0,1.6,23.95,558.5,862.46,642.63
2018,10,26,13,30,758.0,110.0,1.7,24.0,538.0,855.62,639.95
2018,10,26,13,45,737.0,109.5,1.75,24.0,509.0,842.07,632.43
2018,10,26,14,0,716.0,109.0,1.8,24.0,480.0,820.14,619.32
2018,10,26,14,15,661.0,114.0,1.9,23.8,439.5,771.3,588.49
2018,10,26,14,30,606.0,119.0,2.0,23.6,399.0,720.4,555.68
2018,10,26,14,45,661.0,97.0,2.05,23.45,378.5,732.37,566.61
2018,10,26,15,0,716.0,75.0,2.1,23.3,358.0,732.89,568.86
2018,10,26,15,15,645.0,77.0,2.1,23.3,310.0,664.72,520.92
2018,10,26,15,30,574.0,79.0,2.1,23.3,262.0,592.62,469.19
2018,10,26,15,45,535.5,70.5,2.25,22.2,220.5,534.14,428.35
2018,10,26,16,0,497.0,62.0,2.4,21.1,179.0,476.3,385.5
2018,10,26,16,15,434.5,53.0,2.45,20.25,138.5,402.37,325.91
2018,10,26,16,30,372.0,44.0,2.5,19.4,98.0,332.07,266.31
2018,10,26,16,45,273.0,33.0,2.6,18.5,64.5,242.25,184.88
2018,10,26,17,0,174.0,22.0,2.7,17.6,31.0,146.78,12.97
2018,10,26,17,15,87.0,11.0,2.75,17.25,15.5,54.44,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,6,15,12.0,1.5,1.8,13.05,1.0,0.0,0.0
2018,10,27,6,30,24.0,3.0,1.8,13.3,2.0,0.0,0.0
2018,10,27,6,45,59.5,14.5,1.85,13.5,17.5,13.19,0.0
2018,10,27,7,0,95.0,26.0,1.9,13.7,33.0,21.04,8.51
2018,10,27,7,15,152.0,42.0,1.9,14.2,62.5,33.45,23.09
2018,10,27,7,30,209.0,58.0,1.9,14.7,92.0,45.58,34.46
2018,10,27,7,45,261.5,72.0,1.9,15.15,128.5,54.68,42.87
2018,10,27,8,0,314.0,86.0,1.9,15.6,165.0,90.16,59.74
2018,10,27,8,15,375.0,95.5,1.9,16.05,208.0,129.74,87.25
2018,10,27,8,30,436.0,105.0,1.9,16.5,251.0,176.67,124.21
2018,10,27,8,45,438.0,120.5,1.85,17.0,283.0,220.99,162.97
2018,10,27,9,0,440.0,136.0,1.8,17.5,315.0,265.39,201.68
2018,10,27,9,15,490.5,138.5,1.8,17.95,355.5,315.98,243.87
2018,10,27,9,30,541.0,141.0,1.8,18.4,396.0,371.36,289.33
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.0,417.64,327.02
2018,10,27,10,0,574.0,152.0,1.8,19.4,454.0,468.54,367.11
2018,10,27,10,15,563.5,164.5,1.85,19.75,472.5,502.89,394.01
2018,10,27,10,30,553.0,177.0,1.9,20.1,491.0,539.06,421.46
2018,10,27,10,45,577.5,175.0,1.9,20.4,512.5,581.81,453.51
2018,10,27,11,0,602.0,173.0,1.9,20.7,534.0,629.93,488.64
2018,10,27,11,15,579.0,185.0,1.95,20.8,537.0,646.38,500.46
2018,10,27,11,30,556.0,197.0,2.0,20.9,540.0,664.66,513.48
2018,10,27,11,45,612.0,178.5,2.05,21.0,558.0,717.47,552.57
2018,10,27,12,0,668.0,160.0,2.1,21.1,576.0,765.55,587.38
2018,10,27,12,15,656.5,162.5,2.2,21.05,568.5,777.08,595.98
2018,10,27,12,30,645.0,165.0,2.3,21.0,561.0,785.39,602.78
2018,10,27,12,45,667.0,153.5,2.35,21.0,556.0,805.39,617.45
2018,10,27,13,0,689.0,142.0,2.4,21.0,551.0,822.58,630.18
2018,10,27,13,15,667.5,143.0,2.45,20.85,528.0,811.27,623.56
2018,10,27,13,30,646.0,144.0,2.5,20.7,505.0,796.72,614.99
2018,10,27,13,45,532.5,167.0,2.55,20.55,455.0,712.38,556.25
2018,10,27,14,0,419.0,190.0,2.6,20.4,405.0,635.14,499.47
2018,10,27,14,15,454.0,168.0,2.55,20.2,387.5,639.16,505.34
2018,10,27,14,30,489.0,146.0,2.5,20.0,370.0,639.61,508.06
2018,10,27,14,45,507.5,128.5,2.5,19.75,343.5,627.38,501.06
2018,10,27,15,0,526.0,111.0,2.5,19.5,317.0,611.82,491.08
2018,10,27,15,15,523.0,97.5,2.5,19.5,282.5,587.58,473.83
2018,10,27,15,30,520.0,84.0,2.5,19.5,248.0,554.2,449.14
2018,10,27,15,45,478.0,75.0,2.4,18.8,207.5,494.24,403.75
2018,10,27,16,0,436.0,66.0,2.3,18.1,167.0,435.26,356.78
2018,10,27,16,15,380.0,55.0,2.2,17.65,128.5,365.93,299.1
2018,10,27,16,30,324.0,44.0,2.1,17.2,90.0,299.99,241.8
2018,10,27,16,45,233.5,32.0,2.05,16.7,58.5,216.17,163.56
2018,10,27,17,0,143.0,20.0,2.0,16.2,27.0,124.9,0.0
2018,10,27,17,15,71.5,10.0,2.0,15.85,13.5,45.5,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.0,1.5,1.15,13.0,1.0,0.0,0.0
2018,10,28,6,30,24.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,28,6,45,31.0,13.0,1.2,13.35,14.0,11.82,0.0
2018,10,28,7,0,38.0,23.0,1.2,13.5,26.0,19.33,6.38
2018,10,28,7,15,58.0,40.5,1.3,13.85,48.5,33.12,22.75
2018,10,28,7,30,78.0,58.0,1.4,14.2,71.0,46.61,35.39
2018,10,28,7,45,136.5,74.5,1.5,14.5,105.0,57.58,45.52
2018,10,28,8,0,195.0,91.0,1.6,14.8,139.0,86.76,61.33
2018,10,28,8,15,141.0,107.5,1.7,15.1,146.0,109.31,80.87
2018,10,28,8,30,87.0,124.0,1.8,15.4,153.0,124.07,95.64
2018,10,28,8,45,51.5,122.5,1.85,15.7,140.0,120.67,94.42
2018,10,28,9,0,16.0,121.0,1.9,16.0,127.0,111.54,87.88
2018,10,28,9,15,37.0,145.0,2.0,16.15,161.5,143.82,114.14
2018,10,28,9,30,58.0,169.0,2.1,16.3,196.0,177.93,141.82
2018,10,28,9,45,57.0,185.5,2.15,16.45,213.5,197.33,157.49
2018,10,28,10,0,56.0,202.0,2.2,16.6,231.0,216.9,173.14
2018,10,28,10,15,42.0,206.0,2.25,16.7,228.5,216.92,172.86
2018,10,28,10,30,28.0,210.0,2.3,16.8,226.0,215.49,171.32
2018,10,28,10,45,42.5,221.0,2.4,16.9,246.0,238.93,190.21
2018,10,28,11,0,57.0,232.0,2.5,17.0,266.0,263.77,210.11
2018,10,28,11,15,101.0,251.5,2.5,16.95,313.0,320.95,256.14
2018,10,28,11,30,145.0,271.0,2.5,16.9,360.0,394.19,313.8
2018,10,28,11,45,208.0,273.0,2.55,16.9,401.0,455.38,362.21
2018,10,28,12,0,271.0,275.0,2.6,16.9,442.0,534.03,423.03
2018,10,28,12,15,202.5,275.5,2.65,16.75,400.0,470.41,373.66
2018,10,28,12,30,134.0,276.0,2.7,16.6,358.0,417.75,332.32
2018,10,28,12,45,282.0,246.5,2.7,16.5,414.0,538.62,429.62
2018,10,28,13,0,430.0,217.0,2.7,16.4,470.0,662.8,525.85
2018,10,28,13,15,556.0,174.5,2.7,16.25,490.0,735.71,582.9
2018,10,28,13,30,682.0,132.0,2.7,16.1,510.0,814.5,640.79
2018,10,28,13,45,611.0,142.5,2.7,16.0,469.0,762.47,603.72
2018,10,28,14,0,540.0,153.0,2.7,15.9,428.0,700.72,560.06
2018,10,28,14,15,680.0,112.0,2.7,15.85,435.0,783.05,622.38
2018,10,28,14,30,820.0,71.0,2.7,15.8,442.0,842.72,666.39
2018,10,28,14,45,809.0,68.5,2.7,15.75,408.0,816.75,648.72
2018,10,28,15,0,798.0,66.0,2.7,15.7,374.0,787.92,629.48
2018,10,28,15,15,766.5,62.5,2.7,15.7,330.5,738.17,594.21
2018,10,28,15,30,735.0,59.0,2.7,15.7,287.0,687.13,557.1
2018,10,28,15,45,629.0,59.0,2.7,15.55,232.5,588.32,482.21
2018,10,28,16,0,523.0,59.0,2.7,15.4,178.0,489.42,404.41
2018,10,28,16,15,458.0,49.0,2.65,15.0,135.5,411.95,339.89
2018,10,28,16,30,393.0,39.0,2.6,14.6,93.0,338.54,275.37
2018,10,28,16,45,292.5,29.0,2.55,14.25,60.5,249.11,188.06
2018,10,28,17,0,192.0,19.0,2.5,13.9,28.0,148.66,0.0
2018,10,28,17,15,96.0,9.5,2.55,13.65,14.0,57.37,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,29.0,12.0,2.35,11.65,12.5,10.91,0.0
2018,10,29,7,0,31.0,21.0,2.3,11.7,23.0,17.76,4.28
2018,10,29,7,15,28.5,38.5,2.25,11.95,41.5,32.31,22.09
2018,10,29,7,30,26.0,56.0,2.2,12.2,60.0,46.17,35.23
2018,10,29,7,45,34.0,71.5,2.2,12.4,78.5,58.55,46.73
2018,10,29,8,0,42.0,87.0,2.2,12.6,97.0,75.59,57.81
2018,10,29,8,15,126.0,107.0,2.15,12.9,146.0,106.8,80.17
2018,10,29,8,30,210.0,127.0,2.1,13.2,195.0,150.4,113.4
2018,10,29,8,45,257.0,140.5,2.05,13.55,235.0,190.16,145.98
2018,10,29,9,0,304.0,154.0,2.0,13.9,275.0,235.45,183.67
2018,10,29,9,15,420.5,146.0,2.1,14.1,331.0,295.97,232.96
2018,10,29,9,30,537.0,138.0,2.2,14.3,387.0,365.62,290.15
2018,10,29,9,45,648.0,119.5,2.25,14.55,440.5,437.62,349.07
2018,10,29,10,0,759.0,101.0,2.3,14.8,494.0,514.91,411.5
2018,10,29,10,15,845.5,82.5,2.4,15.15,540.0,586.01,468.23
2018,10,29,10,30,932.0,64.0,2.5,15.5,586.0,658.87,525.31
2018,10,29,10,45,914.0,71.0,2.55,15.8,596.5,696.47,553.89
2018,10,29,11,0,896.0,78.0,2.6,16.1,607.0,729.88,577.62
2018,10,29,11,15,715.0,125.0,2.65,16.5,552.0,688.86,545.99
2018,10,29,11,30,534.0,172.0,2.7,16.9,497.0,618.77,491.43
2018,10,29,11,45,439.0,207.0,2.75,17.25,475.0,599.25,475.05
2018,10,29,12,0,344.0,242.0,2.8,17.6,453.0,558.41,442.34
