Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,12,15,571.5,178.0,2.85,17.75,525.0,710.85,560.92
2018,10,29,12,30,799.0,114.0,2.9,17.9,597.0,855.99,665.04
2018,10,29,12,45,835.5,100.5,3.0,18.05,596.5,887.36,686.59
2018,10,29,13,0,872.0,87.0,3.1,18.2,596.0,906.52,700.65
2018,10,29,13,15,663.0,138.0,3.2,18.2,517.5,798.44,625.22
2018,10,29,13,30,454.0,189.0,3.3,18.2,439.0,662.27,525.37
2018,10,29,13,45,629.5,137.0,3.4,18.2,465.5,771.75,610.55
2018,10,29,14,0,805.0,85.0,3.5,18.2,492.0,861.29,676.18
2018,10,29,14,15,833.5,73.5,3.55,18.1,470.5,866.01,680.77
2018,10,29,14,30,862.0,62.0,3.6,18.0,449.0,857.12,676.36
2018,10,29,14,45,840.5,60.0,3.7,17.95,410.0,822.12,653.17
2018,10,29,15,0,819.0,58.0,3.8,17.9,371.0,784.73,627.95
2018,10,29,15,15,788.5,55.5,3.8,17.9,328.0,745.17,599.92
2018,10,29,15,30,758.0,53.0,3.8,17.9,285.0,695.87,563.7
2018,10,29,15,45,711.5,49.5,3.85,17.3,239.5,632.07,516.35
2018,10,29,16,0,665.0,46.0,3.9,16.7,194.0,568.76,467.09
2018,10,29,16,15,586.5,40.5,3.9,15.95,148.5,481.97,396.57
2018,10,29,16,30,508.0,35.0,3.9,15.2,103.0,399.06,324.19
2018,10,29,16,45,349.5,26.5,3.9,14.45,64.5,280.18,208.22
2018,10,29,17,0,191.0,18.0,3.9,13.7,26.0,121.72,0.0
2018,10,29,17,15,95.5,9.0,3.95,13.4,13.0,8.19,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,30,6,45,167.0,11.5,3.35,9.7,22.0,10.46,0.0
2018,10,30,7,0,334.0,23.0,3.4,9.9,44.0,19.34,3.53
2018,10,30,7,15,464.5,30.0,3.45,10.4,86.0,26.57,17.15
2018,10,30,7,30,595.0,37.0,3.5,10.9,128.0,32.04,22.83
2018,10,30,7,45,651.5,41.5,3.55,11.4,172.5,34.99,25.82
2018,10,30,8,0,708.0,46.0,3.6,11.9,217.0,86.01,43.55
2018,10,30,8,15,756.0,49.0,3.55,12.6,264.0,141.42,81.48
2018,10,30,8,30,804.0,52.0,3.5,13.3,311.0,202.17,131.82
2018,10,30,8,45,831.0,54.5,3.45,14.0,353.5,263.88,187.2
2018,10,30,9,0,858.0,57.0,3.4,14.7,396.0,325.56,243.14
2018,10,30,9,15,877.5,58.5,3.35,15.25,434.0,385.26,296.97
2018,10,30,9,30,897.0,60.0,3.3,15.8,472.0,445.53,349.74
2018,10,30,9,45,909.5,61.0,3.25,16.4,503.5,502.22,397.95
2018,10,30,10,0,922.0,62.0,3.2,17.0,535.0,558.14,443.81
2018,10,30,10,15,931.0,63.0,3.2,17.45,560.5,611.0,486.14
2018,10,30,10,30,940.0,64.0,3.2,17.9,586.0,662.21,525.88
2018,10,30,10,45,946.5,64.5,3.15,18.3,604.5,709.31,561.33
2018,10,30,11,0,953.0,65.0,3.1,18.7,623.0,754.04,592.2
2018,10,30,11,15,956.5,65.0,3.1,19.0,633.5,793.38,619.06
2018,10,30,11,30,960.0,65.0,3.1,19.3,644.0,829.72,643.59
2018,10,30,11,45,961.0,65.0,3.15,19.6,647.0,860.85,664.63
2018,10,30,12,0,962.0,65.0,3.2,19.9,650.0,888.51,683.26
2018,10,30,12,15,957.0,66.0,3.2,20.05,644.0,908.64,696.77
2018,10,30,12,30,952.0,67.0,3.2,20.2,638.0,924.89,707.74
2018,10,30,12,45,927.5,72.0,3.2,20.35,619.0,924.77,707.56
2018,10,30,13,0,903.0,77.0,3.2,20.5,600.0,920.38,704.75
2018,10,30,13,15,914.0,71.5,3.2,20.55,585.5,931.18,712.92
2018,10,30,13,30,925.0,66.0,3.2,20.6,571.0,938.13,718.47
2018,10,30,13,45,892.0,68.5,3.25,20.6,536.0,911.41,701.36
2018,10,30,14,0,859.0,71.0,3.3,20.6,501.0,881.34,682.13
2018,10,30,14,15,826.5,74.0,3.4,20.45,465.5,858.46,668.56
2018,10,30,14,30,794.0,77.0,3.5,20.3,430.0,823.74,646.26
2018,10,30,14,45,757.0,73.0,3.55,20.15,385.5,773.78,612.3
2018,10,30,15,0,720.0,69.0,3.6,20.0,341.0,722.16,576.45
2018,10,30,15,15,743.0,60.5,3.6,20.0,312.0,712.82,570.84
2018,10,30,15,30,766.0,52.0,3.6,20.0,283.0,699.19,561.22
2018,10,30,15,45,717.5,48.0,3.7,19.0,237.0,633.1,513.27
2018,10,30,16,0,669.0,44.0,3.8,18.0,191.0,567.71,463.5
2018,10,30,16,15,557.5,40.5,3.8,17.0,143.0,460.8,377.68
2018,10,30,16,30,446.0,37.0,3.8,16.0,95.0,368.71,297.7
2018,10,30,16,45,332.0,27.5,3.85,15.0,60.5,268.48,194.19
2018,10,30,17,0,218.0,18.0,3.9,14.0,26.0,136.21,0.0
2018,10,30,17,15,109.0,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,9.5,8.5,2.25,11.05,9.0,7.73,0.0
2018,10,31,7,0,19.0,17.0,2.2,11.4,18.0,14.59,0.0
2018,10,31,7,15,9.5,31.0,2.15,12.05,31.5,26.64,16.95
2018,10,31,7,30,0.0,45.0,2.1,12.7,45.0,38.66,28.44
2018,10,31,7,45,2.0,61.5,2.1,13.35,62.0,52.27,40.92
2018,10,31,8,0,4.0,78.0,2.1,14.0,79.0,66.95,51.47
2018,10,31,8,15,78.5,98.5,2.1,14.55,123.5,93.81,70.84
2018,10,31,8,30,153.0,119.0,2.1,15.1,168.0,132.21,99.85
2018,10,31,8,45,237.5,131.0,2.05,15.7,218.5,176.7,134.43
2018,10,31,9,0,322.0,143.0,2.0,16.3,269.0,230.69,177.76
2018,10,31,9,15,368.5,153.0,2.0,16.95,310.5,282.38,220.33
2018,10,31,9,30,415.0,163.0,2.0,17.6,352.0,336.07,264.05
2018,10,31,9,45,446.5,168.5,2.0,18.25,384.5,382.89,301.83
2018,10,31,10,0,478.0,174.0,2.0,18.9,417.0,432.08,340.62
2018,10,31,10,15,502.0,176.5,2.0,19.4,443.0,476.08,374.83
2018,10,31,10,30,526.0,179.0,2.0,19.9,469.0,521.0,408.97
2018,10,31,10,45,536.5,181.5,2.0,20.4,485.5,557.54,436.07
2018,10,31,11,0,547.0,184.0,2.0,20.9,502.0,593.29,462.06
2018,10,31,11,15,529.5,194.0,1.95,21.25,506.5,615.08,476.97
2018,10,31,11,30,512.0,204.0,1.9,21.6,511.0,633.98,489.54
2018,10,31,11,45,534.5,197.5,1.85,21.95,519.0,664.76,511.34
2018,10,31,12,0,557.0,191.0,1.8,22.3,527.0,694.46,532.01
2018,10,31,12,15,568.0,185.5,1.8,22.35,526.0,714.06,546.2
2018,10,31,12,30,579.0,180.0,1.8,22.4,525.0,731.59,559.02
2018,10,31,12,45,552.5,184.5,1.85,22.5,508.0,724.96,554.43
2018,10,31,13,0,526.0,189.0,1.9,22.6,491.0,715.34,547.99
2018,10,31,13,15,471.5,197.0,2.05,22.6,461.0,681.54,524.73
2018,10,31,13,30,417.0,205.0,2.2,22.6,431.0,645.07,499.27
2018,10,31,13,45,357.5,205.0,2.3,22.65,392.0,575.96,449.68
2018,10,31,14,0,298.0,205.0,2.4,22.7,353.0,523.64,411.19
2018,10,31,14,15,256.0,195.5,2.45,22.55,316.5,474.83,375.25
2018,10,31,14,30,214.0,186.0,2.5,22.4,280.0,408.92,325.77
2018,10,31,14,45,267.0,162.0,2.55,22.3,268.5,440.49,352.67
2018,10,31,15,0,320.0,138.0,2.6,22.2,257.0,451.29,363.32
2018,10,31,15,15,385.5,112.5,2.6,22.2,239.0,483.76,390.02
2018,10,31,15,30,451.0,87.0,2.6,22.2,221.0,492.83,398.44
2018,10,31,15,45,396.5,78.5,2.7,21.2,182.0,428.01,348.37
2018,10,31,16,0,342.0,70.0,2.8,20.2,143.0,365.83,298.55
2018,10,31,16,15,259.0,57.5,2.85,19.5,105.0,281.89,228.55
2018,10,31,16,30,176.0,45.0,2.9,18.8,67.0,190.71,150.87
2018,10,31,16,45,116.0,29.5,3.0,18.1,41.5,127.35,85.89
2018,10,31,17,0,56.0,14.0,3.1,17.4,16.0,43.41,0.0
2018,10,31,17,15,28.0,7.0,3.1,17.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.35,12.5,9.1,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.6,25.0,15.75,0.0
2018,11,1,7,15,243.5,32.5,0.9,15.3,63.0,25.39,15.5
2018,11,1,7,30,387.0,45.0,0.9,16.0,101.0,36.25,25.93
2018,11,1,7,45,444.0,52.0,0.9,16.75,138.5,40.56,30.1
2018,11,1,8,0,501.0,59.0,0.9,17.5,176.0,80.12,45.0
2018,11,1,8,15,474.0,77.5,0.8,18.1,206.0,127.46,80.25
2018,11,1,8,30,447.0,96.0,0.7,18.7,236.0,168.99,115.78
2018,11,1,8,45,491.0,102.5,0.65,19.3,276.0,216.17,154.67
2018,11,1,9,0,535.0,109.0,0.6,19.9,316.0,270.87,199.89
2018,11,1,9,15,522.0,124.5,0.55,20.45,343.0,311.83,234.98
2018,11,1,9,30,509.0,140.0,0.5,21.0,370.0,353.68,269.33
2018,11,1,9,45,570.0,135.0,0.4,21.5,409.0,412.73,314.53
2018,11,1,10,0,631.0,130.0,0.3,22.0,448.0,473.29,359.35
2018,11,1,10,15,609.0,143.5,0.35,22.3,463.0,508.72,385.98
2018,11,1,10,30,587.0,157.0,0.4,22.6,478.0,540.58,409.43
2018,11,1,10,45,623.5,151.5,0.45,22.85,502.5,589.07,444.78
2018,11,1,11,0,660.0,146.0,0.5,23.1,527.0,638.32,479.83
2018,11,1,11,15,734.0,125.0,0.65,23.2,556.0,698.96,524.44
2018,11,1,11,30,808.0,104.0,0.8,23.3,585.0,758.21,565.65
2018,11,1,11,45,843.0,93.5,0.9,23.4,597.0,801.37,594.78
2018,11,1,12,0,878.0,83.0,1.0,23.5,609.0,835.76,618.2
2018,11,1,12,15,823.5,99.5,1.1,23.5,590.0,837.75,620.63
2018,11,1,12,30,769.0,116.0,1.2,23.5,571.0,826.69,614.87
2018,11,1,12,45,780.0,110.0,1.25,23.5,563.0,843.42,627.21
2018,11,1,13,0,791.0,104.0,1.3,23.5,555.0,856.97,637.24
2018,11,1,13,15,727.5,117.5,1.35,23.45,521.5,828.15,619.3
2018,11,1,13,30,664.0,131.0,1.4,23.4,488.0,790.78,595.89
2018,11,1,13,45,703.5,112.0,1.5,23.3,473.0,804.91,608.21
2018,11,1,14,0,743.0,93.0,1.6,23.2,458.0,809.51,613.61
2018,11,1,14,15,742.0,86.0,1.6,23.0,430.0,794.36,604.85
2018,11,1,14,30,741.0,79.0,1.6,22.8,402.0,775.97,594.02
2018,11,1,14,45,749.0,70.5,1.65,22.6,371.5,760.25,585.45
2018,11,1,15,0,757.0,62.0,1.7,22.4,341.0,740.95,574.08
2018,11,1,15,15,744.5,58.0,1.7,22.4,305.0,707.47,551.34
2018,11,1,15,30,732.0,54.0,1.7,22.4,269.0,671.81,526.32
2018,11,1,15,45,582.5,58.0,1.75,21.3,211.0,546.85,436.24
2018,11,1,16,0,433.0,62.0,1.8,20.2,153.0,423.55,342.04
2018,11,1,16,15,329.5,51.5,1.8,19.35,111.0,320.68,258.67
2018,11,1,16,30,226.0,41.0,1.8,18.5,69.0,230.37,181.63
2018,11,1,16,45,169.0,27.5,1.85,17.7,43.0,166.8,109.02
2018,11,1,17,0,112.0,14.0,1.9,16.9,17.0,73.9,0.0
2018,11,1,17,15,56.0,7.0,1.9,16.65,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,129.0,10.5,2.85,12.45,17.0,9.55,0.0
2018,11,2,7,0,258.0,21.0,2.8,12.5,34.0,17.77,0.0
2018,11,2,7,15,410.0,28.0,2.75,13.15,74.5,22.78,13.26
2018,11,2,7,30,562.0,35.0,2.7,13.8,115.0,30.41,20.98
2018,11,2,7,45,632.0,39.5,2.65,14.45,160.0,33.43,24.02
2018,11,2,8,0,702.0,44.0,2.6,15.1,205.0,81.65,40.19
2018,11,2,8,15,688.5,53.5,2.5,15.65,238.5,134.66,77.87
2018,11,2,8,30,675.0,63.0,2.4,16.2,272.0,185.66,121.71
2018,11,2,8,45,588.5,89.0,2.35,16.75,289.5,229.88,165.16
2018,11,2,9,0,502.0,115.0,2.3,17.3,307.0,262.71,198.31
2018,11,2,9,15,611.5,105.5,2.35,17.85,362.5,329.08,252.9
2018,11,2,9,30,721.0,96.0,2.4,18.4,418.0,403.19,313.5
2018,11,2,9,45,789.0,85.5,2.45,19.0,461.0,466.95,365.69
2018,11,2,10,0,857.0,75.0,2.5,19.6,504.0,533.06,418.63
2018,11,2,10,15,866.5,77.5,2.6,20.05,529.5,584.61,459.52
2018,11,2,10,30,876.0,80.0,2.7,20.5,555.0,634.77,498.29
2018,11,2,10,45,891.5,79.0,2.8,21.0,576.0,683.48,535.01
2018,11,2,11,0,907.0,78.0,2.9,21.5,597.0,730.69,568.9
2018,11,2,11,15,845.5,96.5,3.0,21.75,587.5,746.28,579.25
2018,11,2,11,30,784.0,115.0,3.1,22.0,578.0,749.92,581.37
2018,11,2,11,45,714.5,137.5,3.25,22.25,561.0,749.18,580.79
2018,11,2,12,0,645.0,160.0,3.4,22.5,544.0,738.19,572.87
2018,11,2,12,15,635.0,160.5,3.45,22.55,536.0,748.24,580.49
2018,11,2,12,30,625.0,161.0,3.5,22.6,528.0,755.21,585.78
2018,11,2,12,45,738.0,124.0,3.6,22.65,548.5,825.8,636.77
2018,11,2,13,0,851.0,87.0,3.7,22.7,569.0,888.59,681.36
2018,11,2,13,15,881.5,77.5,3.75,22.6,561.5,903.11,692.33
2018,11,2,13,30,912.0,68.0,3.8,22.5,554.0,922.55,707.28
2018,11,2,13,45,884.5,69.0,3.8,22.35,521.0,899.15,692.32
2018,11,2,14,0,857.0,70.0,3.8,22.2,488.0,872.4,675.3
2018,11,2,14,15,789.5,77.0,3.8,22.1,441.5,823.72,642.42
2018,11,2,14,30,722.0,84.0,3.8,22.0,395.0,768.86,604.7
2018,11,2,14,45,739.0,73.5,3.85,21.9,367.0,753.79,595.77
2018,11,2,15,0,756.0,63.0,3.9,21.8,339.0,739.79,587.16
2018,11,2,15,15,720.5,59.5,3.9,21.8,297.0,688.32,549.89
2018,11,2,15,30,685.0,56.0,3.9,21.8,255.0,635.95,511.04
2018,11,2,15,45,571.5,56.0,3.9,20.7,203.0,534.73,434.97
2018,11,2,16,0,458.0,56.0,3.9,19.6,151.0,433.74,355.27
2018,11,2,16,15,468.5,44.5,4.05,18.65,120.5,409.08,333.11
2018,11,2,16,30,479.0,33.0,4.2,17.7,90.0,382.55,304.28
2018,11,2,16,45,323.0,23.5,4.35,16.75,54.5,251.59,158.89
2018,11,2,17,0,167.0,14.0,4.5,15.8,19.0,103.66,0.0
2018,11,2,17,15,83.5,7.0,4.5,15.6,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,142.5,10.0,1.2,12.05,17.0,9.1,0.0
2018,11,3,7,0,285.0,20.0,1.2,12.3,34.0,16.96,0.0
2018,11,3,7,15,437.0,26.0,1.2,13.1,74.0,23.05,13.28
2018,11,3,7,30,589.0,32.0,1.2,13.9,114.0,27.73,18.61
2018,11,3,7,45,657.0,36.5,1.25,14.65,159.0,30.89,21.76
2018,11,3,8,0,725.0,41.0,1.3,15.4,204.0,79.56,37.87
2018,11,3,8,15,767.0,44.0,1.35,16.0,249.5,137.01,76.19
2018,11,3,8,30,809.0,47.0,1.4,16.6,295.0,196.43,124.34
2018,11,3,8,45,821.0,51.5,1.45,17.2,333.5,254.08,175.7
2018,11,3,9,0,833.0,56.0,1.5,17.8,372.0,312.09,227.85
2018,11,3,9,15,848.5,59.5,1.6,18.45,409.0,370.51,279.38
2018,11,3,9,30,864.0,63.0,1.7,19.1,446.0,429.18,329.62
2018,11,3,9,45,896.0,61.0,1.75,19.75,482.5,489.85,379.52
2018,11,3,10,0,928.0,59.0,1.8,20.4,519.0,551.68,428.64
2018,11,3,10,15,933.5,61.0,1.8,20.85,543.5,603.54,468.88
2018,11,3,10,30,939.0,63.0,1.8,21.3,568.0,653.47,506.37
2018,11,3,10,45,898.5,76.0,1.85,21.8,572.5,683.08,527.94
2018,11,3,11,0,858.0,89.0,1.9,22.3,577.0,711.29,547.65
2018,11,3,11,15,753.5,121.0,1.95,22.6,555.0,706.05,542.75
2018,11,3,11,30,649.0,153.0,2.0,22.9,533.0,688.79,529.11
2018,11,3,11,45,570.0,180.5,2.0,23.15,515.5,671.72,515.68
2018,11,3,12,0,491.0,208.0,2.0,23.4,498.0,655.05,502.09
2018,11,3,12,15,554.5,184.0,2.05,23.5,509.0,697.48,534.45
2018,11,3,12,30,618.0,160.0,2.1,23.6,520.0,746.64,570.41
2018,11,3,12,45,690.5,136.5,2.1,23.7,531.0,796.75,604.97
2018,11,3,13,0,763.0,113.0,2.1,23.8,542.0,843.82,637.12
2018,11,3,13,15,692.5,127.0,2.15,23.7,506.0,804.74,611.22
2018,11,3,13,30,622.0,141.0,2.2,23.6,470.0,761.17,582.69
2018,11,3,13,45,662.5,123.0,2.25,23.45,457.5,778.03,596.53
2018,11,3,14,0,703.0,105.0,2.3,23.3,445.0,790.64,607.01
2018,11,3,14,15,763.5,85.5,2.35,23.1,431.5,809.45,622.13
2018,11,3,14,30,824.0,66.0,2.4,22.9,418.0,828.41,637.4
2018,11,3,14,45,639.0,82.5,2.5,22.75,340.5,683.15,535.85
2018,11,3,15,0,454.0,99.0,2.6,22.6,263.0,528.82,423.63
2018,11,3,15,15,612.0,74.5,2.6,22.6,266.5,623.71,496.74
2018,11,3,15,30,770.0,50.0,2.6,22.6,270.0,693.12,547.48
2018,11,3,15,45,724.5,47.0,2.75,21.3,226.0,631.05,503.42
2018,11,3,16,0,679.0,44.0,2.9,20.0,182.0,569.21,457.49
2018,11,3,16,15,590.5,38.5,2.95,19.35,136.5,475.95,382.53
2018,11,3,16,30,502.0,33.0,3.0,18.7,91.0,386.74,303.8
2018,11,3,16,45,319.0,23.5,3.05,18.0,54.0,246.85,143.33
2018,11,3,17,0,136.0,14.0,3.1,17.3,17.0,86.56,0.0
2018,11,3,17,15,68.0,7.0,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,4,6,45,56.5,8.5,3.65,9.7,11.0,7.73,0.0
2018,11,4,7,0,113.0,17.0,3.6,9.8,22.0,13.44,0.0
2018,11,4,7,15,170.5,31.5,3.55,10.55,49.5,24.61,14.39
2018,11,4,7,30,228.0,46.0,3.5,11.3,77.0,35.42,25.48
2018,11,4,7,45,304.5,57.0,3.4,12.05,114.5,43.29,32.98
2018,11,4,8,0,381.0,68.0,3.3,12.8,152.0,77.54,48.19
2018,11,4,8,15,412.5,80.0,3.25,13.35,189.0,118.6,77.35
2018,11,4,8,30,444.0,92.0,3.2,13.9,226.0,163.44,114.11
2018,11,4,8,45,477.5,100.5,3.1,14.45,263.5,209.29,153.71
2018,11,4,9,0,511.0,109.0,3.0,15.0,301.0,258.64,196.86
2018,11,4,9,15,659.0,93.0,2.9,15.65,366.0,332.48,257.38
2018,11,4,9,30,807.0,77.0,2.8,16.3,431.0,418.51,327.74
2018,11,4,9,45,868.0,72.0,2.75,16.95,477.5,487.48,384.59
2018,11,4,10,0,929.0,67.0,2.7,17.6,524.0,559.04,441.9
2018,11,4,10,15,918.5,72.0,2.7,18.1,543.0,605.13,478.64
2018,11,4,10,30,908.0,77.0,2.7,18.6,562.0,647.87,511.68
2018,11,4,10,45,852.5,90.0,2.7,19.15,557.0,670.15,527.99
2018,11,4,11,0,797.0,103.0,2.7,19.7,552.0,682.21,536.24
2018,11,4,11,15,841.5,94.0,2.85,20.0,576.0,737.08,576.48
2018,11,4,11,30,886.0,85.0,3.0,20.3,600.0,785.76,610.82
2018,11,4,11,45,921.5,78.5,3.15,20.6,616.5,834.83,645.22
2018,11,4,12,0,957.0,72.0,3.3,20.9,633.0,882.23,678.22
2018,11,4,12,15,922.5,77.0,3.5,20.95,614.0,882.05,678.91
2018,11,4,12,30,888.0,82.0,3.7,21.0,595.0,876.99,676.63
2018,11,4,12,45,877.0,80.5,3.85,21.0,578.5,880.2,680.19
2018,11,4,13,0,866.0,79.0,4.0,21.0,562.0,879.59,681.11
2018,11,4,13,15,849.5,80.0,4.15,20.9,540.0,873.44,678.53
2018,11,4,13,30,833.0,81.0,4.3,20.8,518.0,872.66,679.91
2018,11,4,13,45,829.0,77.5,4.4,20.7,493.5,865.12,676.33
2018,11,4,14,0,825.0,74.0,4.5,20.6,469.0,854.07,670.62
2018,11,4,14,15,790.0,74.5,4.55,20.4,431.5,817.38,646.21
2018,11,4,14,30,755.0,75.0,4.6,20.2,394.0,778.14,619.72
2018,11,4,14,45,718.0,72.5,4.65,19.95,353.5,731.27,587.15
2018,11,4,15,0,681.0,70.0,4.7,19.7,313.0,687.84,556.47
2018,11,4,15,15,666.0,62.5,4.7,19.7,276.0,644.97,524.64
2018,11,4,15,30,651.0,55.0,4.7,19.7,239.0,605.28,494.28
2018,11,4,15,45,586.0,52.0,4.7,18.7,196.0,537.9,442.63
2018,11,4,16,0,521.0,49.0,4.7,17.7,153.0,468.1,386.64
2018,11,4,16,15,415.0,43.0,4.7,17.05,112.0,369.54,302.96
2018,11,4,16,30,309.0,37.0,4.7,16.4,71.0,277.41,220.16
2018,11,4,16,45,195.5,24.0,4.7,15.8,42.0,172.33,90.17
2018,11,4,17,0,82.0,11.0,4.7,15.2,13.0,54.39,0.0
2018,11,4,17,15,41.0,5.5,4.65,14.85,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,5,6,45,125.5,9.0,3.65,10.1,14.0,8.19,0.0
2018,11,5,7,0,251.0,18.0,3.7,10.2,28.0,16.37,0.0
2018,11,5,7,15,401.5,25.0,3.65,10.6,66.0,22.25,12.12
2018,11,5,7,30,552.0,32.0,3.6,11.0,104.0,27.87,18.83
2018,11,5,7,45,624.5,35.5,3.6,11.45,147.5,30.07,21.24
2018,11,5,8,0,697.0,39.0,3.6,11.9,191.0,74.37,35.49
2018,11,5,8,15,742.0,42.0,3.5,12.55,235.5,130.14,72.82
2018,11,5,8,30,787.0,45.0,3.4,13.2,280.0,188.28,120.53
2018,11,5,8,45,816.5,47.0,3.3,13.9,321.5,246.22,172.47
2018,11,5,9,0,846.0,49.0,3.2,14.6,363.0,306.48,227.23
2018,11,5,9,15,862.0,52.5,3.15,15.25,400.0,365.5,280.68
2018,11,5,9,30,878.0,56.0,3.1,15.9,437.0,424.82,332.85
2018,11,5,9,45,888.0,59.5,3.0,16.55,469.0,481.36,380.99
2018,11,5,10,0,898.0,63.0,2.9,17.2,501.0,537.01,426.58
2018,11,5,10,15,908.0,64.5,2.85,17.65,526.5,589.35,468.48
2018,11,5,10,30,918.0,66.0,2.8,18.1,552.0,640.22,507.88
2018,11,5,10,45,925.0,66.0,2.8,18.55,570.0,685.74,542.38
2018,11,5,11,0,932.0,66.0,2.8,19.0,588.0,729.0,573.17
2018,11,5,11,15,935.5,67.0,2.8,19.3,599.0,768.39,600.16
2018,11,5,11,30,939.0,68.0,2.8,19.6,610.0,804.9,624.88
2018,11,5,11,45,940.5,68.5,2.8,19.9,613.5,836.18,645.76
2018,11,5,12,0,942.0,69.0,2.8,20.2,617.0,864.14,664.29
2018,11,5,12,15,939.5,69.0,2.9,20.3,612.0,884.67,678.91
2018,11,5,12,30,937.0,69.0,3.0,20.4,607.0,901.49,691.15
2018,11,5,12,45,931.5,69.5,3.05,20.5,594.5,912.54,699.21
2018,11,5,13,0,926.0,70.0,3.1,20.6,582.0,919.77,704.83
2018,11,5,13,15,918.5,69.0,3.2,20.6,562.0,919.48,706.08
2018,11,5,13,30,911.0,68.0,3.3,20.6,542.0,915.39,704.88
2018,11,5,13,45,900.5,67.0,3.4,20.55,515.5,904.88,699.48
2018,11,5,14,0,890.0,66.0,3.5,20.5,489.0,890.8,691.66
2018,11,5,14,15,873.5,64.5,3.6,20.35,455.5,867.34,677.45
2018,11,5,14,30,857.0,63.0,3.7,20.2,422.0,840.8,660.9
2018,11,5,14,45,834.0,61.0,3.8,20.0,383.5,813.6,643.72
2018,11,5,15,0,811.0,59.0,3.9,19.8,345.0,775.34,617.94
2018,11,5,15,15,777.0,55.5,3.9,19.8,302.0,724.07,580.86
2018,11,5,15,30,743.0,52.0,3.9,19.8,259.0,671.66,541.77
2018,11,5,15,45,690.0,48.0,4.0,18.5,214.0,603.69,491.8
2018,11,5,16,0,637.0,44.0,4.1,17.2,169.0,536.59,439.56
2018,11,5,16,15,547.0,38.5,4.2,16.25,125.5,444.13,363.04
2018,11,5,16,30,457.0,33.0,4.3,15.3,82.0,366.26,289.86
2018,11,5,16,45,296.0,23.0,4.35,14.4,49.0,228.31,104.98
2018,11,5,17,0,135.0,13.0,4.4,13.5,16.0,84.71,0.0
2018,11,5,17,15,67.5,6.5,4.4,13.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,6,6,45,123.0,9.0,1.25,8.55,13.5,0.0,0.0
2018,11,6,7,0,246.0,18.0,1.2,8.7,27.0,16.37,0.0
2018,11,6,7,15,401.5,25.5,1.15,9.5,65.5,22.92,12.31
2018,11,6,7,30,557.0,33.0,1.1,10.3,104.0,28.98,19.85
2018,11,6,7,45,631.0,38.0,1.1,11.05,149.0,32.49,23.47
2018,11,6,8,0,705.0,43.0,1.1,11.8,194.0,77.61,38.33
2018,11,6,8,15,750.5,46.5,1.0,12.4,239.0,132.1,73.95
2018,11,6,8,30,796.0,50.0,0.9,13.0,284.0,191.59,122.07
2018,11,6,8,45,826.0,52.5,0.8,13.6,326.5,252.51,175.44
2018,11,6,9,0,856.0,55.0,0.7,14.2,369.0,314.03,229.72
2018,11,6,9,15,876.5,56.5,0.65,14.95,406.5,373.25,281.33
2018,11,6,9,30,897.0,58.0,0.6,15.7,444.0,433.15,331.61
2018,11,6,9,45,911.0,59.5,0.55,16.45,476.0,490.41,377.82
2018,11,6,10,0,925.0,61.0,0.5,17.2,508.0,547.08,421.48
2018,11,6,10,15,935.0,62.0,0.5,17.75,534.0,600.08,461.46
2018,11,6,10,30,945.0,63.0,0.5,18.3,560.0,651.53,498.85
2018,11,6,10,45,951.5,63.5,0.5,18.8,578.0,698.33,531.83
2018,11,6,11,0,958.0,64.0,0.5,19.3,596.0,742.77,561.01
2018,11,6,11,15,960.0,64.5,0.55,19.65,606.0,781.37,586.06
2018,11,6,11,30,962.0,65.0,0.6,20.0,616.0,816.88,608.96
2018,11,6,11,45,962.5,65.5,0.65,20.3,619.0,847.98,629.0
2018,11,6,12,0,963.0,66.0,0.7,20.6,622.0,875.62,646.81
2018,11,6,12,15,960.5,66.0,0.8,20.75,617.0,896.56,661.64
2018,11,6,12,30,958.0,66.0,0.9,20.9,612.0,913.72,674.22
2018,11,6,12,45,952.5,66.0,1.0,21.0,599.0,924.42,682.91
2018,11,6,13,0,947.0,66.0,1.1,21.1,586.0,931.2,689.25
2018,11,6,13,15,940.0,65.0,1.2,21.05,565.5,931.45,691.89
2018,11,6,13,30,933.0,64.0,1.3,21.0,545.0,927.83,692.15
2018,11,6,13,45,922.5,62.0,1.35,21.0,517.5,915.93,686.16
2018,11,6,14,0,912.0,60.0,1.4,21.0,490.0,900.33,677.85
2018,11,6,14,15,896.0,59.0,1.45,20.85,456.5,877.73,665.21
2018,11,6,14,30,880.0,58.0,1.5,20.7,423.0,851.99,650.31
2018,11,6,14,45,857.5,56.0,1.55,20.5,384.5,816.42,628.43
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,778.5,604.38
2018,11,6,15,15,802.0,51.5,1.6,20.3,303.0,737.13,576.09
2018,11,6,15,30,769.0,49.0,1.6,20.3,260.0,686.35,539.91
2018,11,6,15,45,715.5,45.5,1.85,18.95,214.5,618.11,493.33
2018,11,6,16,0,662.0,42.0,2.1,17.6,169.0,550.72,443.65
2018,11,6,16,15,573.0,36.0,2.2,16.75,125.0,457.98,368.82
2018,11,6,16,30,484.0,30.0,2.3,15.9,81.0,369.7,287.99
2018,11,6,16,45,306.5,20.5,2.4,15.05,47.0,230.28,84.31
2018,11,6,17,0,129.0,11.0,2.5,14.2,13.0,79.47,0.0
2018,11,6,17,15,64.5,5.5,2.6,13.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,94.0,8.5,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,188.0,17.0,0.8,10.3,23.0,15.46,0.0
2018,11,7,7,15,355.5,25.0,0.85,10.85,60.5,20.57,9.89
2018,11,7,7,30,523.0,33.0,0.9,11.4,98.0,29.04,19.74
2018,11,7,7,45,599.5,38.0,0.9,11.9,141.5,32.51,23.37
2018,11,7,8,0,676.0,43.0,0.9,12.4,185.0,75.07,37.32
2018,11,7,8,15,722.5,46.5,0.9,12.95,229.0,127.76,71.42
2018,11,7,8,30,769.0,50.0,0.9,13.5,273.0,185.6,117.97
2018,11,7,8,45,800.0,52.5,0.9,14.05,315.0,243.61,168.9
2018,11,7,9,0,831.0,55.0,0.9,14.6,357.0,305.18,223.47
2018,11,7,9,15,852.0,57.0,0.85,15.1,394.0,363.57,274.84
2018,11,7,9,30,873.0,59.0,0.8,15.6,431.0,422.74,325.19
2018,11,7,9,45,887.0,60.5,0.75,16.15,462.5,478.66,371.13
2018,11,7,10,0,901.0,62.0,0.7,16.7,494.0,534.04,414.71
2018,11,7,10,15,911.5,63.0,0.7,17.2,519.5,586.09,454.63
2018,11,7,10,30,922.0,64.0,0.7,17.7,545.0,636.71,492.08
2018,11,7,10,45,928.5,65.0,0.75,18.15,563.0,683.04,525.96
2018,11,7,11,0,935.0,66.0,0.8,18.6,581.0,727.1,556.48
2018,11,7,11,15,938.0,66.5,0.8,18.85,591.5,765.57,581.41
2018,11,7,11,30,941.0,67.0,0.8,19.1,602.0,801.1,604.16
2018,11,7,11,45,942.0,67.0,0.85,19.4,605.0,831.37,623.93
2018,11,7,12,0,943.0,67.0,0.9,19.7,608.0,858.27,641.51
2018,11,7,12,15,941.5,66.0,0.95,19.8,602.5,878.38,655.16
2018,11,7,12,30,940.0,65.0,1.0,19.9,597.0,894.79,666.58
2018,11,7,12,45,936.0,65.0,1.1,20.0,585.0,906.52,675.92
2018,11,7,13,0,932.0,65.0,1.2,20.1,573.0,914.45,682.95
2018,11,7,13,15,924.5,64.5,1.3,20.15,553.0,914.81,685.26
2018,11,7,13,30,917.0,64.0,1.4,20.2,533.0,911.38,685.23
2018,11,7,13,45,905.5,62.5,1.5,20.2,506.0,899.32,679.65
2018,11,7,14,0,894.0,61.0,1.6,20.2,479.0,883.67,671.69
2018,11,7,14,15,878.5,60.0,1.65,20.05,446.5,861.78,659.19
2018,11,7,14,30,863.0,59.0,1.7,19.9,414.0,836.8,644.45
2018,11,7,14,45,840.0,57.0,1.8,19.75,375.5,801.23,622.47
2018,11,7,15,0,817.0,55.0,1.9,19.6,337.0,771.46,604.01
2018,11,7,15,15,783.0,52.0,1.9,19.6,294.5,720.99,568.61
2018,11,7,15,30,749.0,49.0,1.9,19.6,252.0,669.39,531.25
2018,11,7,15,45,696.5,45.0,2.0,18.7,207.5,602.02,482.57
2018,11,7,16,0,644.0,41.0,2.1,17.8,163.0,535.57,431.55
2018,11,7,16,15,555.0,35.5,2.2,17.15,120.0,444.3,357.11
2018,11,7,16,30,466.0,30.0,2.3,16.5,77.0,357.1,275.78
2018,11,7,16,45,293.5,20.0,2.4,15.85,44.5,220.27,55.44
2018,11,7,17,0,121.0,10.0,2.5,15.2,12.0,74.09,0.0
2018,11,7,17,15,60.5,5.0,2.55,14.65,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,67.5,7.5,1.1,8.25,9.5,0.0,0.0
2018,11,8,7,0,135.0,15.0,1.1,8.5,19.0,13.64,0.0
2018,11,8,7,15,289.0,27.0,1.1,9.05,55.5,22.53,10.75
2018,11,8,7,30,443.0,39.0,1.1,9.6,92.0,32.08,22.46
2018,11,8,7,45,531.5,47.0,1.1,10.15,137.5,37.6,28.04
2018,11,8,8,0,620.0,55.0,1.1,10.7,183.0,79.25,43.21
2018,11,8,8,15,673.5,61.0,1.2,11.2,229.0,132.0,77.75
2018,11,8,8,30,727.0,67.0,1.3,11.7,275.0,190.88,125.08
2018,11,8,8,45,767.0,71.0,1.4,12.15,320.0,252.29,178.73
2018,11,8,9,0,807.0,75.0,1.5,12.6,365.0,315.35,234.75
2018,11,8,9,15,831.5,78.5,1.5,13.15,404.0,375.91,288.41
2018,11,8,9,30,856.0,82.0,1.5,13.7,443.0,437.82,341.66
2018,11,8,9,45,874.0,83.5,1.55,14.2,476.0,495.71,390.45
2018,11,8,10,0,892.0,85.0,1.6,14.7,509.0,553.52,437.54
2018,11,8,10,15,898.0,88.5,1.6,15.15,534.0,606.3,479.09
2018,11,8,10,30,904.0,92.0,1.6,15.6,559.0,657.34,517.92
2018,11,8,10,45,904.5,95.5,1.55,16.0,576.5,702.82,551.18
2018,11,8,11,0,905.0,99.0,1.5,16.4,594.0,745.65,581.49
2018,11,8,11,15,903.5,101.5,1.5,16.75,603.5,783.11,606.85
2018,11,8,11,30,902.0,104.0,1.5,17.1,613.0,817.45,629.24
2018,11,8,11,45,896.5,107.5,1.5,17.4,615.5,846.46,647.96
2018,11,8,12,0,891.0,111.0,1.5,17.7,618.0,871.89,664.23
2018,11,8,12,15,845.0,120.0,1.5,17.85,598.0,865.64,659.42
2018,11,8,12,30,799.0,129.0,1.5,18.0,578.0,860.32,655.76
2018,11,8,12,45,595.0,170.0,1.55,18.2,500.0,736.11,569.83
2018,11,8,13,0,391.0,211.0,1.6,18.4,422.0,595.9,466.92
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,545.71,430.2
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,493.91,390.83
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,533.74,424.24
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,588.83,467.69
