Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,656.35,520.4
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,718.78,567.49
2018,11,8,14,45,550.5,131.0,1.65,17.8,339.5,655.42,521.72
2018,11,8,15,0,490.0,128.0,1.6,17.6,296.0,592.17,475.27
2018,11,8,15,15,449.0,116.5,1.6,17.6,255.0,534.81,432.36
2018,11,8,15,30,408.0,105.0,1.6,17.6,214.0,477.93,388.35
2018,11,8,15,45,343.0,89.5,1.5,16.4,170.0,399.25,326.65
2018,11,8,16,0,278.0,74.0,1.4,15.2,126.0,323.82,265.13
2018,11,8,16,15,205.0,54.5,1.4,14.35,87.0,228.6,185.42
2018,11,8,16,30,132.0,35.0,1.4,13.5,48.0,149.69,114.4
2018,11,8,16,45,75.5,20.0,1.45,12.65,26.5,81.53,6.03
2018,11,8,17,0,19.0,5.0,1.5,11.8,5.0,14.73,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.7,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,13.64,0.0
2018,11,9,7,15,235.5,29.0,1.7,7.75,51.5,24.62,11.33
2018,11,9,7,30,362.0,43.0,1.7,8.4,85.0,35.97,25.84
2018,11,9,7,45,368.0,55.0,1.7,9.05,114.0,42.31,32.31
2018,11,9,8,0,374.0,67.0,1.7,9.7,143.0,73.86,46.64
2018,11,9,8,15,373.5,80.0,1.65,10.35,171.0,111.38,73.84
2018,11,9,8,30,373.0,93.0,1.6,11.0,199.0,148.81,105.59
2018,11,9,8,45,449.0,101.5,1.55,11.6,247.5,200.06,147.73
2018,11,9,9,0,525.0,110.0,1.5,12.2,296.0,259.81,197.95
2018,11,9,9,15,565.0,121.5,1.35,12.75,341.0,317.88,247.46
2018,11,9,9,30,605.0,133.0,1.2,13.3,386.0,379.71,298.75
2018,11,9,9,45,554.0,160.0,1.05,13.85,405.0,418.03,330.59
2018,11,9,10,0,503.0,187.0,0.9,14.4,424.0,450.26,355.84
2018,11,9,10,15,512.5,193.5,0.75,14.8,446.0,490.82,386.39
2018,11,9,10,30,522.0,200.0,0.6,15.2,468.0,531.01,415.3
2018,11,9,10,45,524.5,207.0,0.5,15.6,484.0,566.6,440.13
2018,11,9,11,0,527.0,214.0,0.4,16.0,500.0,600.88,463.2
2018,11,9,11,15,528.0,217.5,0.35,16.25,509.0,629.09,482.26
2018,11,9,11,30,529.0,221.0,0.3,16.5,518.0,655.55,499.76
2018,11,9,11,45,524.5,224.0,0.25,16.8,519.5,675.3,512.18
2018,11,9,12,0,520.0,227.0,0.2,17.1,521.0,692.79,522.98
2018,11,9,12,15,521.0,223.5,0.35,17.25,516.0,705.67,533.98
2018,11,9,12,30,522.0,220.0,0.5,17.4,511.0,716.3,543.67
2018,11,9,12,45,521.5,214.5,0.6,17.6,500.0,721.15,548.66
2018,11,9,13,0,521.0,209.0,0.7,17.8,489.0,723.57,552.07
2018,11,9,13,15,508.0,205.5,0.85,17.7,470.0,714.72,548.74
2018,11,9,13,30,495.0,202.0,1.0,17.6,451.0,703.43,543.62
2018,11,9,13,45,477.0,194.5,1.15,17.5,424.5,680.84,530.31
2018,11,9,14,0,459.0,187.0,1.3,17.4,398.0,656.13,515.18
2018,11,9,14,15,438.5,177.0,1.35,16.95,367.0,624.47,494.43
2018,11,9,14,30,418.0,167.0,1.4,16.5,336.0,591.21,472.1
2018,11,9,14,45,391.5,154.0,1.45,16.1,300.5,533.78,431.19
2018,11,9,15,0,365.0,141.0,1.5,15.7,265.0,490.63,399.82
2018,11,9,15,15,329.0,125.5,1.5,15.7,226.0,436.28,357.73
2018,11,9,15,30,293.0,110.0,1.5,15.7,187.0,382.7,315.08
2018,11,9,15,45,250.5,90.5,1.6,13.95,148.0,319.31,265.14
2018,11,9,16,0,208.0,71.0,1.7,12.2,109.0,257.48,214.12
2018,11,9,16,15,158.5,51.5,1.8,11.55,75.5,192.74,157.69
2018,11,9,16,30,109.0,32.0,1.9,10.9,42.0,129.82,98.82
2018,11,9,16,45,63.0,18.5,1.95,10.25,23.5,71.05,0.0
2018,11,9,17,0,17.0,5.0,2.0,9.6,5.0,13.64,0.0
2018,11,9,17,15,8.5,2.5,2.05,9.35,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,10,6,45,27.0,5.5,1.65,5.8,6.0,0.0,0.0
2018,11,10,7,0,54.0,11.0,1.7,5.9,12.0,10.01,0.0
2018,11,10,7,15,137.5,27.0,1.7,6.7,40.0,21.25,7.95
2018,11,10,7,30,221.0,43.0,1.7,7.5,68.0,33.44,23.6
2018,11,10,7,45,287.5,58.5,1.7,8.3,106.0,44.86,34.64
2018,11,10,8,0,354.0,74.0,1.7,9.1,144.0,77.9,51.0
2018,11,10,8,15,372.5,85.5,1.65,9.7,175.0,115.32,77.44
2018,11,10,8,30,391.0,97.0,1.6,10.3,206.0,154.83,110.09
2018,11,10,8,45,434.0,108.5,1.55,10.9,246.5,202.06,150.21
2018,11,10,9,0,477.0,120.0,1.5,11.5,287.0,254.04,194.94
2018,11,10,9,15,496.0,127.5,1.35,12.05,317.5,298.45,233.74
2018,11,10,9,30,515.0,135.0,1.2,12.6,348.0,344.23,272.67
2018,11,10,9,45,542.5,142.5,1.05,13.2,382.0,395.06,314.13
2018,11,10,10,0,570.0,150.0,0.9,13.8,416.0,447.7,355.41
2018,11,10,10,15,597.5,154.5,0.8,14.3,446.5,498.84,394.46
2018,11,10,10,30,625.0,159.0,0.7,14.8,477.0,555.0,435.71
2018,11,10,10,45,629.0,163.5,0.55,15.35,493.0,593.03,461.6
2018,11,10,11,0,633.0,168.0,0.4,15.9,509.0,629.48,485.37
2018,11,10,11,15,635.5,171.0,0.35,16.25,519.0,661.62,506.95
2018,11,10,11,30,638.0,174.0,0.3,16.6,529.0,691.71,526.63
2018,11,10,11,45,635.5,175.5,0.2,16.95,530.5,714.18,540.01
2018,11,10,12,0,633.0,177.0,0.1,17.3,532.0,734.01,551.62
2018,11,10,12,15,627.0,177.5,0.2,17.4,527.0,742.46,558.7
2018,11,10,12,30,621.0,178.0,0.3,17.5,522.0,752.95,567.47
2018,11,10,12,45,610.0,177.0,0.4,17.6,508.5,754.63,570.38
2018,11,10,13,0,599.0,176.0,0.5,17.7,495.0,753.47,571.55
2018,11,10,13,15,587.0,172.5,0.6,17.7,476.0,745.74,568.57
2018,11,10,13,30,575.0,169.0,0.7,17.7,457.0,735.33,563.76
2018,11,10,13,45,558.0,163.5,0.8,17.7,431.0,715.56,552.34
2018,11,10,14,0,541.0,158.0,0.9,17.7,405.0,693.45,539.11
2018,11,10,14,15,519.5,150.5,1.05,17.35,373.5,662.87,520.72
2018,11,10,14,30,498.0,143.0,1.2,17.0,342.0,630.51,500.38
2018,11,10,14,45,469.0,133.5,1.35,16.7,306.5,587.93,471.49
2018,11,10,15,0,440.0,124.0,1.5,16.4,271.0,544.49,440.88
2018,11,10,15,15,399.5,111.0,1.5,16.4,231.5,487.08,397.02
2018,11,10,15,30,359.0,98.0,1.5,16.4,192.0,430.25,352.33
2018,11,10,15,45,312.0,82.5,1.75,15.1,153.5,366.5,302.67
2018,11,10,16,0,265.0,67.0,2.0,13.8,115.0,304.84,251.99
2018,11,10,16,15,204.5,50.5,2.05,13.25,81.0,235.56,191.61
2018,11,10,16,30,144.0,34.0,2.1,12.7,47.0,170.9,128.77
2018,11,10,16,45,83.0,19.5,2.15,12.15,26.0,84.61,0.0
2018,11,10,17,0,22.0,5.0,2.2,11.6,5.0,16.29,0.0
2018,11,10,17,15,11.0,2.5,2.2,11.35,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,11,6,45,72.0,7.0,1.8,8.75,8.5,0.0,0.0
2018,11,11,7,0,144.0,14.0,1.8,8.8,17.0,12.73,0.0
2018,11,11,7,15,301.0,24.5,1.8,9.25,51.0,20.61,6.01
2018,11,11,7,30,458.0,35.0,1.8,9.7,85.0,28.86,19.28
2018,11,11,7,45,545.5,42.0,1.85,10.2,129.0,33.63,24.34
2018,11,11,8,0,633.0,49.0,1.9,10.7,173.0,72.0,37.62
2018,11,11,8,15,686.0,54.5,1.9,11.35,218.0,126.92,73.16
2018,11,11,8,30,739.0,60.0,1.9,12.0,263.0,185.1,119.59
2018,11,11,8,45,774.5,64.0,1.9,12.6,306.0,243.53,170.93
2018,11,11,9,0,810.0,68.0,1.9,13.2,349.0,305.23,226.08
2018,11,11,9,15,822.5,73.0,1.9,13.75,385.0,362.87,278.06
2018,11,11,9,30,835.0,78.0,1.9,14.3,421.0,420.56,328.63
2018,11,11,9,45,837.0,84.5,1.85,14.85,450.5,474.78,374.69
2018,11,11,10,0,839.0,91.0,1.8,15.4,480.0,527.47,417.73
2018,11,11,10,15,852.5,93.0,1.8,15.85,506.0,580.2,459.61
2018,11,11,10,30,866.0,95.0,1.8,16.3,532.0,631.96,499.41
2018,11,11,10,45,875.5,96.0,1.75,16.75,551.0,678.84,534.11
2018,11,11,11,0,885.0,97.0,1.7,17.2,570.0,723.85,566.42
2018,11,11,11,15,889.5,97.5,1.7,17.6,581.0,762.6,593.19
2018,11,11,11,30,894.0,98.0,1.7,18.0,592.0,798.66,616.93
2018,11,11,11,45,896.0,98.0,1.65,18.4,595.0,829.32,636.22
2018,11,11,12,0,898.0,98.0,1.6,18.8,598.0,856.79,653.2
2018,11,11,12,15,886.0,101.0,1.6,19.0,591.0,872.75,663.39
2018,11,11,12,30,874.0,104.0,1.6,19.2,584.0,884.78,671.14
2018,11,11,12,45,855.0,107.5,1.55,19.45,568.5,887.39,671.94
2018,11,11,13,0,836.0,111.0,1.5,19.7,553.0,885.94,670.25
2018,11,11,13,15,825.5,109.0,1.45,19.75,532.5,881.98,667.57
2018,11,11,13,30,815.0,107.0,1.4,19.8,512.0,880.66,666.84
2018,11,11,13,45,798.5,105.0,1.35,19.9,484.5,864.63,656.12
2018,11,11,14,0,782.0,103.0,1.3,20.0,457.0,845.29,643.39
2018,11,11,14,15,757.5,100.5,1.2,19.85,423.0,815.25,623.31
2018,11,11,14,30,733.0,98.0,1.1,19.7,389.0,782.51,601.3
2018,11,11,14,45,698.5,94.0,0.95,19.6,349.5,737.12,569.41
2018,11,11,15,0,664.0,90.0,0.8,19.5,310.0,690.01,535.87
2018,11,11,15,15,621.5,83.5,0.8,19.5,268.0,632.32,495.53
2018,11,11,15,30,579.0,77.0,0.8,19.5,226.0,574.16,453.4
2018,11,11,15,45,510.5,68.5,0.6,17.85,182.0,494.78,394.18
2018,11,11,16,0,442.0,60.0,0.4,16.2,138.0,417.48,333.11
2018,11,11,16,15,342.0,47.0,0.5,15.35,97.0,321.1,254.81
2018,11,11,16,30,242.0,34.0,0.6,14.5,56.0,232.18,170.93
2018,11,11,16,45,135.5,19.5,0.7,13.65,30.5,122.72,0.0
2018,11,11,17,0,29.0,5.0,0.8,12.8,5.0,19.99,0.0
2018,11,11,17,15,14.5,2.5,0.9,12.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,12,6,45,47.0,5.5,2.5,7.1,6.5,0.0,0.0
2018,11,12,7,0,94.0,11.0,2.5,7.1,13.0,10.01,0.0
2018,11,12,7,15,224.0,24.5,2.45,7.6,44.0,20.69,4.31
2018,11,12,7,30,354.0,38.0,2.4,8.1,75.0,31.72,21.72
2018,11,12,7,45,445.0,47.5,2.35,8.6,117.5,38.54,28.83
2018,11,12,8,0,536.0,57.0,2.3,9.1,160.0,73.54,42.37
2018,11,12,8,15,595.0,64.5,2.2,9.75,204.5,122.54,73.96
2018,11,12,8,30,654.0,72.0,2.1,10.4,249.0,178.46,118.42
2018,11,12,8,45,694.5,76.5,2.0,11.1,291.0,233.94,166.82
2018,11,12,9,0,735.0,81.0,1.9,11.8,333.0,293.37,219.57
2018,11,12,9,15,744.5,89.0,1.85,12.55,368.0,349.15,269.6
2018,11,12,9,30,754.0,97.0,1.8,13.3,403.0,404.88,318.08
2018,11,12,9,45,751.0,106.5,1.75,14.1,431.0,456.17,361.32
2018,11,12,10,0,748.0,116.0,1.7,14.9,459.0,505.7,401.38
2018,11,12,10,15,763.5,118.5,1.7,15.4,485.0,556.47,441.6
2018,11,12,10,30,779.0,121.0,1.7,15.9,511.0,606.7,480.15
2018,11,12,10,45,789.5,122.5,1.65,16.4,530.0,651.86,513.53
2018,11,12,11,0,800.0,124.0,1.6,16.9,549.0,695.48,544.82
2018,11,12,11,15,806.0,125.0,1.55,17.25,560.0,733.57,571.6
2018,11,12,11,30,812.0,126.0,1.5,17.6,571.0,769.32,595.78
2018,11,12,11,45,814.5,125.5,1.5,17.95,574.0,798.15,614.57
2018,11,12,12,0,817.0,125.0,1.5,18.3,577.0,824.07,631.34
2018,11,12,12,15,805.5,128.0,1.45,18.45,570.5,839.36,640.71
2018,11,12,12,30,794.0,131.0,1.4,18.6,564.0,851.0,647.77
2018,11,12,12,45,775.5,133.5,1.4,18.75,549.0,852.41,648.65
2018,11,12,13,0,757.0,136.0,1.4,18.9,534.0,850.08,647.25
2018,11,12,13,15,744.5,134.0,1.35,18.9,513.5,844.33,643.44
2018,11,12,13,30,732.0,132.0,1.3,18.9,493.0,835.19,637.47
2018,11,12,13,45,711.5,129.0,1.2,18.9,464.5,814.57,623.11
2018,11,12,14,0,691.0,126.0,1.1,18.9,436.0,790.87,606.78
2018,11,12,14,15,666.0,121.5,1.05,18.65,402.5,758.74,585.77
2018,11,12,14,30,641.0,117.0,1.0,18.4,369.0,724.09,562.83
2018,11,12,14,45,606.5,111.0,0.95,18.2,331.0,677.65,530.98
2018,11,12,15,0,572.0,105.0,0.9,18.0,293.0,629.61,497.36
2018,11,12,15,15,526.5,97.0,0.9,18.0,252.0,568.35,453.1
2018,11,12,15,30,481.0,89.0,0.9,18.0,211.0,510.72,409.55
2018,11,12,15,45,416.5,77.5,0.9,16.45,169.0,435.69,352.64
2018,11,12,16,0,352.0,66.0,0.9,14.9,127.0,363.87,295.29
2018,11,12,16,15,264.5,50.5,0.9,14.6,88.5,275.41,220.32
2018,11,12,16,30,177.0,35.0,0.9,14.3,50.0,194.0,140.77
2018,11,12,16,45,97.5,19.5,0.85,14.0,27.0,73.68,0.0
2018,11,12,17,0,18.0,4.0,0.8,13.7,4.0,13.21,0.0
2018,11,12,17,15,9.0,2.0,0.7,13.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,2.0,8.0,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,2.0,8.0,3.0,2.73,0.0
2018,11,13,7,15,0.0,10.0,2.0,8.3,10.0,8.79,0.0
2018,11,13,7,30,0.0,17.0,2.0,8.6,17.0,14.95,7.16
2018,11,13,7,45,0.0,24.0,2.0,8.95,24.0,21.13,13.24
2018,11,13,8,0,0.0,31.0,2.0,9.3,31.0,27.31,18.04
2018,11,13,8,15,0.0,39.0,2.0,9.75,39.0,34.38,24.32
2018,11,13,8,30,0.0,47.0,2.0,10.2,47.0,41.47,30.51
2018,11,13,8,45,6.5,79.0,2.0,10.7,81.0,71.08,55.77
2018,11,13,9,0,13.0,111.0,2.0,11.2,115.0,101.73,81.63
2018,11,13,9,15,36.0,137.5,2.0,11.65,151.5,136.92,110.71
2018,11,13,9,30,59.0,164.0,2.0,12.1,188.0,174.0,141.25
2018,11,13,9,45,48.0,163.5,1.95,12.6,184.0,173.03,140.3
2018,11,13,10,0,37.0,163.0,1.9,13.1,180.0,170.59,138.04
2018,11,13,10,15,54.0,187.5,1.85,13.25,213.5,207.03,167.94
2018,11,13,10,30,71.0,212.0,1.8,13.4,247.0,245.84,199.36
2018,11,13,10,45,156.0,220.5,1.75,13.55,301.5,322.69,261.97
2018,11,13,11,0,241.0,229.0,1.7,13.7,356.0,408.69,330.38
2018,11,13,11,15,272.5,230.5,1.65,13.75,377.0,445.29,358.83
2018,11,13,11,30,304.0,232.0,1.6,13.8,398.0,483.19,388.27
2018,11,13,11,45,337.5,226.5,1.55,13.8,411.5,515.76,413.6
2018,11,13,12,0,371.0,221.0,1.5,13.8,425.0,548.78,439.08
2018,11,13,12,15,336.5,226.0,1.5,13.9,410.0,537.8,430.03
2018,11,13,12,30,302.0,231.0,1.5,14.0,395.0,524.31,419.38
2018,11,13,12,45,261.0,231.0,1.45,14.05,370.5,497.17,398.16
2018,11,13,13,0,220.0,231.0,1.4,14.1,346.0,451.74,363.19
2018,11,13,13,15,254.0,216.5,1.4,14.1,344.5,485.4,390.59
2018,11,13,13,30,288.0,202.0,1.4,14.1,343.0,501.71,404.42
2018,11,13,13,45,289.5,190.0,1.35,14.05,325.5,491.16,397.01
2018,11,13,14,0,291.0,178.0,1.3,14.0,308.0,479.23,388.74
2018,11,13,14,15,269.5,165.5,1.25,13.7,279.0,445.38,363.36
2018,11,13,14,30,248.0,153.0,1.2,13.4,250.0,410.83,337.19
2018,11,13,14,45,270.0,137.0,1.1,13.15,233.0,407.41,335.96
2018,11,13,15,0,292.0,121.0,1.0,12.9,216.0,401.89,332.56
2018,11,13,15,15,304.5,103.5,1.0,12.9,191.0,384.36,319.24
2018,11,13,15,30,317.0,86.0,1.0,12.9,166.0,381.13,316.29
2018,11,13,15,45,277.0,73.0,0.9,12.15,133.0,327.19,271.56
2018,11,13,16,0,237.0,60.0,0.8,11.4,100.0,275.13,227.1
2018,11,13,16,15,168.5,46.0,0.8,11.15,70.0,191.36,154.81
2018,11,13,16,30,100.0,32.0,0.8,10.9,40.0,126.85,90.42
2018,11,13,16,45,56.0,18.0,0.8,10.7,22.0,48.44,0.0
2018,11,13,17,0,12.0,4.0,0.8,10.5,4.0,3.64,0.0
2018,11,13,17,15,6.0,2.0,0.75,10.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,6,45,32.5,4.5,1.3,6.8,5.0,0.0,0.0
2018,11,14,7,0,65.0,9.0,1.3,6.9,10.0,8.19,0.0
2018,11,14,7,15,187.5,22.0,1.2,7.65,38.0,18.52,0.0
2018,11,14,7,30,310.0,35.0,1.1,8.4,66.0,29.12,19.09
2018,11,14,7,45,396.5,45.5,1.05,9.2,105.5,36.94,27.25
2018,11,14,8,0,483.0,56.0,1.0,10.0,145.0,68.64,40.16
2018,11,14,8,15,541.5,64.0,1.0,10.7,187.5,114.51,69.23
2018,11,14,8,30,600.0,72.0,1.0,11.4,230.0,167.27,110.46
2018,11,14,8,45,639.0,77.0,0.95,12.15,270.0,219.42,155.24
2018,11,14,9,0,678.0,82.0,0.9,12.9,310.0,275.45,204.16
2018,11,14,9,15,678.5,89.5,0.8,13.5,339.0,324.34,247.77
2018,11,14,9,30,679.0,97.0,0.7,14.1,368.0,372.29,289.09
2018,11,14,9,45,682.5,104.0,0.65,14.75,394.5,419.98,328.59
2018,11,14,10,0,686.0,111.0,0.6,15.4,421.0,466.7,365.69
2018,11,14,10,15,705.0,113.5,0.55,15.95,447.0,516.15,403.51
2018,11,14,10,30,724.0,116.0,0.5,16.5,473.0,565.56,439.87
2018,11,14,10,45,729.0,117.0,0.4,17.1,487.5,604.14,466.53
2018,11,14,11,0,734.0,118.0,0.3,17.7,502.0,640.9,490.97
2018,11,14,11,15,758.5,119.0,0.35,18.0,522.5,689.55,525.57
2018,11,14,11,30,783.0,120.0,0.4,18.3,543.0,737.35,558.59
2018,11,14,11,45,783.5,120.5,0.4,18.55,546.0,764.76,575.77
2018,11,14,12,0,784.0,121.0,0.4,18.8,549.0,789.3,591.26
2018,11,14,12,15,781.0,120.5,0.55,18.9,544.0,806.83,605.12
2018,11,14,12,30,778.0,120.0,0.7,19.0,539.0,821.14,617.07
2018,11,14,12,45,770.0,118.0,0.8,19.1,525.0,826.13,622.05
2018,11,14,13,0,762.0,116.0,0.9,19.2,511.0,827.7,624.96
2018,11,14,13,15,738.0,115.5,1.0,19.1,486.5,813.7,617.91
2018,11,14,13,30,714.0,115.0,1.1,19.0,462.0,796.33,608.64
2018,11,14,13,45,702.5,110.5,1.25,18.9,436.5,781.97,601.99
2018,11,14,14,0,691.0,106.0,1.4,18.8,411.0,764.62,592.97
2018,11,14,14,15,662.5,100.5,1.45,18.55,375.5,728.53,569.7
2018,11,14,14,30,634.0,95.0,1.5,18.3,340.0,690.22,544.52
2018,11,14,14,45,593.0,92.5,1.55,18.0,304.0,643.25,512.43
2018,11,14,15,0,552.0,90.0,1.6,17.7,268.0,595.06,478.51
2018,11,14,15,15,538.5,82.0,1.6,17.7,236.0,561.61,453.82
2018,11,14,15,30,525.0,74.0,1.6,17.7,204.0,526.56,426.72
2018,11,14,15,45,458.5,65.0,1.7,15.9,163.0,450.4,368.72
2018,11,14,16,0,392.0,56.0,1.8,14.1,122.0,376.55,309.06
2018,11,14,16,15,304.0,43.0,1.95,13.35,85.0,289.75,234.12
2018,11,14,16,30,216.0,30.0,2.1,12.6,48.0,206.91,146.76
2018,11,14,16,45,120.5,17.0,2.2,11.9,26.0,84.32,0.0
2018,11,14,17,0,25.0,4.0,2.3,11.2,4.0,3.64,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.0,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,15,6,45,16.5,3.5,2.05,6.75,3.5,0.0,0.0
2018,11,15,7,0,33.0,7.0,2.1,6.8,7.0,6.37,0.0
2018,11,15,7,15,116.0,21.5,2.05,7.6,31.0,17.0,0.0
2018,11,15,7,30,199.0,36.0,2.0,8.4,55.0,28.15,17.99
2018,11,15,7,45,277.5,51.0,2.0,9.15,92.5,39.38,29.32
2018,11,15,8,0,356.0,66.0,2.0,9.9,130.0,68.67,43.88
2018,11,15,8,15,413.5,77.0,1.95,10.5,170.0,109.45,70.65
2018,11,15,8,30,471.0,88.0,1.9,11.1,210.0,156.98,107.84
2018,11,15,8,45,513.0,96.0,1.85,11.75,249.0,204.92,148.76
2018,11,15,9,0,555.0,104.0,1.8,12.4,288.0,260.01,196.6
2018,11,15,9,15,566.5,110.5,1.6,13.0,316.5,304.96,236.6
2018,11,15,9,30,578.0,117.0,1.4,13.6,345.0,350.36,275.83
2018,11,15,9,45,654.5,112.0,1.25,14.2,389.5,413.93,327.52
2018,11,15,10,0,731.0,107.0,1.1,14.8,434.0,483.55,382.27
2018,11,15,10,15,746.0,109.5,0.95,15.3,459.0,532.85,419.94
2018,11,15,10,30,761.0,112.0,0.8,15.8,484.0,581.62,455.67
2018,11,15,10,45,768.0,113.0,0.7,16.3,500.0,622.93,484.96
2018,11,15,11,0,775.0,114.0,0.6,16.8,516.0,662.48,511.91
2018,11,15,11,15,772.5,115.5,0.5,17.1,523.0,693.9,532.5
2018,11,15,11,30,770.0,117.0,0.4,17.4,530.0,722.54,550.42
2018,11,15,11,45,719.0,128.5,0.3,17.75,516.0,722.08,547.24
2018,11,15,12,0,668.0,140.0,0.2,18.1,502.0,716.03,540.88
2018,11,15,12,15,702.5,133.5,0.25,18.2,511.5,755.36,568.27
2018,11,15,12,30,737.0,127.0,0.3,18.3,521.0,793.04,593.78
2018,11,15,12,45,747.5,123.0,0.4,18.4,515.0,811.04,607.13
2018,11,15,13,0,758.0,119.0,0.5,18.5,509.0,826.11,619.04
2018,11,15,13,15,752.0,115.5,0.6,18.5,490.5,824.31,620.12
2018,11,15,13,30,746.0,112.0,0.7,18.5,472.0,819.21,619.3
2018,11,15,13,45,736.5,107.5,0.85,18.45,447.0,806.6,614.34
2018,11,15,14,0,727.0,103.0,1.0,18.4,422.0,790.86,607.09
2018,11,15,14,15,708.5,98.0,1.05,18.15,390.0,763.76,590.78
2018,11,15,14,30,690.0,93.0,1.1,17.9,358.0,734.04,572.41
2018,11,15,14,45,665.5,86.5,1.15,17.65,321.5,695.12,546.97
2018,11,15,15,0,641.0,80.0,1.2,17.4,285.0,654.37,519.44
2018,11,15,15,15,597.5,74.5,1.2,17.4,245.0,598.37,478.66
2018,11,15,15,30,554.0,69.0,1.2,17.4,205.0,542.13,436.29
2018,11,15,15,45,470.5,61.5,1.3,15.95,161.5,454.73,370.26
2018,11,15,16,0,387.0,54.0,1.4,14.5,118.0,370.58,302.48
2018,11,15,16,15,316.0,42.0,1.45,13.95,83.5,295.05,236.64
2018,11,15,16,30,245.0,30.0,1.5,13.4,49.0,220.5,152.09
2018,11,15,16,45,138.0,17.0,1.55,12.9,26.5,94.17,0.0
2018,11,15,17,0,31.0,4.0,1.6,12.4,4.0,0.0,0.0
2018,11,15,17,15,15.5,2.0,1.65,12.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,1.65,7.55,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,1.6,7.7,8.0,7.28,0.0
2018,11,16,7,15,173.5,20.5,1.55,8.45,34.0,17.34,0.0
2018,11,16,7,30,292.0,33.0,1.5,9.2,60.0,27.53,17.12
2018,11,16,7,45,383.5,43.0,1.5,9.95,98.5,34.95,25.26
2018,11,16,8,0,475.0,53.0,1.5,10.7,137.0,64.07,37.0
2018,11,16,8,15,456.0,65.5,1.4,11.25,163.5,105.3,65.13
2018,11,16,8,30,437.0,78.0,1.3,11.8,190.0,141.89,96.2
2018,11,16,8,45,429.0,93.5,1.2,12.4,218.5,183.12,133.14
2018,11,16,9,0,421.0,109.0,1.1,13.0,247.0,223.29,169.46
2018,11,16,9,15,518.5,109.0,1.0,13.55,298.5,283.27,218.82
2018,11,16,9,30,616.0,109.0,0.9,14.1,350.0,356.48,278.33
2018,11,16,9,45,623.0,119.5,0.8,14.65,379.5,405.8,318.83
2018,11,16,10,0,630.0,130.0,0.7,15.2,409.0,454.66,357.45
2018,11,16,10,15,644.0,134.0,0.65,15.65,433.0,500.39,392.75
2018,11,16,10,30,658.0,138.0,0.6,16.1,457.0,545.79,426.6
2018,11,16,10,45,666.0,141.5,0.5,16.5,474.5,586.32,455.33
2018,11,16,11,0,674.0,145.0,0.4,16.9,492.0,625.52,482.08
2018,11,16,11,15,679.0,146.5,0.4,17.25,502.5,659.02,505.44
2018,11,16,11,30,684.0,148.0,0.4,17.6,513.0,690.53,527.02
2018,11,16,11,45,684.5,149.0,0.4,17.95,516.0,715.9,544.0
2018,11,16,12,0,685.0,150.0,0.4,18.3,519.0,738.7,559.07
2018,11,16,12,15,699.5,144.0,0.4,18.45,518.0,762.81,575.02
2018,11,16,12,30,714.0,138.0,0.4,18.6,517.0,784.47,589.16
2018,11,16,12,45,729.0,130.0,0.4,18.8,509.5,801.64,600.26
2018,11,16,13,0,744.0,122.0,0.4,19.0,502.0,815.87,609.54
2018,11,16,13,15,732.5,120.0,0.4,18.95,482.5,811.04,606.88
2018,11,16,13,30,721.0,118.0,0.4,18.9,463.0,802.93,602.46
2018,11,16,13,45,704.0,115.5,0.45,18.85,437.5,786.28,593.31
2018,11,16,14,0,687.0,113.0,0.5,18.8,412.0,766.64,582.2
2018,11,16,14,15,662.5,109.0,0.55,18.55,380.0,735.99,563.83
2018,11,16,14,30,638.0,105.0,0.6,18.3,348.0,702.94,543.48
2018,11,16,14,45,604.0,99.5,0.7,18.0,311.0,658.15,514.96
2018,11,16,15,0,570.0,94.0,0.8,17.7,274.0,611.9,484.3
2018,11,16,15,15,525.0,86.0,0.8,17.7,234.5,553.25,441.6
2018,11,16,15,30,480.0,78.0,0.8,17.7,195.0,492.59,395.69
2018,11,16,15,45,415.0,68.0,1.1,16.4,155.0,419.73,341.08
2018,11,16,16,0,350.0,58.0,1.4,15.1,115.0,350.24,285.17
2018,11,16,16,15,254.0,44.0,1.5,14.5,78.5,258.91,206.62
2018,11,16,16,30,158.0,30.0,1.6,13.9,42.0,169.36,112.39
2018,11,16,16,45,86.0,16.5,1.65,13.25,22.5,63.97,0.0
2018,11,16,17,0,14.0,3.0,1.7,12.6,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,45,13.5,2.5,1.7,6.3,2.5,0.0,0.0
2018,11,17,7,0,27.0,5.0,1.7,6.3,5.0,4.55,0.0
2018,11,17,7,15,118.5,19.0,1.7,7.0,28.5,15.05,0.0
2018,11,17,7,30,210.0,33.0,1.7,7.7,52.0,25.88,15.52
2018,11,17,7,45,294.0,47.0,1.7,8.4,89.5,36.42,26.65
2018,11,17,8,0,378.0,61.0,1.7,9.1,127.0,64.25,40.17
2018,11,17,8,15,428.5,71.5,1.65,9.65,165.0,104.86,66.42
2018,11,17,8,30,479.0,82.0,1.6,10.2,203.0,151.33,102.9
2018,11,17,8,45,516.5,90.0,1.55,10.75,240.5,200.93,145.48
2018,11,17,9,0,554.0,98.0,1.5,11.3,278.0,252.07,190.38
2018,11,17,9,15,613.0,99.5,1.4,11.9,319.5,307.95,238.47
2018,11,17,9,30,672.0,101.0,1.3,12.5,361.0,369.29,290.27
2018,11,17,9,45,713.5,99.0,1.25,13.15,395.0,424.41,336.3
2018,11,17,10,0,755.0,97.0,1.2,13.8,429.0,482.02,382.89
2018,11,17,10,15,769.5,99.0,1.15,14.25,454.0,531.35,421.96
2018,11,17,10,30,784.0,101.0,1.1,14.7,479.0,580.04,459.23
2018,11,17,10,45,794.0,102.5,1.05,15.15,497.0,622.58,490.8
2018,11,17,11,0,804.0,104.0,1.0,15.6,515.0,665.05,521.3
2018,11,17,11,15,809.5,104.5,1.0,15.85,526.0,701.49,547.59
2018,11,17,11,30,815.0,105.0,1.0,16.1,537.0,735.58,570.94
2018,11,17,11,45,817.5,105.0,1.0,16.35,540.5,764.3,589.9
2018,11,17,12,0,820.0,105.0,1.0,16.6,544.0,790.16,606.87
2018,11,17,12,15,787.5,115.0,1.0,16.65,533.5,800.37,613.56
2018,11,17,12,30,755.0,125.0,1.0,16.7,523.0,802.43,614.97
2018,11,17,12,45,708.0,136.0,1.0,16.7,503.0,788.89,605.99
2018,11,17,13,0,661.0,147.0,1.0,16.7,483.0,770.67,594.06
2018,11,17,13,15,651.0,144.0,1.05,16.65,464.5,765.57,592.15
2018,11,17,13,30,641.0,141.0,1.1,16.6,446.0,757.41,588.02
2018,11,17,13,45,625.5,136.5,1.15,16.55,421.0,739.89,577.35
2018,11,17,14,0,610.0,132.0,1.2,16.5,396.0,719.55,564.7
2018,11,17,14,15,587.0,126.5,1.2,16.25,365.0,684.37,541.09
2018,11,17,14,30,564.0,121.0,1.2,16.0,334.0,652.74,519.83
2018,11,17,14,45,533.0,113.5,1.25,15.75,298.5,610.35,490.49
2018,11,17,15,0,502.0,106.0,1.3,15.5,263.0,567.03,459.49
2018,11,17,15,15,457.5,96.0,1.3,15.5,224.0,509.39,415.3
2018,11,17,15,30,413.0,86.0,1.3,15.5,185.0,452.47,370.24
2018,11,17,15,45,353.5,73.0,1.4,13.9,146.0,381.95,314.84
2018,11,17,16,0,294.0,60.0,1.5,12.3,107.0,314.43,258.94
2018,11,17,16,15,195.5,44.5,1.5,11.7,71.5,221.75,178.04
2018,11,17,16,30,97.0,29.0,1.5,11.1,36.0,117.58,74.94
2018,11,17,16,45,50.5,15.5,1.45,10.45,19.0,42.8,0.0
2018,11,17,17,0,4.0,2.0,1.4,9.8,2.0,0.0,0.0
2018,11,17,17,15,2.0,1.0,1.35,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.15,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.1,5.0,4.55,0.0
2018,11,18,7,15,122.5,19.0,1.15,6.7,28.5,17.28,0.0
2018,11,18,7,30,219.0,33.0,1.2,7.3,52.0,25.94,15.19
2018,11,18,7,45,295.0,46.0,1.25,7.9,87.0,35.7,26.01
2018,11,18,8,0,371.0,59.0,1.3,8.5,122.0,61.67,38.5
2018,11,18,8,15,339.0,72.5,1.4,9.1,142.0,96.05,62.9
2018,11,18,8,30,307.0,86.0,1.5,9.7,162.0,126.6,89.76
2018,11,18,8,45,312.0,102.0,1.55,10.3,191.0,163.61,122.38
2018,11,18,9,0,317.0,118.0,1.6,10.9,220.0,198.16,153.37
2018,11,18,9,15,460.5,113.5,1.65,11.5,280.5,266.21,208.64
2018,11,18,9,30,604.0,109.0,1.7,12.1,341.0,349.25,276.65
2018,11,18,9,45,662.5,108.0,1.75,12.65,381.0,409.37,327.02
2018,11,18,10,0,721.0,107.0,1.8,13.2,421.0,473.9,379.94
2018,11,18,10,15,734.5,110.0,1.75,13.7,445.5,522.25,418.82
2018,11,18,10,30,748.0,113.0,1.7,14.2,470.0,569.98,456.05
2018,11,18,10,45,756.0,115.0,1.7,14.7,487.5,612.35,488.42
2018,11,18,11,0,764.0,117.0,1.7,15.2,505.0,653.12,518.76
2018,11,18,11,15,768.5,118.0,1.65,15.5,515.5,688.53,544.5
2018,11,18,11,30,773.0,119.0,1.6,15.8,526.0,721.68,568.05
2018,11,18,11,45,772.5,120.5,1.6,16.1,529.0,749.13,586.71
2018,11,18,12,0,772.0,122.0,1.6,16.4,532.0,773.74,603.2
2018,11,18,12,15,753.5,127.0,1.55,16.55,524.5,784.74,609.94
2018,11,18,12,30,735.0,132.0,1.5,16.7,517.0,792.01,614.3
2018,11,18,12,45,707.0,137.5,1.5,16.8,501.0,788.1,611.63
2018,11,18,13,0,679.0,143.0,1.5,16.9,485.0,780.33,606.51
2018,11,18,13,15,666.0,140.0,1.55,16.85,465.5,772.8,602.56
2018,11,18,13,30,653.0,137.0,1.6,16.8,446.0,762.14,596.46
2018,11,18,13,45,634.0,134.0,1.6,16.8,420.5,743.25,583.97
2018,11,18,14,0,615.0,131.0,1.6,16.8,395.0,721.5,569.47
2018,11,18,14,15,580.5,125.5,1.65,16.5,360.0,676.54,538.93
2018,11,18,14,30,546.0,120.0,1.7,16.2,325.0,635.39,510.74
2018,11,18,14,45,522.0,111.5,1.7,15.9,291.5,597.88,484.23
2018,11,18,15,0,498.0,103.0,1.7,15.6,258.0,559.2,455.97
2018,11,18,15,15,452.5,90.5,1.7,15.6,216.5,497.59,408.2
2018,11,18,15,30,407.0,78.0,1.7,15.6,175.0,436.58,359.47
