Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,15,45,350.0,68.0,1.8,14.15,139.5,372.14,307.89
2018,11,18,16,0,293.0,58.0,1.9,12.7,104.0,310.77,256.15
2018,11,18,16,15,214.0,43.0,1.85,12.25,71.0,231.61,185.65
2018,11,18,16,30,135.0,28.0,1.8,11.8,38.0,150.11,93.13
2018,11,18,16,45,71.5,15.0,1.75,11.35,20.0,54.22,0.0
2018,11,18,17,0,8.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,10.7,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,6,45,9.0,2.0,1.25,7.4,2.0,0.0,0.0
2018,11,19,7,0,18.0,4.0,1.2,7.4,4.0,3.64,0.0
2018,11,19,7,15,72.0,17.0,1.25,7.95,22.0,15.46,0.0
2018,11,19,7,30,126.0,30.0,1.3,8.5,40.0,24.17,13.19
2018,11,19,7,45,186.5,43.5,1.3,9.05,69.0,33.55,23.91
2018,11,19,8,0,247.0,57.0,1.3,9.6,98.0,54.8,35.64
2018,11,19,8,15,292.0,69.5,1.3,10.15,131.5,88.32,58.1
2018,11,19,8,30,337.0,82.0,1.3,10.7,165.0,127.24,88.56
2018,11,19,8,45,375.5,92.5,1.3,11.3,199.5,168.23,123.13
2018,11,19,9,0,414.0,103.0,1.3,11.9,234.0,213.44,162.17
2018,11,19,9,15,430.0,114.0,1.3,12.55,264.0,255.69,199.36
2018,11,19,9,30,446.0,125.0,1.3,13.2,294.0,299.24,236.92
2018,11,19,9,45,512.0,125.0,1.3,13.85,334.5,355.0,282.92
2018,11,19,10,0,578.0,125.0,1.3,14.5,375.0,420.33,335.48
2018,11,19,10,15,638.5,119.5,1.3,15.05,410.0,478.83,381.86
2018,11,19,10,30,699.0,114.0,1.3,15.6,445.0,540.87,429.88
2018,11,19,10,45,675.5,123.0,1.35,16.1,453.0,568.83,451.15
2018,11,19,11,0,652.0,132.0,1.4,16.6,461.0,592.94,469.16
2018,11,19,11,15,679.5,128.5,1.4,16.9,477.5,635.83,501.18
2018,11,19,11,30,707.0,125.0,1.4,17.2,494.0,678.14,532.02
2018,11,19,11,45,733.5,119.0,1.4,17.5,504.0,715.91,558.75
2018,11,19,12,0,760.0,113.0,1.4,17.8,514.0,752.16,583.35
2018,11,19,12,15,735.5,117.0,1.4,17.9,502.5,756.93,586.18
2018,11,19,12,30,711.0,121.0,1.4,18.0,491.0,757.85,586.78
2018,11,19,12,45,633.0,137.0,1.4,18.15,461.0,723.34,562.42
2018,11,19,13,0,555.0,153.0,1.4,18.3,431.0,677.36,529.79
2018,11,19,13,15,563.5,144.0,1.35,18.25,417.5,680.55,533.08
2018,11,19,13,30,572.0,135.0,1.3,18.2,404.0,688.27,538.94
2018,11,19,13,45,585.5,127.0,1.25,18.2,389.0,692.26,542.05
2018,11,19,14,0,599.0,119.0,1.2,18.2,374.0,693.45,543.25
2018,11,19,14,15,586.0,108.5,1.15,18.05,342.5,666.26,524.39
2018,11,19,14,30,573.0,98.0,1.1,17.9,311.0,636.6,503.82
2018,11,19,14,45,556.5,89.5,1.0,17.7,279.0,604.23,480.55
2018,11,19,15,0,540.0,81.0,0.9,17.5,247.0,570.09,455.48
2018,11,19,15,15,499.5,74.0,0.9,17.5,211.0,517.5,416.31
2018,11,19,15,30,459.0,67.0,0.9,17.5,175.0,464.91,375.72
2018,11,19,15,45,409.0,59.5,0.85,16.05,141.5,405.27,328.92
2018,11,19,16,0,359.0,52.0,0.8,14.6,108.0,346.98,280.73
2018,11,19,16,15,271.0,39.5,0.7,14.35,74.0,263.03,207.08
2018,11,19,16,30,183.0,27.0,0.6,14.1,40.0,176.82,104.12
2018,11,19,16,45,97.0,14.5,0.5,13.8,21.0,68.15,0.0
2018,11,19,17,0,11.0,2.0,0.4,13.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,13.35,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.0,1.85,6.3,2.0,0.0,0.0
2018,11,20,7,0,31.0,4.0,1.8,6.3,4.0,0.0,0.0
2018,11,20,7,15,141.0,17.0,1.85,7.05,27.0,15.46,0.0
2018,11,20,7,30,251.0,30.0,1.9,7.8,50.0,25.28,13.44
2018,11,20,7,45,332.5,41.0,1.9,8.55,84.5,33.7,23.97
2018,11,20,8,0,414.0,52.0,1.9,9.3,119.0,57.87,34.76
2018,11,20,8,15,415.0,64.5,1.95,9.9,148.5,95.23,58.96
2018,11,20,8,30,416.0,77.0,2.0,10.5,178.0,134.45,91.23
2018,11,20,8,45,499.5,80.5,2.0,11.15,222.5,185.55,132.94
2018,11,20,9,0,583.0,84.0,2.0,11.8,267.0,243.54,182.13
2018,11,20,9,15,443.0,107.5,2.05,12.3,256.0,252.96,197.56
2018,11,20,9,30,303.0,131.0,2.1,12.8,245.0,244.28,195.53
2018,11,20,9,45,265.5,145.0,2.1,13.3,251.0,260.15,210.38
2018,11,20,10,0,228.0,159.0,2.1,13.8,257.0,271.97,220.88
2018,11,20,10,15,395.0,148.0,2.15,14.05,329.5,371.88,302.48
2018,11,20,10,30,562.0,137.0,2.2,14.3,402.0,478.62,387.99
2018,11,20,10,45,599.5,132.5,2.25,14.55,424.5,529.81,428.34
2018,11,20,11,0,637.0,128.0,2.3,14.8,447.0,577.35,465.68
2018,11,20,11,15,633.5,132.0,2.35,14.85,455.0,605.89,487.95
2018,11,20,11,30,630.0,136.0,2.4,14.9,463.0,632.08,508.26
2018,11,20,11,45,592.0,148.5,2.4,15.0,457.5,638.53,512.62
2018,11,20,12,0,554.0,161.0,2.4,15.1,452.0,635.17,509.8
2018,11,20,12,15,529.5,167.0,2.4,15.05,443.0,637.89,511.99
2018,11,20,12,30,505.0,173.0,2.4,15.0,434.0,637.61,511.86
2018,11,20,12,45,535.5,160.0,2.45,15.0,431.5,659.01,529.53
2018,11,20,13,0,566.0,147.0,2.5,15.0,429.0,678.48,545.62
2018,11,20,13,15,534.5,147.0,2.45,14.95,405.5,658.09,530.36
2018,11,20,13,30,503.0,147.0,2.4,14.9,382.0,635.16,513.4
2018,11,20,13,45,607.0,117.5,2.4,14.85,385.5,698.97,563.0
2018,11,20,14,0,711.0,88.0,2.4,14.8,389.0,751.08,602.11
2018,11,20,14,15,566.5,103.5,2.35,14.7,332.0,642.76,521.69
2018,11,20,14,30,422.0,119.0,2.3,14.6,275.0,528.42,434.32
2018,11,20,14,45,276.0,121.0,2.25,14.5,219.0,389.15,323.22
2018,11,20,15,0,130.0,123.0,2.2,14.4,163.0,258.9,214.99
2018,11,20,15,15,119.0,105.5,2.2,14.4,138.0,227.71,189.47
2018,11,20,15,30,108.0,88.0,2.2,14.4,113.0,196.41,162.94
2018,11,20,15,45,104.5,72.0,1.95,13.65,92.0,172.98,142.78
2018,11,20,16,0,101.0,56.0,1.7,12.9,71.0,149.24,121.56
2018,11,20,16,15,67.0,39.5,1.7,12.5,48.0,104.2,80.74
2018,11,20,16,30,33.0,23.0,1.7,12.1,25.0,55.36,27.8
2018,11,20,16,45,23.5,12.0,1.7,11.75,13.0,24.21,0.0
2018,11,20,17,0,14.0,1.0,1.7,11.4,1.0,0.0,0.0
2018,11,20,17,15,7.0,0.5,1.7,11.4,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,3.15,11.7,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,3.2,11.7,2.0,0.0,0.0
2018,11,21,7,15,23.0,9.5,3.15,11.75,10.5,8.64,0.0
2018,11,21,7,30,33.0,17.0,3.1,11.8,19.0,14.81,4.9
2018,11,21,7,45,91.5,27.5,3.1,11.85,40.5,22.48,13.82
2018,11,21,8,0,150.0,38.0,3.1,11.9,62.0,35.32,21.21
2018,11,21,8,15,85.5,47.0,3.05,11.9,61.5,49.45,33.28
2018,11,21,8,30,21.0,56.0,3.0,11.9,61.0,52.97,39.13
2018,11,21,8,45,18.5,42.0,2.95,11.95,47.0,41.63,29.66
2018,11,21,9,0,16.0,28.0,2.9,12.0,33.0,29.46,19.4
2018,11,21,9,15,8.0,28.5,2.9,12.1,31.0,28.22,18.63
2018,11,21,9,30,0.0,29.0,2.9,12.2,29.0,25.54,16.45
2018,11,21,9,45,0.0,44.5,2.85,12.3,44.5,39.26,28.21
2018,11,21,10,0,0.0,60.0,2.8,12.4,60.0,53.01,39.9
2018,11,21,10,15,0.5,83.5,2.9,12.55,83.5,74.23,57.84
2018,11,21,10,30,1.0,107.0,3.0,12.7,107.0,96.18,76.24
2018,11,21,10,45,2.5,128.0,3.05,12.85,129.0,116.95,93.53
2018,11,21,11,0,4.0,149.0,3.1,13.0,151.0,138.36,111.23
2018,11,21,11,15,2.5,127.5,3.1,13.1,129.0,116.9,93.18
2018,11,21,11,30,1.0,106.0,3.1,13.2,107.0,95.53,75.23
2018,11,21,11,45,3.5,115.5,3.1,13.3,117.5,106.56,84.5
2018,11,21,12,0,6.0,125.0,3.1,13.4,128.0,117.92,94.02
2018,11,21,12,15,5.0,131.0,3.0,13.35,133.5,123.36,98.52
2018,11,21,12,30,4.0,137.0,2.9,13.3,139.0,128.93,103.16
2018,11,21,12,45,2.5,119.0,2.8,13.3,120.0,110.14,87.51
2018,11,21,13,0,1.0,101.0,2.7,13.3,101.0,91.48,71.92
2018,11,21,13,15,7.5,117.0,2.55,13.3,120.0,113.24,90.54
2018,11,21,13,30,14.0,133.0,2.4,13.3,139.0,136.08,109.95
2018,11,21,13,45,129.0,118.5,2.3,13.35,173.0,243.73,203.5
2018,11,21,14,0,244.0,104.0,2.2,13.4,207.0,340.61,285.68
2018,11,21,14,15,496.0,80.0,2.05,13.3,268.5,552.28,456.64
2018,11,21,14,30,748.0,56.0,1.9,13.2,330.0,721.95,584.08
2018,11,21,14,45,744.0,55.5,1.75,13.1,304.5,707.2,571.27
2018,11,21,15,0,740.0,55.0,1.6,13.0,279.0,689.61,557.72
2018,11,21,15,15,488.0,56.5,1.6,13.0,195.5,484.53,400.82
2018,11,21,15,30,236.0,58.0,1.6,13.0,112.0,278.16,232.93
2018,11,21,15,45,151.0,46.5,1.3,12.4,78.5,178.65,148.96
2018,11,21,16,0,66.0,35.0,1.0,11.8,45.0,89.72,71.7
2018,11,21,16,15,101.5,26.0,1.0,11.3,35.5,112.39,88.33
2018,11,21,16,30,137.0,17.0,1.0,10.8,26.0,127.84,67.95
2018,11,21,16,45,79.0,10.0,1.05,10.3,14.0,53.75,0.0
2018,11,21,17,0,21.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,11,21,17,15,10.5,1.5,1.15,9.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,45,14.0,2.0,1.55,9.6,1.5,0.0,0.0
2018,11,22,7,0,28.0,4.0,1.5,9.6,3.0,0.0,0.0
2018,11,22,7,15,186.5,14.5,1.55,9.9,26.5,13.19,0.0
2018,11,22,7,30,345.0,25.0,1.6,10.2,50.0,20.85,8.5
2018,11,22,7,45,417.0,30.0,1.65,10.45,80.5,24.02,15.2
2018,11,22,8,0,489.0,35.0,1.7,10.7,111.0,45.47,23.27
2018,11,22,8,15,272.5,45.5,1.85,10.9,90.0,64.43,38.54
2018,11,22,8,30,56.0,56.0,2.0,11.1,69.0,58.81,42.69
2018,11,22,8,45,36.0,60.5,2.1,11.3,69.5,61.66,46.3
2018,11,22,9,0,16.0,65.0,2.2,11.5,70.0,62.72,48.14
2018,11,22,9,15,41.5,70.0,2.35,11.7,85.0,76.63,59.57
2018,11,22,9,30,67.0,75.0,2.5,11.9,100.0,96.47,76.4
2018,11,22,9,45,101.5,121.0,2.6,12.15,162.0,160.02,130.07
2018,11,22,10,0,136.0,167.0,2.7,12.4,224.0,228.61,187.13
2018,11,22,10,15,102.0,174.0,2.85,12.6,218.5,226.23,185.17
2018,11,22,10,30,68.0,181.0,3.0,12.8,213.0,212.53,173.66
2018,11,22,10,45,35.0,151.5,3.15,13.0,168.0,165.81,134.65
2018,11,22,11,0,2.0,122.0,3.3,13.2,123.0,111.16,88.41
2018,11,22,11,15,21.5,151.5,3.4,13.25,162.5,160.62,130.09
2018,11,22,11,30,41.0,181.0,3.5,13.3,202.0,207.61,169.21
2018,11,22,11,45,25.5,168.0,3.6,13.3,181.0,184.19,149.47
2018,11,22,12,0,10.0,155.0,3.7,13.3,160.0,150.78,121.44
2018,11,22,12,15,5.0,130.5,3.75,13.25,133.0,122.91,98.22
2018,11,22,12,30,0.0,106.0,3.8,13.2,106.0,95.17,74.93
2018,11,22,12,45,1.0,100.5,3.9,13.1,101.0,90.84,71.45
2018,11,22,13,0,2.0,95.0,4.0,13.0,96.0,86.54,67.97
2018,11,22,13,15,1.0,72.0,4.05,12.95,72.5,64.54,49.43
2018,11,22,13,30,0.0,49.0,4.1,12.9,49.0,43.26,31.38
2018,11,22,13,45,0.0,57.0,4.15,12.8,57.0,50.35,37.5
2018,11,22,14,0,0.0,65.0,4.2,12.7,65.0,57.44,43.64
2018,11,22,14,15,1.5,52.5,4.25,12.55,53.0,47.62,35.4
2018,11,22,14,30,3.0,40.0,4.3,12.4,41.0,37.77,27.09
2018,11,22,14,45,4.0,59.0,4.35,12.3,60.5,55.39,42.35
2018,11,22,15,0,5.0,78.0,4.4,12.2,80.0,76.2,60.28
2018,11,22,15,15,4.0,78.0,4.4,12.2,79.5,77.66,61.43
2018,11,22,15,30,3.0,78.0,4.4,12.2,79.0,80.96,64.02
2018,11,22,15,45,1.5,61.0,4.4,11.9,61.5,62.13,47.57
2018,11,22,16,0,0.0,44.0,4.4,11.6,44.0,42.89,30.67
2018,11,22,16,15,4.5,31.0,4.4,11.6,31.5,32.77,21.27
2018,11,22,16,30,9.0,18.0,4.4,11.6,19.0,23.7,7.05
2018,11,22,16,45,9.0,10.0,4.4,11.55,10.5,14.18,0.0
2018,11,22,17,0,9.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,11.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.45,10.55,2.0,1.82,0.0
2018,11,23,7,30,0.0,4.0,2.5,10.7,4.0,3.5,0.0
2018,11,23,7,45,0.0,5.5,2.55,10.85,5.5,4.82,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.0,7.0,6.14,0.0
2018,11,23,8,15,0.0,8.5,2.7,11.15,8.5,7.46,0.78
2018,11,23,8,30,0.0,10.0,2.8,11.3,10.0,8.78,1.97
2018,11,23,8,45,0.0,11.0,2.85,11.5,11.0,9.66,2.75
2018,11,23,9,0,0.0,12.0,2.9,11.7,12.0,10.54,3.52
2018,11,23,9,15,0.0,14.0,3.0,11.9,14.0,12.31,5.04
2018,11,23,9,30,0.0,16.0,3.1,12.1,16.0,14.07,6.55
2018,11,23,9,45,0.0,17.0,3.2,12.3,17.0,14.96,7.28
2018,11,23,10,0,0.0,18.0,3.3,12.5,18.0,15.85,8.01
2018,11,23,10,15,0.0,37.0,3.35,12.6,37.0,32.63,22.4
2018,11,23,10,30,0.0,56.0,3.4,12.7,56.0,49.47,36.72
2018,11,23,10,45,0.0,64.5,3.5,12.8,64.5,57.02,43.06
2018,11,23,11,0,0.0,73.0,3.6,12.9,73.0,64.58,49.39
2018,11,23,11,15,10.5,68.0,3.7,12.95,73.5,69.86,54.12
2018,11,23,11,30,21.0,63.0,3.8,13.0,74.0,73.16,57.24
2018,11,23,11,45,21.0,76.5,3.85,13.05,87.5,86.95,68.87
2018,11,23,12,0,21.0,90.0,3.9,13.1,101.0,101.02,80.69
2018,11,23,12,15,10.5,74.5,3.95,13.15,80.0,77.94,60.91
2018,11,23,12,30,0.0,59.0,4.0,13.2,59.0,52.15,38.73
2018,11,23,12,45,35.5,92.5,4.0,13.25,110.0,117.77,95.52
2018,11,23,13,0,71.0,126.0,4.0,13.3,161.0,197.27,162.98
2018,11,23,13,15,112.5,156.0,4.0,13.3,209.0,270.5,224.54
2018,11,23,13,30,154.0,186.0,4.0,13.3,257.0,346.61,287.56
2018,11,23,13,45,118.5,138.0,4.0,13.3,190.5,258.41,215.29
2018,11,23,14,0,83.0,90.0,4.0,13.3,124.0,170.85,142.35
2018,11,23,14,15,47.0,85.0,4.0,13.3,104.0,122.99,101.09
2018,11,23,14,30,11.0,80.0,4.0,13.3,84.0,81.23,64.4
2018,11,23,14,45,16.5,63.5,4.0,13.25,69.0,74.46,59.0
2018,11,23,15,0,22.0,47.0,4.0,13.2,54.0,61.14,47.87
2018,11,23,15,15,149.5,47.5,4.0,13.2,82.5,197.7,167.85
2018,11,23,15,30,277.0,48.0,4.0,13.2,111.0,292.87,249.08
2018,11,23,15,45,175.5,37.5,4.0,13.1,74.5,198.2,166.29
2018,11,23,16,0,74.0,27.0,4.0,13.0,38.0,93.76,75.04
2018,11,23,16,15,42.5,17.5,4.0,13.0,23.5,58.53,42.83
2018,11,23,16,30,11.0,8.0,4.0,13.0,9.0,15.78,2.25
2018,11,23,16,45,11.0,5.0,3.95,12.95,5.5,10.75,0.0
2018,11,23,17,0,11.0,2.0,3.9,12.9,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.85,12.9,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.15,9.75,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.2,9.7,2.0,0.0,0.0
2018,11,24,7,15,125.0,13.0,2.25,9.95,19.5,11.82,0.0
2018,11,24,7,30,220.0,23.0,2.3,10.2,37.0,19.05,5.16
2018,11,24,7,45,304.5,34.5,2.4,10.45,70.5,28.17,18.54
2018,11,24,8,0,389.0,46.0,2.5,10.7,104.0,48.65,28.71
2018,11,24,8,15,536.0,44.5,2.5,10.95,151.5,86.37,46.72
2018,11,24,8,30,683.0,43.0,2.5,11.2,199.0,142.63,85.82
2018,11,24,8,45,727.5,45.5,2.55,11.4,239.0,196.35,132.26
2018,11,24,9,0,772.0,48.0,2.6,11.6,279.0,254.32,184.7
2018,11,24,9,15,796.0,50.5,2.6,12.0,314.5,309.86,236.03
2018,11,24,9,30,820.0,53.0,2.6,12.4,350.0,366.03,287.09
2018,11,24,9,45,836.0,55.0,2.6,12.75,380.5,419.24,334.67
2018,11,24,10,0,852.0,57.0,2.6,13.1,411.0,472.31,380.68
2018,11,24,10,15,779.0,77.5,2.6,13.45,416.0,500.77,405.79
2018,11,24,10,30,706.0,98.0,2.6,13.8,421.0,519.97,422.25
2018,11,24,10,45,704.5,103.5,2.55,14.2,436.5,558.1,452.62
2018,11,24,11,0,703.0,109.0,2.5,14.6,452.0,594.15,480.41
2018,11,24,11,15,802.5,86.5,2.5,14.75,486.0,663.9,535.14
2018,11,24,11,30,902.0,64.0,2.5,14.9,520.0,732.88,585.81
2018,11,24,11,45,796.0,92.5,2.5,15.1,497.0,721.12,575.93
2018,11,24,12,0,690.0,121.0,2.5,15.3,474.0,698.37,558.73
2018,11,24,12,15,679.0,121.0,2.5,15.35,466.5,708.18,566.14
2018,11,24,12,30,668.0,121.0,2.5,15.4,459.0,714.86,571.09
2018,11,24,12,45,660.5,119.5,2.5,15.45,447.5,719.66,574.82
2018,11,24,13,0,653.0,118.0,2.5,15.5,436.0,721.51,576.51
2018,11,24,13,15,730.0,95.5,2.55,15.45,438.5,766.95,610.9
2018,11,24,13,30,807.0,73.0,2.6,15.4,441.0,804.73,639.24
2018,11,24,13,45,649.5,100.5,2.65,15.3,386.0,710.58,571.15
2018,11,24,14,0,492.0,128.0,2.7,15.2,331.0,601.21,490.2
2018,11,24,14,15,331.5,137.5,2.75,15.05,270.0,458.15,378.16
2018,11,24,14,30,171.0,147.0,2.8,14.9,209.0,321.47,266.45
2018,11,24,14,45,182.5,131.5,2.85,14.7,191.5,311.5,259.88
2018,11,24,15,0,194.0,116.0,2.9,14.5,174.0,315.45,263.66
2018,11,24,15,15,260.5,94.0,2.9,14.5,160.0,335.18,281.25
2018,11,24,15,30,327.0,72.0,2.9,14.5,146.0,366.54,306.76
2018,11,24,15,45,394.0,56.5,3.05,13.55,127.0,388.74,324.31
2018,11,24,16,0,461.0,41.0,3.2,12.6,108.0,403.15,332.72
2018,11,24,16,15,376.5,32.5,3.25,12.2,75.0,322.02,255.72
2018,11,24,16,30,292.0,24.0,3.3,11.8,42.0,232.73,101.26
2018,11,24,16,45,156.0,13.5,3.35,11.4,22.0,100.2,0.0
2018,11,24,17,0,20.0,3.0,3.4,11.0,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.4,10.85,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,8.4,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,8.4,2.0,0.0,0.0
2018,11,25,7,15,173.5,13.0,1.05,8.7,22.5,11.82,0.0
2018,11,25,7,30,320.0,23.0,1.0,9.0,43.0,19.3,3.87
2018,11,25,7,45,436.5,29.0,0.95,9.35,79.5,25.63,16.37
2018,11,25,8,0,553.0,35.0,0.9,9.7,116.0,44.29,22.81
2018,11,25,8,15,621.5,39.5,0.8,10.1,157.5,89.82,46.55
2018,11,25,8,30,690.0,44.0,0.7,10.5,199.0,143.19,85.82
2018,11,25,8,45,729.5,47.0,0.65,10.95,238.5,196.68,131.52
2018,11,25,9,0,769.0,50.0,0.6,11.4,278.0,253.88,182.27
2018,11,25,9,15,795.0,52.0,0.55,11.95,313.5,309.17,231.8
2018,11,25,9,30,821.0,54.0,0.5,12.5,349.0,365.61,281.09
2018,11,25,9,45,839.0,56.0,0.45,13.0,380.0,419.69,327.03
2018,11,25,10,0,857.0,58.0,0.4,13.5,411.0,473.82,371.18
2018,11,25,10,15,869.0,59.5,0.45,13.8,436.0,524.04,411.93
2018,11,25,10,30,881.0,61.0,0.5,14.1,461.0,573.18,450.64
2018,11,25,10,45,885.5,62.5,0.6,14.4,478.0,616.41,484.54
2018,11,25,11,0,890.0,64.0,0.7,14.7,495.0,657.46,516.13
2018,11,25,11,15,894.5,65.0,0.75,14.8,506.5,695.56,544.13
2018,11,25,11,30,899.0,66.0,0.8,14.9,518.0,731.1,568.93
2018,11,25,11,45,903.5,65.5,0.85,15.05,522.5,762.11,590.39
2018,11,25,12,0,908.0,65.0,0.9,15.2,527.0,790.18,609.83
2018,11,25,12,15,901.0,66.5,0.9,15.25,522.0,808.5,622.07
2018,11,25,12,30,894.0,68.0,0.9,15.3,517.0,823.24,632.07
2018,11,25,12,45,833.5,79.5,0.85,15.35,491.0,810.06,622.27
2018,11,25,13,0,773.0,91.0,0.8,15.4,465.0,784.29,604.28
2018,11,25,13,15,762.0,88.5,0.85,15.5,445.5,779.55,602.51
2018,11,25,13,30,751.0,86.0,0.9,15.6,426.0,771.52,598.24
2018,11,25,13,45,749.5,82.5,0.95,15.65,406.0,767.24,596.8
2018,11,25,14,0,748.0,79.0,1.0,15.7,386.0,759.83,593.13
2018,11,25,14,15,675.0,83.5,1.05,15.65,344.5,704.72,555.61
2018,11,25,14,30,602.0,88.0,1.1,15.6,303.0,643.11,512.89
2018,11,25,14,45,518.0,89.5,1.15,15.55,261.0,567.69,458.5
2018,11,25,15,0,434.0,91.0,1.2,15.5,219.0,488.22,398.71
2018,11,25,15,15,356.0,84.5,1.2,15.5,179.5,411.83,338.38
2018,11,25,15,30,278.0,78.0,1.2,15.5,140.0,338.33,278.34
2018,11,25,15,45,245.5,64.0,1.15,14.7,110.5,290.58,238.73
2018,11,25,16,0,213.0,50.0,1.1,13.9,81.0,244.17,198.4
2018,11,25,16,15,165.5,36.0,1.2,13.5,55.0,190.19,147.78
2018,11,25,16,30,118.0,22.0,1.3,13.1,29.0,125.03,46.54
2018,11,25,16,45,71.5,12.5,1.4,12.75,15.5,51.64,0.0
2018,11,25,17,0,25.0,3.0,1.5,12.4,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.55,12.3,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,26,6,45,10.5,1.5,1.6,8.6,1.0,0.0,0.0
2018,11,26,7,0,21.0,3.0,1.6,8.6,2.0,0.0,0.0
2018,11,26,7,15,24.5,11.0,1.65,8.95,11.5,10.01,0.0
2018,11,26,7,30,28.0,19.0,1.7,9.3,21.0,16.14,0.72
2018,11,26,7,45,29.5,35.0,1.75,9.65,38.0,29.49,19.44
2018,11,26,8,0,31.0,51.0,1.8,10.0,55.0,43.47,30.8
2018,11,26,8,15,44.5,67.5,1.8,10.3,76.0,61.54,45.47
2018,11,26,8,30,58.0,84.0,1.8,10.6,97.0,81.58,62.11
2018,11,26,8,45,91.0,100.5,1.8,10.95,125.0,109.02,84.49
2018,11,26,9,0,124.0,117.0,1.8,11.3,153.0,139.74,110.05
2018,11,26,9,15,88.5,127.0,1.7,11.65,154.5,146.86,117.74
2018,11,26,9,30,53.0,137.0,1.6,12.0,156.0,145.85,117.88
2018,11,26,9,45,80.5,148.5,1.5,12.4,180.0,172.29,139.76
2018,11,26,10,0,108.0,160.0,1.4,12.8,204.0,207.61,168.85
2018,11,26,10,15,191.5,172.0,1.3,13.3,256.0,270.15,219.86
2018,11,26,10,30,275.0,184.0,1.2,13.8,308.0,348.67,282.54
2018,11,26,10,45,254.5,193.5,1.1,14.35,312.0,361.05,291.27
2018,11,26,11,0,234.0,203.0,1.0,14.9,316.0,371.27,298.32
2018,11,26,11,15,181.0,213.0,0.95,15.15,301.5,346.69,278.2
2018,11,26,11,30,128.0,223.0,0.9,15.4,287.0,328.47,262.81
2018,11,26,11,45,82.0,206.0,0.9,15.65,247.0,268.81,215.3
2018,11,26,12,0,36.0,189.0,0.9,15.9,207.0,217.77,173.85
2018,11,26,12,15,137.0,195.0,0.85,15.85,263.5,321.12,258.58
2018,11,26,12,30,238.0,201.0,0.8,15.8,320.0,430.69,344.41
2018,11,26,12,45,333.0,186.5,0.7,15.7,349.0,499.01,396.93
2018,11,26,13,0,428.0,172.0,0.6,15.6,378.0,585.06,460.94
2018,11,26,13,15,584.0,129.5,0.6,15.4,399.5,680.48,532.31
2018,11,26,13,30,740.0,87.0,0.6,15.2,421.0,761.97,589.39
2018,11,26,13,45,615.5,106.5,0.55,15.0,374.0,686.62,535.75
2018,11,26,14,0,491.0,126.0,0.5,14.8,327.0,596.38,471.97
2018,11,26,14,15,395.0,130.5,0.55,14.6,284.0,519.65,416.3
2018,11,26,14,30,299.0,135.0,0.6,14.4,241.0,426.96,346.5
2018,11,26,14,45,262.0,118.0,0.6,14.25,204.0,372.68,305.36
2018,11,26,15,0,225.0,101.0,0.6,14.1,167.0,318.33,262.64
2018,11,26,15,15,200.0,85.5,0.6,14.1,138.0,275.79,228.33
2018,11,26,15,30,175.0,70.0,0.6,14.1,109.0,233.42,193.13
2018,11,26,15,45,228.5,58.5,0.8,13.6,98.0,270.29,223.02
2018,11,26,16,0,282.0,47.0,1.0,13.1,87.0,286.37,233.52
2018,11,26,16,15,193.0,33.5,1.05,12.85,56.5,203.6,158.21
2018,11,26,16,30,104.0,20.0,1.1,12.6,26.0,112.43,36.76
2018,11,26,16,45,54.0,10.0,1.1,12.35,13.0,39.49,0.0
2018,11,26,17,0,4.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,26,17,15,2.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,9.85,1.5,1.36,0.0
2018,11,27,7,30,0.0,3.0,2.5,10.1,3.0,2.63,0.0
2018,11,27,7,45,0.0,6.0,2.6,10.4,6.0,5.26,0.0
2018,11,27,8,0,0.0,9.0,2.7,10.7,9.0,7.9,1.04
2018,11,27,8,15,0.0,10.5,2.8,10.9,10.5,9.22,2.28
2018,11,27,8,30,0.0,12.0,2.9,11.1,12.0,10.54,3.49
2018,11,27,8,45,0.0,21.0,3.0,11.35,21.0,18.47,10.41
2018,11,27,9,0,0.0,30.0,3.1,11.6,30.0,26.41,17.3
2018,11,27,9,15,0.0,43.0,3.2,11.7,43.0,37.92,27.24
2018,11,27,9,30,0.0,56.0,3.3,11.8,56.0,49.45,37.12
2018,11,27,9,45,0.0,37.5,3.35,11.95,37.5,33.06,22.93
2018,11,27,10,0,0.0,19.0,3.4,12.1,19.0,16.73,8.8
2018,11,27,10,15,0.0,21.5,3.4,12.15,21.5,18.94,10.68
2018,11,27,10,30,0.0,24.0,3.4,12.2,24.0,21.15,12.56
2018,11,27,10,45,0.0,29.0,3.45,12.3,29.0,25.57,16.32
2018,11,27,11,0,0.0,34.0,3.5,12.4,34.0,29.99,20.08
2018,11,27,11,15,0.0,47.0,3.45,12.4,47.0,41.5,29.88
2018,11,27,11,30,0.0,60.0,3.4,12.4,60.0,53.03,39.67
2018,11,27,11,45,0.5,74.5,3.4,12.45,75.0,66.29,50.9
2018,11,27,12,0,1.0,89.0,3.4,12.5,90.0,79.74,62.26
2018,11,27,12,15,1.0,78.5,3.2,12.6,79.0,70.27,54.24
2018,11,27,12,30,1.0,68.0,3.0,12.7,68.0,60.95,46.36
2018,11,27,12,45,0.5,54.5,2.8,12.75,54.5,48.56,35.86
2018,11,27,13,0,0.0,41.0,2.6,12.8,41.0,36.18,25.33
2018,11,27,13,15,0.5,55.5,2.45,12.8,55.5,49.45,36.7
2018,11,27,13,30,1.0,70.0,2.3,12.8,70.0,62.75,48.08
2018,11,27,13,45,11.0,73.0,2.15,12.8,77.5,73.93,58.08
2018,11,27,14,0,21.0,76.0,2.0,12.8,85.0,90.68,72.81
2018,11,27,14,15,21.0,89.5,1.9,12.75,97.5,106.25,86.06
2018,11,27,14,30,21.0,103.0,1.8,12.7,110.0,123.84,100.97
2018,11,27,14,45,13.0,85.0,1.7,12.65,89.0,89.4,71.6
2018,11,27,15,0,5.0,67.0,1.6,12.6,68.0,64.45,50.09
2018,11,27,15,15,2.5,40.0,1.6,12.6,40.5,37.19,26.58
2018,11,27,15,30,0.0,13.0,1.6,12.6,13.0,11.42,4.21
2018,11,27,15,45,0.0,10.5,1.4,12.35,10.5,9.22,2.26
2018,11,27,16,0,0.0,8.0,1.2,12.1,8.0,7.02,0.28
2018,11,27,16,15,0.0,6.0,1.15,11.95,6.0,5.26,0.0
2018,11,27,16,30,0.0,4.0,1.1,11.8,4.0,3.5,0.0
2018,11,27,16,45,0.0,2.0,1.0,11.6,2.0,1.82,0.0
2018,11,27,17,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,28,7,15,0.0,4.5,1.3,10.35,4.5,4.09,0.0
2018,11,28,7,30,0.0,9.0,1.3,10.6,9.0,7.91,0.0
2018,11,28,7,45,182.5,23.5,1.3,10.85,48.5,18.28,9.59
2018,11,28,8,0,365.0,38.0,1.3,11.1,88.0,37.79,21.55
2018,11,28,8,15,378.0,43.5,1.4,11.25,110.5,68.55,38.39
2018,11,28,8,30,391.0,49.0,1.5,11.4,133.0,100.64,63.08
2018,11,28,8,45,195.5,63.0,1.55,11.6,105.0,97.11,69.72
2018,11,28,9,0,0.0,77.0,1.6,11.8,77.0,68.08,53.14
2018,11,28,9,15,19.5,102.5,1.6,12.0,109.5,97.2,77.47
2018,11,28,9,30,39.0,128.0,1.6,12.2,142.0,132.09,106.59
2018,11,28,9,45,72.0,147.0,1.65,12.35,175.0,167.1,135.64
2018,11,28,10,0,105.0,166.0,1.7,12.5,208.0,211.93,172.78
2018,11,28,10,15,92.0,165.5,1.7,12.7,204.0,204.78,167.0
2018,11,28,10,30,79.0,165.0,1.7,12.9,200.0,202.09,164.82
2018,11,28,10,45,65.0,167.0,1.75,13.05,196.5,200.0,162.98
2018,11,28,11,0,51.0,169.0,1.8,13.2,193.0,196.6,159.93
2018,11,28,11,15,171.0,188.0,1.8,13.35,272.0,311.87,255.62
2018,11,28,11,30,291.0,207.0,1.8,13.5,351.0,438.32,356.74
2018,11,28,11,45,263.0,213.5,1.85,13.65,344.5,436.93,354.54
2018,11,28,12,0,235.0,220.0,1.9,13.8,338.0,419.77,340.99
2018,11,28,12,15,219.0,220.0,2.0,13.9,329.0,415.34,337.73
2018,11,28,12,30,203.0,220.0,2.1,14.0,320.0,409.6,333.31
2018,11,28,12,45,337.0,189.0,2.15,14.1,351.0,504.31,410.82
2018,11,28,13,0,471.0,158.0,2.2,14.2,382.0,603.28,489.25
2018,11,28,13,15,651.0,116.0,2.3,14.15,413.5,719.72,578.91
2018,11,28,13,30,831.0,74.0,2.4,14.1,445.0,820.8,653.45
2018,11,28,13,45,815.0,72.5,2.5,14.0,419.5,806.79,644.21
2018,11,28,14,0,799.0,71.0,2.6,13.9,394.0,789.53,633.6
2018,11,28,14,15,761.5,71.0,2.65,13.75,360.0,753.07,608.41
2018,11,28,14,30,724.0,71.0,2.7,13.6,326.0,714.1,581.01
2018,11,28,14,45,654.5,69.0,2.7,13.4,281.0,650.7,534.14
2018,11,28,15,0,585.0,67.0,2.7,13.2,236.0,581.84,481.84
2018,11,28,15,15,392.0,67.5,2.7,13.2,173.5,414.57,348.27
2018,11,28,15,30,199.0,68.0,2.7,13.2,111.0,248.23,208.43
2018,11,28,15,45,118.0,47.0,2.6,12.65,71.0,156.54,129.75
2018,11,28,16,0,37.0,26.0,2.5,12.1,31.0,57.12,43.4
2018,11,28,16,15,19.0,16.0,2.5,11.95,18.5,32.2,20.67
2018,11,28,16,30,1.0,6.0,2.5,11.8,6.0,5.86,0.0
2018,11,28,16,45,0.5,3.0,2.5,11.6,3.0,3.01,0.0
2018,11,28,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
