Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.75,11.2,1.5,1.36,0.0
2018,11,29,7,30,0.0,3.0,4.5,11.2,3.0,2.63,0.0
2018,11,29,7,45,0.0,5.0,4.3,11.25,5.0,4.38,0.0
2018,11,29,8,0,0.0,7.0,4.1,11.3,7.0,6.14,0.0
2018,11,29,8,15,0.0,9.5,4.25,11.3,9.5,8.34,1.49
2018,11,29,8,30,0.0,12.0,4.4,11.3,12.0,10.54,3.46
2018,11,29,8,45,0.0,15.0,4.55,11.35,15.0,13.18,5.79
2018,11,29,9,0,0.0,18.0,4.7,11.4,18.0,15.82,8.11
2018,11,29,9,15,0.0,19.5,4.9,11.45,19.5,17.15,9.25
2018,11,29,9,30,0.0,21.0,5.1,11.5,21.0,18.48,10.39
2018,11,29,9,45,6.0,38.5,5.3,11.55,41.0,36.42,25.84
2018,11,29,10,0,12.0,56.0,5.5,11.6,61.0,56.36,42.99
2018,11,29,10,15,9.0,92.0,5.45,11.6,96.0,86.47,68.7
2018,11,29,10,30,6.0,128.0,5.4,11.6,131.0,119.01,96.2
2018,11,29,10,45,16.0,143.0,5.4,11.6,150.5,139.84,113.85
2018,11,29,11,0,26.0,158.0,5.4,11.6,170.0,169.06,138.53
2018,11,29,11,15,44.5,141.5,5.25,11.6,163.0,166.07,136.49
2018,11,29,11,30,63.0,125.0,5.1,11.6,156.0,164.24,135.6
2018,11,29,11,45,88.0,162.0,5.0,11.65,205.5,236.04,196.04
2018,11,29,12,0,113.0,199.0,4.9,11.7,255.0,301.48,250.34
2018,11,29,12,15,148.0,198.0,4.8,11.65,271.0,332.98,277.18
2018,11,29,12,30,183.0,197.0,4.7,11.6,287.0,365.51,304.86
2018,11,29,12,45,124.5,183.5,4.6,11.55,244.0,306.46,255.26
2018,11,29,13,0,66.0,170.0,4.5,11.5,201.0,230.39,191.14
2018,11,29,13,15,45.0,147.5,4.5,11.45,168.5,188.42,155.92
2018,11,29,13,30,24.0,125.0,4.5,11.4,136.0,146.13,119.94
2018,11,29,13,45,140.5,137.0,4.5,11.35,194.0,275.58,232.8
2018,11,29,14,0,257.0,149.0,4.5,11.3,252.0,408.12,345.0
2018,11,29,14,15,196.5,121.5,4.5,11.25,197.0,322.23,273.36
2018,11,29,14,30,136.0,94.0,4.5,11.2,142.0,235.89,200.45
2018,11,29,14,45,133.0,75.0,4.5,11.15,117.5,207.97,177.34
2018,11,29,15,0,130.0,56.0,4.5,11.1,93.0,178.98,152.85
2018,11,29,15,15,362.5,50.5,4.5,11.1,133.5,375.79,323.13
2018,11,29,15,30,595.0,45.0,4.5,11.1,174.0,527.11,445.93
2018,11,29,15,45,548.5,41.0,4.55,10.8,140.5,471.45,397.25
2018,11,29,16,0,502.0,37.0,4.6,10.5,107.0,424.61,353.43
2018,11,29,16,15,372.5,29.5,4.65,10.4,71.5,315.39,249.39
2018,11,29,16,30,243.0,22.0,4.7,10.3,36.0,198.06,45.6
2018,11,29,16,45,121.5,11.0,4.8,10.15,18.0,78.32,0.0
2018,11,29,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,11,30,7,15,45.5,9.0,3.65,8.6,11.0,8.19,0.0
2018,11,30,7,30,91.0,18.0,3.7,8.8,22.0,14.2,0.0
2018,11,30,7,45,135.5,32.5,3.7,9.0,46.0,25.35,15.05
2018,11,30,8,0,180.0,47.0,3.7,9.2,70.0,40.46,26.75
2018,11,30,8,15,216.5,60.5,3.7,9.45,98.5,68.08,44.63
2018,11,30,8,30,253.0,74.0,3.7,9.7,127.0,100.09,69.26
2018,11,30,8,45,311.0,83.5,3.7,9.95,162.0,138.95,101.0
2018,11,30,9,0,369.0,93.0,3.7,10.2,197.0,183.2,138.87
2018,11,30,9,15,432.0,97.5,3.65,10.5,234.5,230.44,180.02
2018,11,30,9,30,495.0,102.0,3.6,10.8,272.0,283.88,226.71
2018,11,30,9,45,544.0,104.0,3.55,11.05,306.5,338.59,274.48
2018,11,30,10,0,593.0,106.0,3.5,11.3,341.0,393.97,322.17
2018,11,30,10,15,654.0,100.5,3.5,11.45,375.0,451.22,370.87
2018,11,30,10,30,715.0,95.0,3.5,11.6,409.0,512.02,421.62
2018,11,30,10,45,670.5,108.5,3.45,11.8,412.5,533.45,439.51
2018,11,30,11,0,626.0,122.0,3.4,12.0,416.0,549.29,452.38
2018,11,30,11,15,588.0,135.0,3.4,12.05,416.5,563.59,463.93
2018,11,30,11,30,550.0,148.0,3.4,12.1,417.0,568.16,467.63
2018,11,30,11,45,542.0,143.0,3.45,12.2,410.0,576.38,474.76
2018,11,30,12,0,534.0,138.0,3.5,12.3,403.0,581.98,479.74
2018,11,30,12,15,381.5,118.0,3.5,12.25,306.5,453.27,377.38
2018,11,30,12,30,229.0,98.0,3.5,12.2,210.0,315.33,264.44
2018,11,30,12,45,419.0,90.0,3.5,12.2,290.0,477.29,400.14
2018,11,30,13,0,609.0,82.0,3.5,12.2,370.0,632.71,522.59
2018,11,30,13,15,742.0,72.0,3.5,12.15,409.5,735.53,601.14
2018,11,30,13,30,875.0,62.0,3.5,12.1,449.0,831.52,673.26
2018,11,30,13,45,863.0,60.5,3.5,12.05,424.5,820.9,665.64
2018,11,30,14,0,851.0,59.0,3.5,12.0,400.0,806.96,656.41
2018,11,30,14,15,831.5,57.5,3.45,11.85,369.5,783.63,640.07
2018,11,30,14,30,812.0,56.0,3.4,11.7,339.0,765.5,627.51
2018,11,30,14,45,783.5,54.0,3.35,11.6,303.5,728.6,600.15
2018,11,30,15,0,755.0,52.0,3.3,11.5,268.0,689.63,570.58
2018,11,30,15,15,713.0,48.5,3.3,11.5,229.0,636.6,528.99
2018,11,30,15,30,671.0,45.0,3.3,11.5,190.0,582.91,485.26
2018,11,30,15,45,603.5,40.5,3.05,10.9,150.0,509.59,424.14
2018,11,30,16,0,536.0,36.0,2.8,10.3,110.0,437.75,361.26
2018,11,30,16,15,409.5,28.5,2.7,9.85,73.5,337.88,265.0
2018,11,30,16,30,283.0,21.0,2.6,9.4,37.0,221.05,43.04
2018,11,30,16,45,141.5,10.5,2.5,9.0,18.5,89.1,0.0
2018,11,30,17,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,7,15,4.5,5.5,3.7,9.75,5.5,5.0,0.0
2018,12,1,7,30,9.0,11.0,3.8,9.7,11.0,9.87,0.0
2018,12,1,7,45,57.5,23.5,3.85,9.65,30.5,19.21,9.75
2018,12,1,8,0,106.0,36.0,3.9,9.6,50.0,30.69,19.33
2018,12,1,8,15,322.5,47.0,4.0,9.7,109.5,63.96,37.23
2018,12,1,8,30,539.0,58.0,4.1,9.8,169.0,125.89,78.38
2018,12,1,8,45,393.5,61.5,4.2,9.85,151.5,135.91,94.88
2018,12,1,9,0,248.0,65.0,4.3,9.9,134.0,126.19,94.79
2018,12,1,9,15,260.5,93.5,4.4,10.0,174.5,169.71,133.79
2018,12,1,9,30,273.0,122.0,4.5,10.1,215.0,217.91,176.43
2018,12,1,9,45,297.0,116.5,4.55,10.2,226.0,238.83,195.77
2018,12,1,10,0,321.0,111.0,4.6,10.3,237.0,268.57,222.44
2018,12,1,10,15,414.5,104.0,4.65,10.4,278.0,326.89,272.75
2018,12,1,10,30,508.0,97.0,4.7,10.5,319.0,398.18,333.48
2018,12,1,10,45,633.0,97.0,4.7,10.6,385.0,497.22,415.99
2018,12,1,11,0,758.0,97.0,4.7,10.7,451.0,604.69,503.58
2018,12,1,11,15,449.0,106.5,4.75,10.75,317.5,438.47,368.48
2018,12,1,11,30,140.0,116.0,4.8,10.8,184.0,228.3,191.22
2018,12,1,11,45,173.5,135.0,4.8,10.85,220.0,280.43,235.81
2018,12,1,12,0,207.0,154.0,4.8,10.9,256.0,334.52,281.13
2018,12,1,12,15,284.5,137.0,4.8,10.95,276.5,382.67,322.92
2018,12,1,12,30,362.0,120.0,4.8,11.0,297.0,449.2,379.07
2018,12,1,12,45,448.5,126.5,4.75,11.0,340.5,536.37,450.83
2018,12,1,13,0,535.0,133.0,4.7,11.0,384.0,624.28,521.85
2018,12,1,13,15,590.0,120.0,4.7,10.95,387.5,669.63,557.98
2018,12,1,13,30,645.0,107.0,4.7,10.9,391.0,705.4,586.52
2018,12,1,13,45,684.5,93.5,4.7,10.9,380.0,724.26,601.81
2018,12,1,14,0,724.0,80.0,4.7,10.9,369.0,739.3,614.28
2018,12,1,14,15,756.0,71.5,4.65,10.8,353.0,746.16,620.4
2018,12,1,14,30,788.0,63.0,4.6,10.7,337.0,754.22,627.4
2018,12,1,14,45,761.5,59.5,4.6,10.6,301.5,717.36,599.44
2018,12,1,15,0,735.0,56.0,4.6,10.5,266.0,678.4,569.32
2018,12,1,15,15,690.0,52.5,4.6,10.5,227.0,623.48,525.18
2018,12,1,15,30,645.0,49.0,4.6,10.5,188.0,567.9,478.92
2018,12,1,15,45,522.0,45.5,4.4,10.05,142.5,464.83,392.23
2018,12,1,16,0,399.0,42.0,4.2,9.6,97.0,360.26,300.34
2018,12,1,16,15,258.5,30.0,4.15,9.35,60.5,242.74,190.91
2018,12,1,16,30,118.0,18.0,4.1,9.1,24.0,115.91,15.96
2018,12,1,16,45,59.0,9.0,4.0,8.85,12.0,41.36,0.0
2018,12,1,17,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,7,15,129.5,8.5,2.2,4.95,14.0,7.73,0.0
2018,12,2,7,30,259.0,17.0,2.2,5.2,28.0,15.46,0.0
2018,12,2,7,45,412.0,24.0,2.15,5.45,65.0,21.36,11.42
2018,12,2,8,0,565.0,31.0,2.1,5.7,102.0,32.7,18.33
2018,12,2,8,15,639.0,35.0,2.1,6.05,143.0,77.56,38.0
2018,12,2,8,30,713.0,39.0,2.1,6.4,184.0,130.88,75.67
2018,12,2,8,45,756.0,42.0,2.05,6.75,224.0,186.42,123.23
2018,12,2,9,0,799.0,45.0,2.0,7.1,264.0,244.74,176.32
2018,12,2,9,15,671.0,69.0,1.9,7.4,270.0,275.7,212.17
2018,12,2,9,30,543.0,93.0,1.8,7.7,276.0,293.18,234.22
2018,12,2,9,45,510.0,109.0,1.7,7.95,293.5,323.54,263.12
2018,12,2,10,0,477.0,125.0,1.6,8.2,311.0,353.21,289.92
2018,12,2,10,15,568.5,113.0,1.5,8.4,349.0,417.67,343.58
2018,12,2,10,30,660.0,101.0,1.4,8.6,387.0,484.89,398.28
2018,12,2,10,45,726.0,93.5,1.3,8.75,420.5,547.1,447.72
2018,12,2,11,0,792.0,86.0,1.2,8.9,454.0,610.51,496.8
2018,12,2,11,15,803.0,86.5,1.15,9.2,467.5,649.91,526.21
2018,12,2,11,30,814.0,87.0,1.1,9.5,481.0,687.49,553.61
2018,12,2,11,45,773.0,97.0,1.05,9.8,473.5,695.48,557.65
2018,12,2,12,0,732.0,107.0,1.0,10.1,466.0,702.63,561.51
2018,12,2,12,15,827.5,86.0,0.95,10.15,489.5,768.8,608.44
2018,12,2,12,30,923.0,65.0,0.9,10.2,513.0,830.73,650.6
2018,12,2,12,45,764.0,98.0,0.85,10.25,463.5,768.63,605.4
2018,12,2,13,0,605.0,131.0,0.8,10.3,414.0,686.44,546.82
2018,12,2,13,15,573.0,132.0,0.7,10.15,392.0,667.64,533.71
2018,12,2,13,30,541.0,133.0,0.6,10.0,370.0,640.2,513.44
2018,12,2,13,45,602.0,112.0,0.5,9.9,362.5,675.92,539.47
2018,12,2,14,0,663.0,91.0,0.4,9.8,355.0,701.42,556.87
2018,12,2,14,15,690.5,79.0,0.35,9.65,335.0,705.55,559.77
2018,12,2,14,30,718.0,67.0,0.3,9.5,315.0,700.94,556.64
2018,12,2,14,45,698.0,64.0,0.3,9.35,284.5,671.07,535.89
2018,12,2,15,0,678.0,61.0,0.3,9.2,254.0,644.93,517.58
2018,12,2,15,15,575.5,60.5,0.3,9.2,207.5,552.03,448.16
2018,12,2,15,30,473.0,60.0,0.3,9.2,161.0,461.17,378.25
2018,12,2,15,45,396.5,52.0,0.35,8.9,124.5,383.31,315.39
2018,12,2,16,0,320.0,44.0,0.4,8.6,88.0,307.47,250.98
2018,12,2,16,15,216.0,32.0,0.5,8.4,57.0,216.76,167.48
2018,12,2,16,30,112.0,20.0,0.6,8.2,26.0,116.02,12.22
2018,12,2,16,45,56.0,10.0,0.65,8.05,13.0,40.58,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,3,7,15,53.0,7.5,2.95,3.75,9.5,6.82,0.0
2018,12,3,7,30,106.0,15.0,3.0,4.0,19.0,13.64,0.0
2018,12,3,7,45,198.0,27.5,3.05,4.25,47.0,21.58,11.26
2018,12,3,8,0,290.0,40.0,3.1,4.5,75.0,33.63,24.34
2018,12,3,8,15,321.0,52.0,3.1,4.85,105.0,66.59,40.59
2018,12,3,8,30,352.0,64.0,3.1,5.2,135.0,103.19,68.55
2018,12,3,8,45,389.0,74.0,3.1,5.55,167.5,142.65,102.14
2018,12,3,9,0,426.0,84.0,3.1,5.9,200.0,186.11,141.0
2018,12,3,9,15,425.5,97.0,3.15,6.2,226.0,225.05,177.83
2018,12,3,9,30,425.0,110.0,3.2,6.5,252.0,263.57,213.81
2018,12,3,9,45,568.0,97.0,3.25,6.8,306.0,337.65,277.13
2018,12,3,10,0,711.0,84.0,3.3,7.1,360.0,421.12,348.28
2018,12,3,10,15,785.0,74.0,3.3,7.3,397.0,483.94,402.41
2018,12,3,10,30,859.0,64.0,3.3,7.5,434.0,548.56,457.2
2018,12,3,10,45,755.0,89.0,3.3,7.65,424.5,556.11,464.38
2018,12,3,11,0,651.0,114.0,3.3,7.8,415.0,552.41,461.75
2018,12,3,11,15,501.0,153.0,3.3,7.95,388.0,515.62,431.31
2018,12,3,11,30,351.0,192.0,3.3,8.1,361.0,460.95,385.64
2018,12,3,11,45,265.0,204.5,3.3,8.2,333.0,425.92,356.25
2018,12,3,12,0,179.0,217.0,3.3,8.3,305.0,372.25,311.18
2018,12,3,12,15,166.0,216.5,3.25,8.4,297.5,368.47,308.11
2018,12,3,12,30,153.0,216.0,3.2,8.5,290.0,363.69,303.99
2018,12,3,12,45,185.5,209.5,3.2,8.6,297.5,387.86,324.86
2018,12,3,13,0,218.0,203.0,3.2,8.7,305.0,412.23,345.75
2018,12,3,13,15,230.0,194.0,3.25,8.7,298.0,416.1,349.77
2018,12,3,13,30,242.0,185.0,3.3,8.7,291.0,435.18,365.95
2018,12,3,13,45,195.5,166.5,3.35,8.7,249.0,359.61,304.22
2018,12,3,14,0,149.0,148.0,3.4,8.7,207.0,299.11,253.86
2018,12,3,14,15,79.0,122.5,3.45,8.6,153.5,209.41,177.2
2018,12,3,14,30,9.0,97.0,3.5,8.5,100.0,98.47,80.34
2018,12,3,14,45,22.5,91.0,3.55,8.4,97.5,112.77,93.46
2018,12,3,15,0,36.0,85.0,3.6,8.3,95.0,118.3,98.75
2018,12,3,15,15,69.0,83.0,3.6,8.3,99.0,157.49,133.3
2018,12,3,15,30,102.0,81.0,3.6,8.3,103.0,183.89,155.99
2018,12,3,15,45,80.0,63.5,3.55,7.85,78.5,144.66,120.91
2018,12,3,16,0,58.0,46.0,3.5,7.4,54.0,105.68,85.64
2018,12,3,16,15,43.5,30.5,3.4,7.15,35.5,75.31,55.84
2018,12,3,16,30,29.0,15.0,3.3,6.9,17.0,38.09,0.0
2018,12,3,16,45,14.5,7.5,3.25,6.65,8.5,14.98,0.0
2018,12,3,17,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.45,5.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,12,4,7,15,2.0,2.0,4.65,5.65,2.0,1.82,0.0
2018,12,4,7,30,4.0,4.0,4.7,5.8,4.0,3.64,0.0
2018,12,4,7,45,2.0,10.0,4.7,6.0,10.0,8.78,0.99
2018,12,4,8,0,0.0,16.0,4.7,6.2,16.0,14.06,6.79
2018,12,4,8,15,0.0,22.5,4.7,6.6,22.5,19.79,11.51
2018,12,4,8,30,0.0,29.0,4.7,7.0,29.0,25.53,16.69
2018,12,4,8,45,10.0,46.5,4.65,7.45,49.0,42.87,31.53
2018,12,4,9,0,20.0,64.0,4.6,7.9,69.0,62.4,48.32
2018,12,4,9,15,28.0,93.5,4.55,8.35,102.0,93.28,75.02
2018,12,4,9,30,36.0,123.0,4.5,8.8,135.0,126.05,103.14
2018,12,4,9,45,19.0,98.5,4.45,9.25,105.0,98.27,79.46
2018,12,4,10,0,2.0,74.0,4.4,9.7,75.0,66.36,51.95
2018,12,4,10,15,1.0,94.5,4.35,10.0,95.0,84.76,67.63
2018,12,4,10,30,0.0,115.0,4.3,10.3,115.0,103.49,83.42
2018,12,4,10,45,0.5,122.0,4.2,10.55,122.0,110.52,89.18
2018,12,4,11,0,1.0,129.0,4.1,10.8,129.0,117.69,95.07
2018,12,4,11,15,2.0,133.0,4.0,10.95,133.5,122.41,98.94
2018,12,4,11,30,3.0,137.0,3.9,11.1,138.0,127.29,102.94
2018,12,4,11,45,2.5,134.0,3.75,11.25,135.0,124.27,100.28
2018,12,4,12,0,2.0,131.0,3.6,11.4,132.0,121.23,97.63
2018,12,4,12,15,1.0,117.5,3.5,11.4,118.0,107.37,85.94
2018,12,4,12,30,0.0,104.0,3.4,11.4,104.0,93.55,74.27
2018,12,4,12,45,0.0,101.0,3.3,11.4,101.0,90.79,71.99
2018,12,4,13,0,0.0,98.0,3.2,11.4,98.0,88.05,69.72
2018,12,4,13,15,0.0,93.0,3.2,11.2,93.0,83.36,65.87
2018,12,4,13,30,0.0,88.0,3.2,11.0,88.0,78.68,62.01
2018,12,4,13,45,0.0,86.0,3.15,10.75,86.0,76.99,60.73
2018,12,4,14,0,0.0,84.0,3.1,10.5,84.0,75.39,59.51
2018,12,4,14,15,0.0,70.5,3.1,10.25,70.5,62.33,48.42
2018,12,4,14,30,0.0,57.0,3.1,10.0,57.0,50.33,38.17
2018,12,4,14,45,0.0,47.5,3.1,9.75,47.5,41.9,30.93
2018,12,4,15,0,0.0,38.0,3.1,9.5,38.0,33.49,23.64
2018,12,4,15,15,0.0,29.0,3.1,9.5,29.0,25.53,16.66
2018,12,4,15,30,0.0,20.0,3.1,9.5,20.0,17.58,9.66
2018,12,4,15,45,0.0,16.5,3.1,9.0,16.5,14.5,6.89
2018,12,4,16,0,0.0,13.0,3.1,8.5,13.0,11.42,4.08
2018,12,4,16,15,0.0,9.5,3.05,8.3,9.5,8.34,1.03
2018,12,4,16,30,0.0,6.0,3.0,8.1,6.0,5.26,0.0
2018,12,4,16,45,0.0,3.0,3.0,7.9,3.0,2.73,0.0
2018,12,4,17,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,5,7,15,8.5,5.0,3.85,7.15,5.5,0.0,0.0
2018,12,5,7,30,17.0,10.0,3.9,7.1,11.0,9.1,0.0
2018,12,5,7,45,11.0,22.0,3.9,7.1,23.0,19.17,8.3
2018,12,5,8,0,5.0,34.0,3.9,7.1,35.0,29.48,20.25
2018,12,5,8,15,5.5,39.0,3.9,7.15,40.0,34.64,24.07
2018,12,5,8,30,6.0,44.0,3.9,7.2,45.0,39.56,28.62
2018,12,5,8,45,3.0,44.0,3.85,7.3,44.5,39.36,28.78
2018,12,5,9,0,0.0,44.0,3.8,7.4,44.0,38.81,28.5
2018,12,5,9,15,0.0,51.5,3.8,7.5,51.5,45.46,34.34
2018,12,5,9,30,0.0,59.0,3.8,7.6,59.0,52.11,40.12
2018,12,5,9,45,0.0,68.0,3.75,7.7,68.0,60.11,47.03
2018,12,5,10,0,0.0,77.0,3.7,7.8,77.0,68.2,53.96
2018,12,5,10,15,2.0,87.0,3.65,7.9,88.0,78.33,62.63
2018,12,5,10,30,4.0,97.0,3.6,8.0,99.0,88.76,71.53
2018,12,5,10,45,17.0,117.0,3.55,8.15,125.0,115.44,94.52
2018,12,5,11,0,30.0,137.0,3.5,8.3,151.0,149.87,123.97
2018,12,5,11,15,51.5,166.0,3.4,8.4,190.5,196.48,163.63
2018,12,5,11,30,73.0,195.0,3.3,8.5,230.0,246.15,205.38
2018,12,5,11,45,177.5,194.5,3.25,8.6,280.5,337.32,283.07
2018,12,5,12,0,282.0,194.0,3.2,8.7,331.0,436.06,365.2
2018,12,5,12,15,227.5,197.0,3.15,8.85,307.0,406.85,340.03
2018,12,5,12,30,173.0,200.0,3.1,9.0,283.0,360.0,301.03
2018,12,5,12,45,127.0,198.0,3.05,9.1,258.5,325.7,272.08
2018,12,5,13,0,81.0,196.0,3.0,9.2,234.0,274.92,229.3
2018,12,5,13,15,77.0,188.0,3.0,9.35,223.0,265.15,221.46
2018,12,5,13,30,73.0,180.0,3.0,9.5,212.0,255.16,213.3
2018,12,5,13,45,123.0,170.0,2.95,9.6,220.0,303.1,254.86
2018,12,5,14,0,173.0,160.0,2.9,9.7,228.0,335.2,282.98
2018,12,5,14,15,152.0,149.5,2.9,9.7,206.0,306.57,259.13
2018,12,5,14,30,131.0,139.0,2.9,9.7,184.0,277.9,235.18
2018,12,5,14,45,107.0,112.5,2.85,9.75,146.5,223.9,189.72
2018,12,5,15,0,83.0,86.0,2.8,9.8,109.0,169.85,143.52
2018,12,5,15,15,107.0,72.0,2.8,9.8,97.5,170.41,144.63
2018,12,5,15,30,131.0,58.0,2.8,9.8,86.0,182.64,154.87
2018,12,5,15,45,156.5,51.5,2.6,9.3,77.5,191.89,161.84
2018,12,5,16,0,182.0,45.0,2.4,8.8,69.0,216.08,179.1
2018,12,5,16,15,141.5,32.5,2.35,8.45,47.0,170.46,131.68
2018,12,5,16,30,101.0,20.0,2.3,8.1,25.0,109.19,3.78
2018,12,5,16,45,50.5,10.0,2.3,7.7,12.5,37.52,0.0
2018,12,5,17,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,15,92.5,8.0,1.9,5.9,11.0,0.0,0.0
2018,12,6,7,30,185.0,16.0,1.9,6.2,22.0,14.55,0.0
2018,12,6,7,45,325.5,24.5,1.95,6.5,54.0,20.31,8.56
2018,12,6,8,0,466.0,33.0,2.0,6.8,86.0,27.16,18.2
2018,12,6,8,15,544.0,38.0,1.95,7.3,124.5,68.93,35.15
2018,12,6,8,30,622.0,43.0,1.9,7.8,163.0,117.38,67.9
2018,12,6,8,45,670.5,47.0,1.85,8.3,202.0,168.27,110.14
2018,12,6,9,0,719.0,51.0,1.8,8.8,241.0,224.06,159.73
2018,12,6,9,15,754.0,53.5,1.65,9.35,277.5,278.93,209.9
2018,12,6,9,30,789.0,56.0,1.5,9.9,314.0,336.45,261.67
2018,12,6,9,45,815.0,56.5,1.4,10.45,345.5,390.57,309.66
2018,12,6,10,0,841.0,57.0,1.3,11.0,377.0,444.16,355.64
2018,12,6,10,15,855.0,58.5,1.2,11.5,402.5,494.4,397.39
2018,12,6,10,30,869.0,60.0,1.1,12.0,428.0,543.84,436.84
2018,12,6,10,45,878.5,61.0,1.0,12.5,447.0,589.03,471.5
2018,12,6,11,0,888.0,62.0,0.9,13.0,466.0,632.52,503.54
2018,12,6,11,15,893.5,62.5,0.8,13.25,478.0,670.87,531.08
2018,12,6,11,30,899.0,63.0,0.7,13.5,490.0,706.78,554.72
2018,12,6,11,45,901.5,63.0,0.65,13.7,495.0,737.31,574.47
2018,12,6,12,0,904.0,63.0,0.6,13.9,500.0,764.9,592.01
2018,12,6,12,15,903.5,62.5,0.55,14.0,497.0,786.46,605.5
2018,12,6,12,30,903.0,62.0,0.5,14.1,494.0,804.7,616.76
2018,12,6,12,45,899.5,61.0,0.5,14.2,484.0,816.48,624.6
2018,12,6,13,0,896.0,60.0,0.5,14.3,474.0,824.74,630.26
2018,12,6,13,15,887.5,59.5,0.5,14.3,456.5,825.97,631.57
2018,12,6,13,30,879.0,59.0,0.5,14.3,439.0,823.69,630.71
2018,12,6,13,45,866.0,58.0,0.5,14.3,415.5,813.51,624.61
2018,12,6,14,0,853.0,57.0,0.5,14.3,392.0,800.03,616.38
2018,12,6,14,15,834.0,55.5,0.55,14.2,362.0,777.77,603.14
2018,12,6,14,30,815.0,54.0,0.6,14.1,332.0,752.73,587.74
2018,12,6,14,45,786.5,51.5,0.6,14.0,297.0,723.75,568.3
2018,12,6,15,0,758.0,49.0,0.6,13.9,262.0,684.78,541.03
2018,12,6,15,15,717.0,45.5,0.6,13.9,223.5,633.21,503.36
2018,12,6,15,30,676.0,42.0,0.6,13.9,185.0,580.95,463.57
2018,12,6,15,45,609.0,38.0,0.55,13.1,146.0,509.34,407.81
2018,12,6,16,0,542.0,34.0,0.5,12.3,107.0,439.16,349.81
2018,12,6,16,15,415.5,27.0,0.6,12.1,71.0,330.2,249.74
2018,12,6,16,30,289.0,20.0,0.7,11.9,35.0,222.56,9.79
2018,12,6,16,45,144.5,10.0,0.85,11.75,17.5,90.46,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,7,7,15,48.0,6.0,2.1,5.8,7.5,0.0,0.0
2018,12,7,7,30,96.0,12.0,2.1,6.1,15.0,10.91,0.0
2018,12,7,7,45,195.5,24.0,2.1,6.4,42.0,19.77,7.49
2018,12,7,8,0,295.0,36.0,2.1,6.7,69.0,29.4,20.07
2018,12,7,8,15,349.0,46.5,2.05,7.0,101.0,62.03,36.11
2018,12,7,8,30,403.0,57.0,2.0,7.3,133.0,101.54,64.28
2018,12,7,8,45,407.0,69.0,1.95,7.55,160.5,137.64,95.77
2018,12,7,9,0,411.0,81.0,1.9,7.8,188.0,175.85,130.96
2018,12,7,9,15,439.5,90.5,1.85,8.2,220.0,218.95,169.84
2018,12,7,9,30,468.0,100.0,1.8,8.6,252.0,264.69,210.79
2018,12,7,9,45,643.5,80.5,1.7,8.95,311.5,345.76,278.2
2018,12,7,10,0,819.0,61.0,1.6,9.3,371.0,438.3,354.54
2018,12,7,10,15,840.0,61.5,1.6,9.9,398.0,488.46,396.88
2018,12,7,10,30,861.0,62.0,1.6,10.5,425.0,539.93,439.1
2018,12,7,10,45,872.0,62.5,1.6,11.1,444.0,585.13,475.18
2018,12,7,11,0,883.0,63.0,1.6,11.7,463.0,628.77,508.99
2018,12,7,11,15,889.5,63.5,1.6,11.95,475.5,667.65,538.97
2018,12,7,11,30,896.0,64.0,1.6,12.2,488.0,704.19,565.44
2018,12,7,11,45,898.5,64.0,1.55,12.45,493.0,734.71,586.21
2018,12,7,12,0,901.0,64.0,1.5,12.7,498.0,762.3,604.73
2018,12,7,12,15,900.5,64.0,1.45,12.75,495.5,784.52,619.75
2018,12,7,12,30,900.0,64.0,1.4,12.8,493.0,803.45,632.47
2018,12,7,12,45,895.5,63.5,1.35,12.85,483.0,815.14,640.12
2018,12,7,13,0,891.0,63.0,1.3,12.9,473.0,823.33,645.46
2018,12,7,13,15,882.0,62.0,1.25,12.9,455.5,823.6,645.5
2018,12,7,13,30,873.0,61.0,1.2,12.9,438.0,820.35,643.25
2018,12,7,13,45,858.5,60.0,1.15,12.85,414.0,809.07,635.58
2018,12,7,14,0,844.0,59.0,1.1,12.8,390.0,794.52,625.72
2018,12,7,14,15,824.0,57.5,1.0,12.65,360.0,779.69,615.18
2018,12,7,14,30,804.0,56.0,0.9,12.5,330.0,753.87,596.6
2018,12,7,14,45,746.0,57.0,0.85,12.35,290.5,698.22,556.91
2018,12,7,15,0,688.0,58.0,0.8,12.2,251.0,641.16,515.44
2018,12,7,15,15,557.0,60.0,0.8,12.2,201.5,535.95,436.44
2018,12,7,15,30,426.0,62.0,0.8,12.2,152.0,427.85,351.76
2018,12,7,15,45,426.5,50.0,0.8,11.25,123.5,401.87,330.36
2018,12,7,16,0,427.0,38.0,0.8,10.3,95.0,374.52,304.33
2018,12,7,16,15,351.5,29.5,0.85,10.05,65.0,301.85,231.06
2018,12,7,16,30,276.0,21.0,0.9,9.8,35.0,215.39,8.69
2018,12,7,16,45,138.0,10.5,0.9,9.55,17.5,87.32,0.0
2018,12,7,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,7,15,79.0,7.0,2.25,5.95,9.0,0.0,0.0
2018,12,8,7,30,158.0,14.0,2.3,6.2,18.0,12.73,0.0
2018,12,8,7,45,306.5,23.5,2.35,6.4,50.0,19.54,6.51
2018,12,8,8,0,455.0,33.0,2.4,6.6,82.0,27.02,17.91
2018,12,8,8,15,533.0,38.5,2.4,7.0,120.0,64.43,32.41
2018,12,8,8,30,611.0,44.0,2.4,7.4,158.0,114.24,65.93
2018,12,8,8,45,659.5,48.5,2.4,7.85,197.0,164.76,107.65
2018,12,8,9,0,708.0,53.0,2.4,8.3,236.0,220.21,157.01
2018,12,8,9,15,744.0,55.0,2.45,8.8,272.0,274.16,206.83
2018,12,8,9,30,780.0,57.0,2.5,9.3,308.0,330.86,258.81
2018,12,8,9,45,806.0,58.0,2.5,9.8,340.0,384.98,307.91
2018,12,8,10,0,832.0,59.0,2.5,10.3,372.0,440.09,356.5
2018,12,8,10,15,847.5,60.5,2.5,10.65,398.0,489.23,399.22
2018,12,8,10,30,863.0,62.0,2.5,11.0,424.0,539.19,441.26
2018,12,8,10,45,873.0,62.5,2.45,11.35,443.0,583.92,477.85
2018,12,8,11,0,883.0,63.0,2.4,11.7,462.0,627.01,512.1
2018,12,8,11,15,888.5,64.0,2.35,11.95,474.5,665.86,542.38
2018,12,8,11,30,894.0,65.0,2.3,12.2,487.0,702.34,569.16
2018,12,8,11,45,895.5,65.5,2.3,12.4,491.5,732.76,590.85
2018,12,8,12,0,897.0,66.0,2.3,12.6,496.0,760.23,610.32
2018,12,8,12,15,894.5,66.0,2.25,12.65,493.0,780.92,624.78
2018,12,8,12,30,892.0,66.0,2.2,12.7,490.0,798.26,636.89
2018,12,8,12,45,886.0,66.0,2.15,12.8,480.0,809.39,644.46
2018,12,8,13,0,880.0,66.0,2.1,12.9,470.0,817.01,649.65
2018,12,8,13,15,871.5,65.0,2.05,12.85,453.0,817.77,650.4
2018,12,8,13,30,863.0,64.0,2.0,12.8,436.0,815.06,648.82
2018,12,8,13,45,850.0,63.0,1.95,12.75,412.5,805.2,642.2
2018,12,8,14,0,837.0,62.0,1.9,12.7,389.0,800.13,639.16
2018,12,8,14,15,817.0,60.0,1.9,12.5,359.0,776.68,623.44
2018,12,8,14,30,797.0,58.0,1.9,12.3,329.0,750.35,605.52
2018,12,8,14,45,768.0,55.5,1.85,12.1,294.5,713.5,578.93
2018,12,8,15,0,739.0,53.0,1.8,11.9,260.0,674.6,550.12
2018,12,8,15,15,696.5,49.5,1.8,11.9,222.0,622.4,510.03
2018,12,8,15,30,654.0,46.0,1.8,11.9,184.0,569.44,467.76
2018,12,8,15,45,586.0,41.0,1.85,11.05,144.5,496.33,409.1
2018,12,8,16,0,518.0,36.0,1.9,10.2,105.0,424.62,347.9
2018,12,8,16,15,393.5,28.5,1.95,9.95,70.0,327.81,252.98
2018,12,8,16,30,269.0,21.0,2.0,9.7,35.0,211.28,8.7
2018,12,8,16,45,134.5,10.5,2.05,9.45,17.5,85.4,0.0
2018,12,8,17,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
