Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,4.0,2.75,5.35,4.0,0.0,0.0
2018,12,9,7,30,15.0,8.0,2.7,5.4,8.0,7.28,0.0
2018,12,9,7,45,7.5,20.5,2.7,5.45,20.5,17.79,4.6
2018,12,9,8,0,0.0,33.0,2.7,5.5,33.0,28.42,19.12
2018,12,9,8,15,4.5,47.5,2.7,5.6,48.5,41.31,29.91
2018,12,9,8,30,9.0,62.0,2.7,5.7,64.0,55.06,42.1
2018,12,9,8,45,23.0,78.0,2.75,5.85,83.5,73.3,57.7
2018,12,9,9,0,37.0,94.0,2.8,6.0,103.0,93.16,74.79
2018,12,9,9,15,54.0,110.5,2.8,6.2,126.5,116.24,94.66
2018,12,9,9,30,71.0,127.0,2.8,6.4,150.0,141.51,116.48
2018,12,9,9,45,98.5,142.5,2.75,6.55,177.5,176.78,146.75
2018,12,9,10,0,126.0,158.0,2.7,6.7,205.0,211.22,176.26
2018,12,9,10,15,124.0,162.5,2.7,6.9,211.5,222.76,186.37
2018,12,9,10,30,122.0,167.0,2.7,7.1,218.0,233.83,195.96
2018,12,9,10,45,96.0,174.0,2.65,7.3,215.0,224.81,188.22
2018,12,9,11,0,70.0,181.0,2.6,7.5,212.0,221.11,184.69
2018,12,9,11,15,47.5,176.0,2.6,7.7,197.5,204.58,170.35
2018,12,9,11,30,25.0,171.0,2.6,7.9,183.0,176.99,146.57
2018,12,9,11,45,26.0,177.0,2.6,8.1,189.5,185.23,153.47
2018,12,9,12,0,27.0,183.0,2.6,8.3,196.0,193.7,160.48
2018,12,9,12,15,98.5,190.5,2.6,8.55,237.5,271.13,226.92
2018,12,9,12,30,170.0,198.0,2.6,8.8,279.0,354.49,296.75
2018,12,9,12,45,211.5,195.5,2.65,9.0,294.0,390.58,326.92
2018,12,9,13,0,253.0,193.0,2.7,9.2,309.0,442.59,369.63
2018,12,9,13,15,278.5,182.0,2.65,9.35,305.5,455.64,380.77
2018,12,9,13,30,304.0,171.0,2.6,9.5,302.0,467.73,391.36
2018,12,9,13,45,299.5,160.5,2.6,9.7,283.5,454.14,380.81
2018,12,9,14,0,295.0,150.0,2.6,9.9,265.0,439.25,369.29
2018,12,9,14,15,292.0,139.0,2.6,9.9,245.5,423.72,357.45
2018,12,9,14,30,289.0,128.0,2.6,9.9,226.0,407.04,344.49
2018,12,9,14,45,241.0,118.0,2.6,9.9,194.0,354.69,300.98
2018,12,9,15,0,193.0,108.0,2.6,9.9,162.0,303.19,257.48
2018,12,9,15,15,165.5,91.5,2.6,9.9,133.0,258.88,219.76
2018,12,9,15,30,138.0,75.0,2.6,9.9,104.0,214.9,181.51
2018,12,9,15,45,110.5,61.0,2.5,9.4,81.0,162.4,135.68
2018,12,9,16,0,83.0,47.0,2.4,8.9,58.0,125.08,101.76
2018,12,9,16,15,56.0,31.5,2.35,8.65,38.0,86.06,63.94
2018,12,9,16,30,29.0,16.0,2.3,8.4,18.0,40.11,0.0
2018,12,9,16,45,14.5,8.0,2.3,8.15,9.0,15.46,0.0
2018,12,9,17,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,7,15,27.0,5.5,1.55,8.0,6.0,0.0,0.0
2018,12,10,7,30,54.0,11.0,1.6,8.3,12.0,10.01,0.0
2018,12,10,7,45,93.5,24.5,1.65,8.55,32.0,19.81,4.52
2018,12,10,8,0,133.0,38.0,1.7,8.8,52.0,30.33,20.37
2018,12,10,8,15,196.0,51.0,1.75,9.2,81.5,53.62,34.01
2018,12,10,8,30,259.0,64.0,1.8,9.6,111.0,86.91,57.64
2018,12,10,8,45,332.0,72.5,1.9,9.95,147.5,125.21,87.4
2018,12,10,9,0,405.0,81.0,2.0,10.3,184.0,171.6,126.04
2018,12,10,9,15,526.0,77.0,2.0,10.6,231.5,230.22,174.82
2018,12,10,9,30,647.0,73.0,2.0,10.9,279.0,298.46,232.72
2018,12,10,9,45,748.5,64.0,2.0,11.2,325.0,365.36,290.19
2018,12,10,10,0,850.0,55.0,2.0,11.5,371.0,438.61,352.24
2018,12,10,10,15,865.5,56.0,1.95,11.75,397.0,489.42,395.81
2018,12,10,10,30,881.0,57.0,1.9,12.0,423.0,539.56,437.55
2018,12,10,10,45,892.5,57.5,1.9,12.25,443.0,585.88,475.31
2018,12,10,11,0,904.0,58.0,1.9,12.5,463.0,630.65,510.84
2018,12,10,11,15,910.5,58.5,1.9,12.7,476.0,670.36,541.77
2018,12,10,11,30,917.0,59.0,1.9,12.9,489.0,707.69,569.12
2018,12,10,11,45,919.5,59.0,1.95,13.05,494.0,738.97,591.61
2018,12,10,12,0,922.0,59.0,2.0,13.2,499.0,767.26,611.92
2018,12,10,12,15,921.5,58.5,2.1,13.25,496.5,789.51,628.53
2018,12,10,12,30,921.0,58.0,2.2,13.3,494.0,808.39,642.85
2018,12,10,12,45,917.0,58.0,2.3,13.35,484.5,821.67,653.28
2018,12,10,13,0,913.0,58.0,2.4,13.4,475.0,831.4,661.33
2018,12,10,13,15,905.0,57.5,2.5,13.35,458.5,833.6,664.34
2018,12,10,13,30,897.0,57.0,2.6,13.3,442.0,832.22,664.93
2018,12,10,13,45,885.5,56.0,2.7,13.3,418.5,823.74,660.31
2018,12,10,14,0,874.0,55.0,2.8,13.3,395.0,811.88,653.25
2018,12,10,14,15,856.5,53.0,2.8,13.15,365.5,790.42,638.73
2018,12,10,14,30,839.0,51.0,2.8,13.0,336.0,766.03,621.86
2018,12,10,14,45,812.0,49.0,2.8,12.85,301.0,731.38,596.84
2018,12,10,15,0,785.0,47.0,2.8,12.7,266.0,702.09,575.2
2018,12,10,15,15,744.0,44.0,2.8,12.7,227.5,651.09,535.52
2018,12,10,15,30,703.0,41.0,2.8,12.7,189.0,599.26,493.65
2018,12,10,15,45,638.0,37.0,2.9,11.8,149.5,528.73,436.7
2018,12,10,16,0,573.0,33.0,3.0,10.9,110.0,459.52,377.06
2018,12,10,16,15,446.0,26.5,3.05,10.5,73.5,350.0,271.41
2018,12,10,16,30,319.0,20.0,3.1,10.1,37.0,241.33,15.48
2018,12,10,16,45,159.5,10.0,3.15,9.75,18.5,99.21,0.0
2018,12,10,17,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,11,7,15,78.5,6.5,2.35,6.15,8.0,0.0,0.0
2018,12,11,7,30,157.0,13.0,2.3,6.5,16.0,11.82,0.0
2018,12,11,7,45,165.5,24.0,2.25,6.85,34.5,18.97,2.91
2018,12,11,8,0,174.0,35.0,2.2,7.2,53.0,27.21,17.71
2018,12,11,8,15,229.0,48.0,2.2,7.65,82.5,52.27,32.21
2018,12,11,8,30,284.0,61.0,2.2,8.1,112.0,86.39,56.46
2018,12,11,8,45,347.5,69.5,2.2,8.55,147.0,124.3,86.36
2018,12,11,9,0,411.0,78.0,2.2,9.0,182.0,169.22,124.32
2018,12,11,9,15,469.5,83.0,2.25,9.4,218.5,216.12,165.44
2018,12,11,9,30,528.0,88.0,2.3,9.8,255.0,271.94,214.42
2018,12,11,9,45,597.0,86.0,2.35,10.2,292.5,327.54,262.92
2018,12,11,10,0,666.0,84.0,2.4,10.6,330.0,388.74,315.52
2018,12,11,10,15,762.5,71.5,2.5,10.95,372.0,456.6,372.89
2018,12,11,10,30,859.0,59.0,2.6,11.3,414.0,528.38,432.57
2018,12,11,10,45,866.5,60.0,2.7,11.65,432.5,572.1,468.97
2018,12,11,11,0,874.0,61.0,2.8,12.0,451.0,614.04,503.23
2018,12,11,11,15,879.5,61.5,2.9,12.25,463.0,652.08,533.94
2018,12,11,11,30,885.0,62.0,3.0,12.5,475.0,687.78,561.49
2018,12,11,11,45,887.0,61.5,3.05,12.7,479.5,717.22,583.07
2018,12,11,12,0,889.0,61.0,3.1,12.9,484.0,743.75,602.46
2018,12,11,12,15,873.5,63.5,3.15,13.0,477.5,757.58,612.64
2018,12,11,12,30,858.0,66.0,3.2,13.1,471.0,767.64,620.22
2018,12,11,12,45,835.0,70.5,3.3,13.2,458.0,777.79,628.29
2018,12,11,13,0,812.0,75.0,3.4,13.3,445.0,777.2,628.48
2018,12,11,13,15,827.0,68.0,3.35,13.25,433.0,789.78,638.29
2018,12,11,13,30,842.0,61.0,3.3,13.2,421.0,791.0,639.65
2018,12,11,13,45,735.0,78.0,3.25,13.15,380.0,734.23,597.73
2018,12,11,14,0,628.0,95.0,3.2,13.1,339.0,671.48,551.07
2018,12,11,14,15,620.0,88.0,3.05,12.9,313.5,653.73,538.38
2018,12,11,14,30,612.0,81.0,2.9,12.7,288.0,633.48,523.27
2018,12,11,14,45,654.5,67.0,2.75,12.45,267.5,642.05,530.29
2018,12,11,15,0,697.0,53.0,2.6,12.2,247.0,641.16,529.28
2018,12,11,15,15,645.0,49.5,2.6,12.2,209.0,582.92,483.24
2018,12,11,15,30,593.0,46.0,2.6,12.2,171.0,524.53,435.79
2018,12,11,15,45,510.5,42.0,2.55,11.3,133.0,451.54,375.79
2018,12,11,16,0,428.0,38.0,2.5,10.4,95.0,375.61,309.5
2018,12,11,16,15,313.5,29.0,2.5,10.3,63.0,277.51,215.12
2018,12,11,16,30,199.0,20.0,2.5,10.2,31.0,169.19,12.34
2018,12,11,16,45,99.5,10.0,2.55,10.05,15.5,65.37,0.0
2018,12,11,17,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,12,7,15,50.0,5.0,2.1,6.3,6.0,0.0,0.0
2018,12,12,7,30,100.0,10.0,2.1,6.5,12.0,9.1,0.0
2018,12,12,7,45,234.0,21.5,2.1,6.7,41.0,17.91,1.1
2018,12,12,8,0,368.0,33.0,2.1,6.9,70.0,27.27,17.66
2018,12,12,8,15,462.0,38.5,2.0,7.2,106.5,56.12,28.95
2018,12,12,8,30,556.0,44.0,1.9,7.5,143.0,101.24,57.47
2018,12,12,8,45,553.5,54.0,1.85,7.85,172.5,145.24,95.16
2018,12,12,9,0,551.0,64.0,1.8,8.2,202.0,188.6,135.38
2018,12,12,9,15,685.0,57.0,1.75,8.65,254.5,253.1,189.76
2018,12,12,9,30,819.0,50.0,1.7,9.1,307.0,329.32,254.93
2018,12,12,9,45,847.0,51.0,1.6,9.55,340.5,385.41,305.31
2018,12,12,10,0,875.0,52.0,1.5,10.0,374.0,442.62,355.1
2018,12,12,10,15,888.5,52.5,1.6,10.35,399.5,493.05,398.95
2018,12,12,10,30,902.0,53.0,1.7,10.7,425.0,542.57,440.84
2018,12,12,10,45,911.5,53.5,1.8,11.1,444.5,588.64,478.81
2018,12,12,11,0,921.0,54.0,1.9,11.5,464.0,632.95,514.47
2018,12,12,11,15,926.5,54.5,2.1,11.7,476.5,672.69,546.87
2018,12,12,11,30,932.0,55.0,2.3,11.9,489.0,709.94,575.68
2018,12,12,11,45,934.0,55.0,2.45,12.15,494.0,741.4,598.96
2018,12,12,12,0,936.0,55.0,2.6,12.4,499.0,769.81,620.02
2018,12,12,12,15,907.0,60.0,2.7,12.5,488.5,777.64,625.97
2018,12,12,12,30,878.0,65.0,2.8,12.6,478.0,781.01,628.93
2018,12,12,12,45,840.5,70.0,2.85,12.7,459.5,780.56,628.94
2018,12,12,13,0,803.0,75.0,2.9,12.8,441.0,768.94,620.83
2018,12,12,13,15,769.5,78.0,2.85,12.8,418.5,754.08,610.13
2018,12,12,13,30,736.0,81.0,2.8,12.8,396.0,735.58,596.79
2018,12,12,13,45,666.0,90.0,2.75,12.8,363.5,696.29,567.8
2018,12,12,14,0,596.0,99.0,2.7,12.8,331.0,649.27,532.78
2018,12,12,14,15,678.0,79.5,2.65,12.65,324.0,690.42,565.32
2018,12,12,14,30,760.0,60.0,2.6,12.5,317.0,721.36,589.13
2018,12,12,14,45,726.5,58.0,2.5,12.35,283.0,682.49,559.59
2018,12,12,15,0,693.0,56.0,2.4,12.2,249.0,641.75,528.46
2018,12,12,15,15,677.5,49.5,2.4,12.2,215.5,607.69,501.65
2018,12,12,15,30,662.0,43.0,2.4,12.2,182.0,571.81,471.97
2018,12,12,15,45,534.5,41.0,2.5,11.2,138.0,467.26,388.1
2018,12,12,16,0,407.0,39.0,2.6,10.2,94.0,362.73,299.36
2018,12,12,16,15,293.0,29.5,2.65,9.8,62.0,265.03,206.19
2018,12,12,16,30,179.0,20.0,2.7,9.4,30.0,157.47,15.02
2018,12,12,16,45,89.5,10.0,2.8,9.05,15.0,59.78,0.0
2018,12,12,17,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,15,73.5,5.5,2.6,5.85,6.5,0.0,0.0
2018,12,13,7,30,147.0,11.0,2.6,6.1,13.0,10.01,0.0
2018,12,13,7,45,326.0,19.0,2.6,6.35,44.5,17.15,0.0
2018,12,13,8,0,505.0,27.0,2.6,6.6,76.0,24.03,14.78
2018,12,13,8,15,585.0,31.0,2.65,7.0,114.0,55.62,25.46
2018,12,13,8,30,665.0,35.0,2.7,7.4,152.0,104.4,55.59
2018,12,13,8,45,713.5,38.0,2.7,7.85,191.0,156.82,97.92
2018,12,13,9,0,762.0,41.0,2.7,8.3,230.0,212.8,147.67
2018,12,13,9,15,793.0,43.5,2.7,8.85,266.5,267.83,198.93
2018,12,13,9,30,824.0,46.0,2.7,9.4,303.0,324.99,251.92
2018,12,13,9,45,844.5,48.0,2.7,9.95,335.0,379.42,301.93
2018,12,13,10,0,865.0,50.0,2.7,10.5,367.0,434.28,350.88
2018,12,13,10,15,878.5,51.5,2.75,10.95,393.0,485.34,395.6
2018,12,13,10,30,892.0,53.0,2.8,11.4,419.0,535.56,438.28
2018,12,13,10,45,900.5,53.5,2.8,11.85,438.0,580.66,475.59
2018,12,13,11,0,909.0,54.0,2.8,12.3,457.0,623.97,510.43
2018,12,13,11,15,914.5,55.0,2.8,12.55,470.0,663.91,542.14
2018,12,13,11,30,920.0,56.0,2.8,12.8,483.0,701.44,570.29
2018,12,13,11,45,921.5,56.5,2.8,13.0,488.5,732.89,592.92
2018,12,13,12,0,923.0,57.0,2.8,13.2,494.0,761.33,613.26
2018,12,13,12,15,920.5,58.0,2.8,13.3,492.0,784.22,629.71
2018,12,13,12,30,918.0,59.0,2.8,13.4,490.0,803.72,643.76
2018,12,13,12,45,911.0,59.0,2.8,13.45,480.0,814.87,651.93
2018,12,13,13,0,904.0,59.0,2.8,13.5,470.0,822.41,657.66
2018,12,13,13,15,895.0,59.0,2.75,13.45,453.5,824.73,659.65
2018,12,13,13,30,886.0,59.0,2.7,13.4,437.0,823.51,659.23
2018,12,13,13,45,872.0,58.5,2.7,13.35,414.0,814.01,653.21
2018,12,13,14,0,858.0,58.0,2.7,13.3,391.0,801.21,644.86
2018,12,13,14,15,838.5,56.5,2.65,13.05,361.5,779.34,629.91
2018,12,13,14,30,819.0,55.0,2.6,12.8,332.0,762.47,618.52
2018,12,13,14,45,791.0,52.5,2.55,12.6,297.5,726.69,592.45
2018,12,13,15,0,763.0,50.0,2.5,12.4,263.0,688.76,564.14
2018,12,13,15,15,721.0,46.5,2.5,12.4,224.5,637.01,524.01
2018,12,13,15,30,679.0,43.0,2.5,12.4,186.0,584.49,481.69
2018,12,13,15,45,614.0,38.5,2.45,11.35,147.0,514.06,424.69
2018,12,13,16,0,549.0,34.0,2.4,10.3,108.0,444.95,365.32
2018,12,13,16,15,425.0,27.5,2.45,9.85,72.5,337.85,263.13
2018,12,13,16,30,301.0,21.0,2.5,9.4,37.0,232.42,31.24
2018,12,13,16,45,150.5,10.5,2.5,8.95,18.5,94.89,0.0
2018,12,13,17,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.0,9.6,2.0,1.82,0.0
2018,12,14,7,45,0.0,7.5,4.1,9.85,7.5,6.58,0.0
2018,12,14,8,0,0.0,13.0,4.2,10.1,13.0,11.42,3.88
2018,12,14,8,15,0.0,17.0,4.25,10.35,17.0,14.94,6.99
2018,12,14,8,30,0.0,21.0,4.3,10.6,21.0,18.47,10.22
2018,12,14,8,45,0.0,15.5,4.35,10.85,15.5,13.62,6.14
2018,12,14,9,0,0.0,10.0,4.4,11.1,10.0,8.78,1.98
2018,12,14,9,15,29.0,31.0,4.45,11.25,40.0,37.13,25.72
2018,12,14,9,30,58.0,52.0,4.5,11.4,70.0,68.45,52.39
2018,12,14,9,45,138.5,89.0,4.55,11.55,138.0,142.65,115.17
2018,12,14,10,0,219.0,126.0,4.6,11.7,206.0,223.51,183.52
2018,12,14,10,15,120.0,126.0,4.65,11.75,170.5,182.26,149.99
2018,12,14,10,30,21.0,126.0,4.7,11.8,135.0,125.29,101.67
2018,12,14,10,45,24.5,144.0,4.7,11.85,154.5,151.96,124.22
2018,12,14,11,0,28.0,162.0,4.7,11.9,174.0,174.72,143.26
2018,12,14,11,15,16.0,137.0,4.7,11.85,144.0,135.68,110.25
2018,12,14,11,30,4.0,112.0,4.7,11.8,114.0,103.75,83.03
2018,12,14,11,45,2.0,87.0,4.65,11.75,88.0,78.65,61.72
2018,12,14,12,0,0.0,62.0,4.6,11.7,62.0,54.8,41.35
2018,12,14,12,15,0.0,58.0,4.5,11.65,58.0,51.25,38.34
2018,12,14,12,30,0.0,54.0,4.4,11.6,54.0,47.7,35.32
2018,12,14,12,45,0.5,51.5,4.3,11.55,51.5,45.88,33.82
2018,12,14,13,0,1.0,49.0,4.2,11.5,49.0,44.07,32.33
2018,12,14,13,15,37.5,94.0,4.05,11.5,110.0,121.89,100.15
2018,12,14,13,30,74.0,139.0,3.9,11.5,171.0,204.68,171.0
2018,12,14,13,45,59.5,131.0,3.75,11.5,155.5,185.02,154.08
2018,12,14,14,0,45.0,123.0,3.6,11.5,140.0,165.19,137.11
2018,12,14,14,15,25.0,105.0,3.45,11.5,114.5,128.42,105.49
2018,12,14,14,30,5.0,87.0,3.3,11.5,89.0,84.37,67.31
2018,12,14,14,45,19.5,88.0,3.1,11.45,93.5,106.82,87.2
2018,12,14,15,0,34.0,89.0,2.9,11.4,98.0,122.5,101.04
2018,12,14,15,15,25.5,81.5,2.9,11.4,88.0,109.44,89.4
2018,12,14,15,30,17.0,74.0,2.9,11.4,78.0,88.57,70.97
2018,12,14,15,45,10.0,58.0,2.5,11.3,60.0,66.47,51.41
2018,12,14,16,0,3.0,42.0,2.1,11.2,42.0,44.23,31.68
2018,12,14,16,15,1.5,27.5,1.95,11.05,27.5,27.36,16.19
2018,12,14,16,30,0.0,13.0,1.8,10.9,13.0,11.44,0.0
2018,12,14,16,45,0.0,6.5,1.6,10.75,6.5,5.91,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,10.9,1.0,0.91,0.0
2018,12,15,7,45,0.0,3.0,3.15,10.95,3.0,2.63,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.0,5.0,4.38,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.05,6.0,5.26,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.1,7.0,6.14,0.0
2018,12,15,8,45,0.0,8.5,3.6,11.15,8.5,7.46,0.8
2018,12,15,9,0,0.0,10.0,3.7,11.2,10.0,8.78,1.98
2018,12,15,9,15,0.0,14.5,3.65,11.25,14.5,12.74,5.44
2018,12,15,9,30,0.0,19.0,3.6,11.3,19.0,16.71,8.89
2018,12,15,9,45,0.0,26.0,3.6,11.35,26.0,22.89,14.24
2018,12,15,10,0,0.0,33.0,3.6,11.4,33.0,29.07,19.58
2018,12,15,10,15,0.0,54.0,3.55,11.5,54.0,47.67,35.57
2018,12,15,10,30,0.0,75.0,3.5,11.6,75.0,66.34,51.49
2018,12,15,10,45,0.0,89.5,3.5,11.65,89.5,79.67,62.77
2018,12,15,11,0,0.0,104.0,3.5,11.7,104.0,93.3,74.24
2018,12,15,11,15,0.0,87.0,3.45,11.75,87.0,77.27,60.55
2018,12,15,11,30,0.0,70.0,3.4,11.8,70.0,61.9,47.43
2018,12,15,11,45,0.0,51.0,3.4,11.85,51.0,45.04,33.02
2018,12,15,12,0,0.0,32.0,3.4,11.9,32.0,28.22,18.61
2018,12,15,12,15,0.0,37.5,3.3,11.95,37.5,33.08,22.79
2018,12,15,12,30,0.0,43.0,3.2,12.0,43.0,37.95,26.95
2018,12,15,12,45,0.0,55.0,3.1,12.05,55.0,48.58,36.05
2018,12,15,13,0,0.0,67.0,3.0,12.1,67.0,59.23,45.15
2018,12,15,13,15,6.0,97.5,2.95,12.1,100.0,92.9,74.05
2018,12,15,13,30,12.0,128.0,2.9,12.1,133.0,130.17,105.78
2018,12,15,13,45,22.0,98.5,2.9,12.1,107.0,115.64,94.08
2018,12,15,14,0,32.0,69.0,2.9,12.1,81.0,92.22,74.84
2018,12,15,14,15,93.0,91.0,3.0,12.05,123.0,180.28,151.71
2018,12,15,14,30,154.0,113.0,3.1,12.0,165.0,260.2,220.21
2018,12,15,14,45,90.5,79.5,3.2,11.95,109.5,165.41,139.09
2018,12,15,15,0,27.0,46.0,3.3,11.9,54.0,63.94,50.63
2018,12,15,15,15,35.0,36.5,3.3,11.9,45.0,67.89,54.27
2018,12,15,15,30,43.0,27.0,3.3,11.9,36.0,62.09,49.29
2018,12,15,15,45,25.0,20.0,3.35,11.75,25.0,40.26,29.61
2018,12,15,16,0,7.0,13.0,3.4,11.6,14.0,16.39,8.37
2018,12,15,16,15,22.0,12.5,3.4,11.5,14.0,29.16,18.15
2018,12,15,16,30,37.0,12.0,3.4,11.4,14.0,44.58,4.4
2018,12,15,16,45,18.5,6.0,3.35,11.35,7.0,15.98,0.0
2018,12,15,17,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.4,12.15,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,12.2,1.0,0.91,0.0
2018,12,16,7,45,0.0,3.0,4.45,12.2,3.0,2.63,0.0
2018,12,16,8,0,0.0,5.0,4.5,12.2,5.0,4.38,0.0
2018,12,16,8,15,0.0,6.0,4.6,12.3,6.0,5.26,0.0
2018,12,16,8,30,0.0,7.0,4.7,12.4,7.0,6.14,0.0
2018,12,16,8,45,0.0,10.0,4.8,12.45,10.0,8.78,1.9
2018,12,16,9,0,0.0,13.0,4.9,12.5,13.0,11.42,4.22
2018,12,16,9,15,0.0,14.0,4.95,12.55,14.0,12.3,5.0
2018,12,16,9,30,0.0,15.0,5.0,12.6,15.0,13.19,5.76
2018,12,16,9,45,0.0,15.0,5.05,12.65,15.0,13.19,5.76
2018,12,16,10,0,0.0,15.0,5.1,12.7,15.0,13.19,5.74
2018,12,16,10,15,0.0,22.5,5.1,12.7,22.5,19.81,11.43
2018,12,16,10,30,0.0,30.0,5.1,12.7,30.0,26.43,17.11
2018,12,16,10,45,0.0,37.5,5.15,12.7,37.5,33.07,22.77
2018,12,16,11,0,0.0,45.0,5.2,12.7,45.0,39.71,28.42
2018,12,16,11,15,0.0,36.5,5.1,12.7,36.5,32.19,21.96
2018,12,16,11,30,0.0,28.0,5.0,12.7,28.0,24.68,15.52
2018,12,16,11,45,0.0,25.5,4.95,12.7,25.5,22.48,13.62
2018,12,16,12,0,0.0,23.0,4.9,12.7,23.0,20.27,11.73
2018,12,16,12,15,0.0,24.5,4.7,12.7,24.5,21.59,12.87
2018,12,16,12,30,0.0,26.0,4.5,12.7,26.0,22.92,14.01
2018,12,16,12,45,0.0,29.0,4.3,12.7,29.0,25.57,16.29
2018,12,16,13,0,0.0,32.0,4.1,12.7,32.0,28.21,18.57
2018,12,16,13,15,0.0,42.0,3.95,12.7,42.0,37.06,26.17
2018,12,16,13,30,0.0,52.0,3.8,12.7,52.0,45.91,33.77
2018,12,16,13,45,0.0,43.5,3.65,12.7,43.5,38.37,27.36
2018,12,16,14,0,0.0,35.0,3.5,12.7,35.0,30.85,20.95
2018,12,16,14,15,0.0,28.5,3.45,12.65,28.5,25.1,16.03
2018,12,16,14,30,0.0,22.0,3.4,12.6,22.0,19.36,11.1
2018,12,16,14,45,0.0,26.0,3.35,12.55,26.0,22.88,14.17
2018,12,16,15,0,0.0,30.0,3.3,12.5,30.0,26.41,17.22
2018,12,16,15,15,0.0,30.0,3.3,12.5,30.0,26.41,17.18
2018,12,16,15,30,0.0,30.0,3.3,12.5,30.0,26.42,17.09
2018,12,16,15,45,0.0,24.5,2.75,12.35,24.5,21.56,12.78
2018,12,16,16,0,0.0,19.0,2.2,12.2,19.0,16.71,8.42
2018,12,16,16,15,0.0,13.5,2.1,12.15,13.5,11.86,3.82
2018,12,16,16,30,0.0,8.0,2.0,12.1,8.0,7.02,0.0
2018,12,16,16,45,0.0,4.0,1.9,12.0,4.0,3.64,0.0
2018,12,16,17,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,15,25.5,3.5,1.5,8.15,3.5,0.0,0.0
2018,12,17,7,30,51.0,7.0,1.4,8.5,7.0,6.37,0.0
2018,12,17,7,45,177.5,18.5,1.35,8.8,32.0,15.36,0.0
2018,12,17,8,0,304.0,30.0,1.3,9.1,57.0,24.77,14.65
2018,12,17,8,15,273.0,42.5,1.35,9.4,76.5,45.82,26.51
2018,12,17,8,30,242.0,55.0,1.4,9.7,96.0,72.92,46.66
2018,12,17,8,45,465.0,50.5,1.45,10.0,154.0,122.04,78.31
2018,12,17,9,0,688.0,46.0,1.5,10.3,212.0,195.0,133.39
2018,12,17,9,15,736.0,48.0,1.55,10.45,250.5,250.32,183.27
2018,12,17,9,30,784.0,50.0,1.6,10.6,289.0,309.78,237.05
2018,12,17,9,45,797.0,54.0,1.6,10.75,319.5,362.05,284.99
2018,12,17,10,0,810.0,58.0,1.6,10.9,350.0,414.19,331.52
2018,12,17,10,15,795.5,65.5,1.6,11.1,369.5,456.73,369.12
2018,12,17,10,30,781.0,73.0,1.6,11.3,389.0,496.13,402.86
2018,12,17,10,45,618.0,109.5,1.6,11.5,367.5,481.12,392.29
2018,12,17,11,0,455.0,146.0,1.6,11.7,346.0,444.51,363.65
2018,12,17,11,15,415.5,156.5,1.6,11.8,343.0,450.95,369.26
2018,12,17,11,30,376.0,167.0,1.6,11.9,340.0,453.37,371.04
2018,12,17,11,45,262.5,186.0,1.65,12.0,307.5,396.98,325.44
2018,12,17,12,0,149.0,205.0,1.7,12.1,275.0,332.88,272.75
2018,12,17,12,15,118.0,195.5,1.7,12.05,251.0,304.23,249.75
2018,12,17,12,30,87.0,186.0,1.7,12.0,227.0,259.98,213.71
2018,12,17,12,45,78.0,179.5,1.7,11.9,215.5,248.46,204.57
2018,12,17,13,0,69.0,173.0,1.7,11.8,204.0,236.41,194.82
2018,12,17,13,15,76.5,166.0,1.65,11.75,199.5,236.94,195.82
2018,12,17,13,30,84.0,159.0,1.6,11.7,195.0,237.39,196.74
2018,12,17,13,45,54.0,144.0,1.6,11.6,166.5,196.41,162.34
2018,12,17,14,0,24.0,129.0,1.6,11.5,138.0,155.15,127.32
2018,12,17,14,15,59.5,123.5,1.55,11.4,144.0,180.04,149.83
2018,12,17,14,30,95.0,118.0,1.5,11.3,150.0,218.87,183.44
2018,12,17,14,45,236.0,105.0,1.45,11.25,174.0,331.8,280.11
2018,12,17,15,0,377.0,92.0,1.4,11.2,198.0,441.06,369.63
2018,12,17,15,15,371.0,79.5,1.4,11.2,171.5,414.43,346.96
2018,12,17,15,30,365.0,67.0,1.4,11.2,145.0,386.54,323.31
2018,12,17,15,45,329.5,56.0,1.4,10.6,115.0,338.91,282.63
2018,12,17,16,0,294.0,45.0,1.4,10.0,85.0,292.63,241.15
2018,12,17,16,15,219.0,33.0,1.5,9.75,57.0,221.43,173.13
2018,12,17,16,30,144.0,21.0,1.6,9.5,29.0,139.17,36.54
2018,12,17,16,45,72.0,10.5,1.65,9.3,14.5,50.63,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,18,7,15,1.0,0.5,2.0,9.35,0.5,0.0,0.0
2018,12,18,7,30,2.0,1.0,2.0,9.5,1.0,0.91,0.0
2018,12,18,7,45,1.0,3.5,2.05,9.7,3.5,3.07,0.0
2018,12,18,8,0,0.0,6.0,2.1,9.9,6.0,5.26,0.0
2018,12,18,8,15,0.0,9.5,2.2,10.1,9.5,8.34,1.38
2018,12,18,8,30,0.0,13.0,2.3,10.3,13.0,11.41,4.16
2018,12,18,8,45,0.0,17.0,2.4,10.5,17.0,14.94,7.31
2018,12,18,9,0,0.0,21.0,2.5,10.7,21.0,18.47,10.43
2018,12,18,9,15,0.0,24.5,2.5,10.85,24.5,21.56,13.14
2018,12,18,9,30,0.0,28.0,2.5,11.0,28.0,24.65,15.83
2018,12,18,9,45,0.0,39.0,2.5,11.15,39.0,34.38,24.24
2018,12,18,10,0,0.0,50.0,2.5,11.3,50.0,44.12,32.61
2018,12,18,10,15,0.0,59.5,2.55,11.45,59.5,52.55,39.79
2018,12,18,10,30,0.0,69.0,2.6,11.6,69.0,61.0,46.93
2018,12,18,10,45,0.0,68.0,2.6,11.75,68.0,60.11,46.08
2018,12,18,11,0,0.0,67.0,2.6,11.9,67.0,59.23,45.24
2018,12,18,11,15,0.0,80.0,2.55,12.0,80.0,70.79,55.02
2018,12,18,11,30,0.0,93.0,2.5,12.1,93.0,82.9,65.21
2018,12,18,11,45,0.0,81.0,2.45,12.2,81.0,71.68,55.64
2018,12,18,12,0,0.0,69.0,2.4,12.3,69.0,61.01,46.56
2018,12,18,12,15,0.0,78.5,2.4,12.3,78.5,69.46,53.73
2018,12,18,12,30,0.0,88.0,2.4,12.3,88.0,78.25,61.18
2018,12,18,12,45,0.5,101.0,2.35,12.35,101.0,91.35,72.28
2018,12,18,13,0,1.0,114.0,2.3,12.4,114.0,105.02,83.84
2018,12,18,13,15,1.0,116.5,2.25,12.4,116.5,108.08,86.47
2018,12,18,13,30,1.0,119.0,2.2,12.4,119.0,111.4,89.34
2018,12,18,13,45,1.0,110.0,2.2,12.35,110.0,102.7,82.14
2018,12,18,14,0,1.0,101.0,2.2,12.3,101.0,94.02,74.94
2018,12,18,14,15,28.5,95.5,2.15,12.25,105.0,119.75,98.01
2018,12,18,14,30,56.0,90.0,2.1,12.2,109.0,136.96,113.71
2018,12,18,14,45,103.5,83.5,2.1,12.15,114.0,181.01,152.49
2018,12,18,15,0,151.0,77.0,2.1,12.1,119.0,224.86,190.33
2018,12,18,15,15,76.5,67.5,2.1,12.1,88.5,140.62,117.1
2018,12,18,15,30,2.0,58.0,2.1,12.1,58.0,55.98,42.49
2018,12,18,15,45,1.0,45.0,1.95,11.85,45.0,42.04,30.33
2018,12,18,16,0,0.0,32.0,1.8,11.6,32.0,28.23,18.17
2018,12,18,16,15,26.0,22.5,1.75,11.5,24.0,47.72,33.33
2018,12,18,16,30,52.0,13.0,1.7,11.4,16.0,55.88,13.55
2018,12,18,16,45,34.0,8.0,1.65,11.25,9.0,26.71,0.0
2018,12,18,17,0,16.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,12,18,17,15,8.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,7,15,56.5,4.5,1.4,8.55,5.0,0.0,0.0
2018,12,19,7,30,113.0,9.0,1.4,8.9,10.0,8.19,0.0
2018,12,19,7,45,275.0,17.5,1.45,9.25,37.0,14.61,0.0
2018,12,19,8,0,437.0,26.0,1.5,9.6,64.0,23.33,13.1
2018,12,19,8,15,461.0,35.0,1.55,9.9,94.0,45.59,22.63
2018,12,19,8,30,485.0,44.0,1.6,10.2,124.0,85.99,47.73
2018,12,19,8,45,508.5,52.5,1.65,10.5,156.0,128.45,81.52
2018,12,19,9,0,532.0,61.0,1.7,10.8,188.0,173.29,120.91
2018,12,19,9,15,506.0,75.0,1.7,11.1,211.0,212.53,158.68
2018,12,19,9,30,480.0,89.0,1.7,11.4,234.0,245.4,190.65
2018,12,19,9,45,486.5,99.0,1.7,11.75,259.5,285.83,227.2
2018,12,19,10,0,493.0,109.0,1.7,12.1,285.0,326.24,262.78
2018,12,19,10,15,541.5,108.0,1.6,12.45,315.0,379.03,306.96
2018,12,19,10,30,590.0,107.0,1.5,12.8,345.0,431.59,349.96
2018,12,19,10,45,534.5,124.5,1.45,13.15,348.0,442.88,359.55
2018,12,19,11,0,479.0,142.0,1.4,13.5,351.0,453.16,367.64
2018,12,19,11,15,416.5,157.0,1.35,13.75,343.0,450.74,365.37
2018,12,19,11,30,354.0,172.0,1.3,14.0,335.0,430.96,349.48
2018,12,19,11,45,273.0,188.5,1.25,14.3,315.0,406.47,329.04
2018,12,19,12,0,192.0,205.0,1.2,14.6,295.0,364.05,294.37
2018,12,19,12,15,205.5,204.0,1.15,14.7,300.0,380.47,307.79
